Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,59.170836857,3.80302352245,0.0,0.0,15.863942322,29.242365,77.1405932577,73.9149132577,3.20568,0.02
 01/01  02:00:00,58.9489033815,3.59240519964,0.0,0.0,15.863942322,29.242365,59.4664502263,56.2407702263,3.20568,0.02
 01/01  03:00:00,59.7418837235,4.37536725288,0.0,0.0,15.863942322,29.242365,76.9694004117,70.8803655204,3.20568,2.88335489128
 01/01  04:00:00,58.7140339836,3.3621267063,0.0,0.0,15.863942322,29.242365,56.9443972083,53.7187172083,3.20568,0.02
 01/01  05:00:00,59.8139927841,4.23768047914,0.0,0.0,15.863942322,29.242365,71.7111570304,65.6221280942,3.20568,2.88334893614
 01/01  06:00:00,58.7749231352,3.22443993256,0.0,0.0,15.863942322,29.242365,53.0843884095,49.8587084095,3.20568,0.02
 01/01  07:00:00,59.6752004397,4.09999370541,0.0,0.0,15.863942322,29.242365,67.4716337717,61.3826108733,3.20568,2.88334289843
 01/01  08:00:00,56.854859186,2.79554738954,0.0,0.0,15.863942322,29.242365,38.4603755362,35.2346955362,3.20568,0.02
 01/01  09:00:00,49.1469270093,2.22418923251,0.0,0.0,15.863942322,29.242365,28.4668885636,22.3761160375,3.20568,2.88509252605
 01/01  10:00:00,48.2623896344,1.3260879326,0.0,0.0,15.863942322,29.242365,13.4572594617,7.36634598276,3.20568,2.88523347898
 01/01  11:00:00,48.0819384711,1.16032694102,0.0,0.0,15.863942322,29.242365,8.78207293107,5.55639293107,3.20568,0.02
 01/01  12:00:00,48.9147306172,1.2740886657,0.0,0.0,15.863942322,29.242365,10.4229430496,4.33202676125,3.20568,2.88523628834
 01/01  13:00:00,47.8213114077,0.925233593591,0.0,0.0,15.863942322,29.242365,8.61855545159,2.52763589583,3.20568,2.88523955576
 01/01  14:00:00,47.8841534179,0.949714095234,0.0,0.0,15.863942322,29.242365,5.38525084711,2.15957084711,3.20568,0.02
 01/01  15:00:00,46.9454512818,0.0,0.0,0.0,15.863942322,29.242365,6.08854923589,0.0,3.20568,2.88286923589
 01/01  16:00:00,46.9339854236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,49.6943863846,0.0,0.0,0.0,15.863942322,29.242365,6.08903447569,0.0,3.20568,2.88335447569
 01/01  18:00:00,55.6251414401,0.215144480245,0.0,0.0,15.863942322,29.242365,3.78588711656,0.560207116562,3.20568,0.02
 01/01  19:00:00,57.0708844137,1.65760991574,0.0,0.0,15.863942322,29.242365,12.3407195452,6.2516908693,3.20568,2.88334867588
 01/01  20:00:00,58.3298937327,2.70295566993,0.0,0.0,15.863942322,29.242365,42.8584478004,39.6327678004,3.20568,0.02
 01/01  21:00:00,59.2013312412,3.58522474801,0.0,0.0,15.863942322,29.242365,65.717240444,59.6282184711,3.20568,2.88334197289
 01/01  22:00:00,59.1283896773,3.59240519964,0.0,0.0,15.863942322,29.242365,91.8055587379,88.5798787379,3.20568,0.02
 01/01  23:00:00,59.8824249221,4.49050649955,0.0,0.0,15.863942322,29.242365,115.303629121,109.214613449,3.20568,2.88333567195
 01/01  24:00:00,60.3885281646,4.24801356446,0.0,0.0,15.863942322,29.242365,108.818284159,105.592604159,3.20568,0.02
 01/02  01:00:00,60.5084765633,5.10240764005,0.0,0.0,15.863942322,29.242365,124.931237287,118.840275125,3.20568,2.88528216137
 01/02  02:00:00,59.8001262626,4.37913523743,0.0,0.0,15.863942322,29.242365,121.984951868,118.759271868,3.20568,0.02
 01/02  03:00:00,60.6437724074,5.23352931301,0.0,0.0,15.863942322,29.242365,121.645403931,115.554571567,3.20568,2.88515236375
 01/02  04:00:00,59.7890837274,4.37913523743,0.0,0.0,15.863942322,29.242365,110.905235531,104.814533001,3.20568,2.88502252927
 01/02  05:00:00,60.8514085097,5.23352931301,0.0,0.0,15.863942322,29.242365,112.827256962,106.73640867,3.20568,2.8851682927
 01/02  06:00:00,59.9822035929,4.37913523743,0.0,0.0,15.863942322,29.242365,100.753058914,97.5273789138,3.20568,0.02
 01/02  07:00:00,66.6896900565,7.39338392626,0.00248167637083,0.0,15.863942322,29.818365,805.470951928,799.380050306,3.20568,2.88522162279
 01/02  08:00:00,129.390490238,7.39338392626,0.000476275929954,0.0,80.527626,29.818365,497.336091085,491.240477347,3.20568,2.88993373753
 01/02  09:00:00,166.585242043,7.39338392626,0.0076435909152,0.0,80.527626,75.0917375,382.093547437,343.566898472,24.0426,14.4840489655
 01/02  10:00:00,166.280633504,7.39338392626,0.00127234083914,0.0,80.527626,75.0917375,302.592382009,258.101539513,24.0426,20.4482424965
 01/02  11:00:00,170.037962393,7.39338392626,0.00155916762124,0.0,80.527626,79.0911225,280.329373974,224.88251671,32.0568,23.3900572636
 01/02  12:00:00,170.809789269,7.46559217231,0.0,0.0,80.527626,79.0911225,248.371204535,192.856213487,32.0568,23.4581910475
 01/02  13:00:00,170.810333452,8.03508770069,0.0,0.0,80.527626,79.0911225,265.046384285,203.593845117,32.0568,29.3957391674
 01/02  14:00:00,167.307066222,8.3879119492,0.0,0.0,80.527626,75.0917375,266.064296845,220.600855557,16.0284,29.4350412874
 01/02  15:00:00,167.304095968,8.38935324673,0.0,0.0,80.527626,75.0917375,256.274592225,216.870857057,16.0284,23.3753351679
 01/02  16:00:00,164.817690532,8.04822484695,0.0,0.0,80.527626,73.092045,235.741191325,209.130863077,3.20568,23.4046482484
 01/02  17:00:00,166.625558011,7.39338392626,0.0,0.0,80.527626,73.092045,192.678422246,186.582725804,3.20568,2.8900164414
 01/02  18:00:00,129.073618942,7.39338392626,0.0,0.0,80.527626,29.818365,207.576152415,201.480729971,3.20568,2.88974244418
 01/02  19:00:00,129.085974815,7.39338392626,0.0,0.0,80.527626,29.818365,226.827047981,214.966273083,3.20568,8.65509489821
 01/02  20:00:00,129.312254668,7.39338392626,0.0,0.0,80.527626,29.818365,234.69122511,222.81345148,3.20568,8.6720936293
 01/02  21:00:00,129.304006925,7.39338392626,0.0,0.0,80.527626,29.818365,242.00659745,230.137744136,3.20568,8.66317331377
 01/02  22:00:00,55.4682650631,0.0,0.0,0.0,15.863942322,29.242365,8.98884227509,0.0,3.20568,5.78316227509
 01/02  23:00:00,55.359737593,0.0,0.0,0.0,15.863942322,29.242365,8.96940900793,0.0,3.20568,5.76372900793
 01/02  24:00:00,56.1512791578,0.0,0.0,0.0,15.863942322,29.242365,6.09452172177,0.0,3.20568,2.88884172177
 01/03  01:00:00,55.3869953563,0.0,0.0,0.0,15.863942322,29.242365,6.09075363399,0.0,3.20568,2.88507363399
 01/03  02:00:00,55.3836054771,0.0,0.0,0.0,15.863942322,29.242365,6.09090286559,0.0,3.20568,2.88522286559
 01/03  03:00:00,55.3788255582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,55.3746050448,0.0,0.0,0.0,15.863942322,29.242365,6.09077703966,0.0,3.20568,2.88509703966
 01/03  05:00:00,56.4344754642,0.0,0.0,0.0,15.863942322,29.242365,6.09092592113,0.0,3.20568,2.88524592113
 01/03  06:00:00,56.2612135229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  07:00:00,65.617977137,7.39338392626,0.00351487229075,0.0,15.863942322,29.818365,437.522811289,431.431844498,3.20568,2.88528679091
 01/03  08:00:00,127.937785378,7.39338392626,0.00100993323364,0.0,80.527626,29.818365,346.39585477,340.300384149,3.20568,2.88979062017
 01/03  09:00:00,165.811332157,7.39338392626,0.00465311721803,0.0,80.527626,75.0917375,281.865175317,243.338881254,24.0426,14.4836940627
 01/03  10:00:00,165.775140441,7.39338392626,0.00305580715117,0.0,80.527626,75.0917375,253.917461712,209.427403568,24.0426,20.4474581431
 01/03  11:00:00,169.727198836,7.39338392626,0.00166189683969,0.0,80.527626,79.0911225,251.635215804,196.187611132,32.0568,23.3908046715
 01/03  12:00:00,170.391619251,7.39338392626,0.0,0.0,80.527626,79.0911225,225.938198926,167.48755814,32.0568,26.393840786
 01/03  13:00:00,169.602787142,7.39338392626,0.0,0.0,80.527626,79.0911225,222.510140313,163.995907537,32.0568,26.4574327762
 01/03  14:00:00,165.667695832,7.39338392626,0.0,0.0,80.527626,75.0917375,233.505398516,188.042658368,16.0284,29.4343401483
 01/03  15:00:00,165.69634926,7.39338392626,0.0,0.0,80.527626,75.0917375,225.953852909,186.550222992,16.0284,23.3752299164
 01/03  16:00:00,163.67824346,7.39338392626,0.0,0.0,80.527626,73.092045,211.603608258,184.993324161,3.20568,23.4046040973
 01/03  17:00:00,166.467300099,7.39338392626,0.0,0.0,80.527626,73.092045,193.612514223,187.5171562,3.20568,2.88967802285
 01/03  18:00:00,129.02850615,7.39338392626,0.0,0.0,80.527626,29.818365,223.978129699,215.012865216,3.20568,5.75958448281
 01/03  19:00:00,129.097749614,7.39338392626,0.0,0.0,80.527626,29.818365,240.535224752,231.553060629,3.20568,5.77648412291
 01/03  20:00:00,129.32502486,7.39338392626,0.0,0.0,80.527626,29.818365,273.022049311,261.144467613,3.20568,8.67190169857
 01/03  21:00:00,129.653039996,7.39338392626,0.0,0.0,80.527626,29.818365,288.420397554,276.551431487,3.20568,8.6632860669
 01/03  22:00:00,55.3039352751,0.0,0.0,0.0,15.863942322,29.242365,11.8697637566,0.0,3.20568,8.66408375657
 01/03  23:00:00,55.3527645992,0.0,0.0,0.0,15.863942322,29.242365,6.0974757968,0.0,3.20568,2.8917957968
 01/03  24:00:00,56.148096519,0.0,0.0,0.0,15.863942322,29.242365,6.09481598117,0.0,3.20568,2.88913598117
 01/04  01:00:00,55.3849796843,0.0,0.0,0.0,15.863942322,29.242365,6.09096007473,0.0,3.20568,2.88528007473
 01/04  02:00:00,55.3837428292,0.0,0.0,0.0,15.863942322,29.242365,6.09083831984,0.0,3.20568,2.88515831984
 01/04  03:00:00,55.3793477569,0.0,0.0,0.0,15.863942322,29.242365,6.09031555361,0.0,3.20568,2.88463555361
 01/04  04:00:00,55.3755904145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  05:00:00,55.5901024042,0.0,0.0,0.0,15.863942322,29.242365,6.09086978182,0.0,3.20568,2.88518978182
 01/04  06:00:00,55.5760133882,0.0,0.0,0.0,15.863942322,29.242365,6.09074773216,0.0,3.20568,2.88506773216
 01/04  07:00:00,65.1546873968,7.39338392626,0.00344552811686,0.0,15.863942322,29.818365,404.74478322,401.51910322,3.20568,0.02
 01/04  08:00:00,127.808190386,7.39338392626,0.0,0.0,80.527626,29.818365,336.673310186,327.707766482,3.20568,5.75986370395
 01/04  09:00:00,165.756302219,7.39338392626,0.00666293382805,0.0,80.527626,75.0917375,277.355285554,241.721521825,24.0426,11.5911637292
 01/04  10:00:00,165.768919404,7.39338392626,0.00268626716639,0.0,80.527626,75.0917375,255.868905294,211.377995978,24.0426,20.4483093156
 01/04  11:00:00,169.722269791,7.39338392626,0.00158278444712,0.0,80.527626,79.0911225,251.605789688,196.157367088,32.0568,23.3916226
 01/04  12:00:00,170.441735682,7.39338392626,0.0,0.0,80.527626,79.0911225,233.036908771,174.587327944,32.0568,26.392780827
 01/04  13:00:00,169.685685119,7.39338392626,0.0,0.0,80.527626,79.0911225,234.722063366,173.267883743,32.0568,29.3973796228
 01/04  14:00:00,165.752440845,7.39338392626,0.0,0.0,80.527626,75.0917375,240.071049632,194.604081003,16.0284,29.438568629
 01/04  15:00:00,165.786584024,7.39338392626,0.0,0.0,80.527626,75.0917375,231.989707668,195.506506135,16.0284,20.4548015328
 01/04  16:00:00,163.795970004,7.39338392626,0.0,0.0,80.527626,73.092045,227.199611164,200.586165019,3.20568,23.4077661455
 01/04  17:00:00,166.794605517,7.39338392626,0.0,0.0,80.527626,73.092045,232.76795174,223.802189759,3.20568,5.76008198025
 01/04  18:00:00,129.537811841,7.39338392626,0.0,0.0,80.527626,29.818365,257.5697081,251.474303247,3.20568,2.88972485338
 01/04  19:00:00,129.674921858,7.39338392626,0.0,0.0,80.527626,29.818365,283.395175727,274.412653906,3.20568,5.77684182069
 01/04  20:00:00,129.901718167,7.39338392626,0.0,0.0,80.527626,29.818365,305.010040946,290.247746195,3.20568,11.5566147509
 01/04  21:00:00,129.905131155,7.39338392626,0.0,0.0,80.527626,29.818365,322.800475442,313.812268272,3.20568,5.78252716986
 01/04  22:00:00,55.446793204,0.0,0.0,0.0,15.863942322,29.242365,11.870224756,0.0,3.20568,8.66454475596
 01/04  23:00:00,55.342858432,0.0,0.0,0.0,15.863942322,29.242365,8.96919253732,0.0,3.20568,5.76351253732
 01/04  24:00:00,56.1381454523,0.0,0.0,0.0,15.863942322,29.242365,6.09457633329,0.0,3.20568,2.88889633329
 01/05  01:00:00,55.3735354062,0.0,0.0,0.0,15.863942322,29.242365,6.0908851229,0.0,3.20568,2.8852051229
 01/05  02:00:00,56.2571530614,0.880804224764,0.0,0.0,15.863942322,29.242365,3.83500449397,0.609324493975,3.20568,0.02
 01/05  03:00:00,57.033639074,1.65760991574,0.0,0.0,15.863942322,29.242365,7.58098732649,1.49008099569,3.20568,2.8852263308
 01/05  04:00:00,56.6955409305,1.3260879326,0.0,0.0,15.863942322,29.242365,7.49940476782,1.40847990292,3.20568,2.88524486491
 01/05  05:00:00,57.2409164449,1.65760991574,0.0,0.0,15.863942322,29.242365,8.35661403577,2.26580743129,3.20568,2.88512660448
 01/05  06:00:00,56.8921126199,1.3260879326,0.0,0.0,15.863942322,29.242365,5.81094380357,2.58526380357,3.20568,0.02
 01/05  07:00:00,66.4935418855,7.39338392626,0.004028722866,0.0,15.863942322,29.818365,571.971535978,565.880570645,3.20568,2.88528533326
 01/05  08:00:00,128.722776395,7.39338392626,0.0,0.0,80.527626,29.818365,423.195249258,417.099621573,3.20568,2.88994768445
 01/05  09:00:00,166.491019808,7.39338392626,0.00576310647975,0.0,80.527626,75.0917375,346.025311655,307.497675689,24.0426,14.4850359664
 01/05  10:00:00,166.460660781,7.39338392626,0.00237294131885,0.0,80.527626,75.0917375,305.855030956,261.365561751,24.0426,20.4468692051
 01/05  11:00:00,170.451075222,7.39338392626,0.00132480555993,0.0,80.527626,79.0911225,301.85798726,246.407259128,32.0568,23.3939281313
 01/05  12:00:00,171.204357367,7.39338392626,0.0,0.0,80.527626,79.0911225,270.609825399,212.158131693,32.0568,26.3948937054
 01/05  13:00:00,170.399501177,7.39338392626,0.0,0.0,80.527626,79.0911225,261.670994261,203.154675635,32.0568,26.4595186261
 01/05  14:00:00,166.235600979,7.39338392626,0.0,0.0,80.527626,75.0917375,256.061836593,210.595680161,16.0284,29.4377564327
 01/05  15:00:00,166.120910898,7.39338392626,0.0,0.0,80.527626,75.0917375,243.519416483,204.113131832,16.0284,23.3778846505
 01/05  16:00:00,164.216643552,7.39338392626,0.0,0.0,80.527626,73.092045,241.806301102,215.192649478,3.20568,23.4079716237
 01/05  17:00:00,167.164224819,7.39338392626,0.0,0.0,80.527626,73.092045,228.164823715,222.06922238,3.20568,2.88992133445
 01/05  18:00:00,129.657192246,7.39338392626,0.0,0.0,80.527626,29.818365,261.897931986,252.932836229,3.20568,5.75941575689
 01/05  19:00:00,129.67440102,7.39338392626,0.0,0.0,80.527626,29.818365,283.20933981,274.226557023,3.20568,5.77710278731
 01/05  20:00:00,129.898365248,7.39338392626,0.0,0.0,80.527626,29.818365,292.018254539,280.140861518,3.20568,8.67171302147
 01/05  21:00:00,129.894526396,7.39338392626,0.0,0.0,80.527626,29.818365,300.256039224,288.387061166,3.20568,8.66329805858
 01/05  22:00:00,55.4550673985,0.0,0.0,0.0,15.863942322,29.242365,11.8707588042,0.0,3.20568,8.66507880415
 01/05  23:00:00,55.3474035043,0.0,0.0,0.0,15.863942322,29.242365,6.09751380161,0.0,3.20568,2.89183380161
 01/05  24:00:00,56.1404708901,0.0,0.0,0.0,15.863942322,29.242365,8.96377771021,0.0,3.20568,5.75809771021
 01/06  01:00:00,55.3739919572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,56.3047506322,0.930187713434,0.0,0.0,15.863942322,29.242365,6.65306554062,0.562132198779,3.20568,2.88525334184
 01/06  03:00:00,57.0308085702,1.65760991574,0.0,0.0,15.863942322,29.242365,7.40589409216,1.31493572793,3.20568,2.88527836423
 01/06  04:00:00,56.6928844228,1.3260879326,0.0,0.0,15.863942322,29.242365,4.42374988448,1.19806988448,3.20568,0.02
 01/06  05:00:00,58.0878233624,1.65760991574,0.0,0.0,15.863942322,29.242365,7.95228802037,1.86130594078,3.20568,2.88530207959
 01/06  06:00:00,57.5812081541,1.3260879326,0.0,0.0,15.863942322,29.242365,8.08864872312,1.99768852932,3.20568,2.88528019381
 01/06  07:00:00,66.7173740731,7.39338392626,0.00454824191191,0.0,15.863942322,29.818365,543.723909718,537.633157771,3.20568,2.88507194706
 01/06  08:00:00,128.361034475,7.39338392626,0.000516196263767,0.0,80.527626,29.818365,382.27807963,376.182686628,3.20568,2.88971300177
 01/06  09:00:00,165.845078718,7.39338392626,0.00652310597103,0.0,80.527626,75.0917375,286.649526842,251.014875834,24.0426,11.5920510081
 01/06  10:00:00,165.641522832,7.39338392626,0.00320539551699,0.0,80.527626,75.0917375,246.329558357,198.91409639,24.0426,23.3728619668
 01/06  11:00:00,169.536723306,7.39338392626,0.00169635431885,0.0,80.527626,79.0911225,226.551753801,174.023241163,32.0568,20.4717126376
 01/06  12:00:00,170.198606567,7.39338392626,0.0,0.0,80.527626,79.0911225,197.773177863,139.315502641,32.0568,26.4008752225
 01/06  13:00:00,169.40035749,7.39338392626,0.0,0.0,80.527626,79.0911225,187.128772572,125.672212235,32.0568,29.3997603366
 01/06  14:00:00,165.622372526,7.56958350054,0.0,0.0,80.527626,75.0917375,192.519769412,147.050021339,16.0284,29.4413480721
 01/06  15:00:00,166.004373841,7.87627871969,0.0,0.0,80.527626,75.0917375,202.474111533,163.06550341,16.0284,23.3802081236
 01/06  16:00:00,163.782759862,7.67043908056,0.0,0.0,80.527626,73.092045,192.183675815,165.567032723,3.20568,23.4109630919
 01/06  17:00:00,166.298126501,7.39338392626,0.0,0.0,80.527626,73.092045,179.189447734,173.093838495,3.20568,2.8899292389
 01/06  18:00:00,128.953902371,7.39338392626,0.0,0.0,80.527626,29.818365,216.68368467,210.587814382,3.20568,2.89019028779
 01/06  19:00:00,129.161078398,7.39338392626,0.0,0.0,80.527626,29.818365,242.925151542,231.063670707,3.20568,8.65580083522
 01/06  20:00:00,129.312956826,7.39338392626,0.0,0.0,80.527626,29.818365,256.000168287,244.120408634,3.20568,8.67407965231
 01/06  21:00:00,129.482464767,7.39338392626,0.0,0.0,80.527626,29.818365,271.007718931,259.13681494,3.20568,8.66522399039
 01/06  22:00:00,55.3087770648,0.0,0.0,0.0,15.863942322,29.242365,11.8699871608,0.0,3.20568,8.66430716084
 01/06  23:00:00,55.3562851514,0.0,0.0,0.0,15.863942322,29.242365,6.09767392694,0.0,3.20568,2.89199392694
 01/06  24:00:00,56.1491533232,0.0,0.0,0.0,15.863942322,29.242365,6.09473382641,0.0,3.20568,2.88905382641
 01/07  01:00:00,55.3839532552,0.0,0.0,0.0,15.863942322,29.242365,6.08892585595,0.0,3.20568,2.88324585595
 01/07  02:00:00,55.3799907219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.3744227884,0.0,0.0,0.0,15.863942322,29.242365,6.08894180794,0.0,3.20568,2.88326180794
 01/07  04:00:00,55.3689694412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,56.7961407096,1.21232620791,0.0,0.0,15.863942322,29.242365,6.79513390573,0.706175968221,3.20568,2.88327793751
 01/07  06:00:00,57.1609550844,1.59323167973,0.0,0.0,15.863942322,29.242365,4.30573531881,1.08005531881,3.20568,0.02
 01/07  07:00:00,56.9042507276,1.3260879326,0.0,0.0,15.863942322,29.242365,7.28699275659,1.19801860286,3.20568,2.88329415373
 01/07  08:00:00,55.406502211,1.3260879326,0.0,0.0,15.863942322,29.242365,4.26924808029,1.04356808029,3.20568,0.02
 01/07  09:00:00,48.2576215689,1.3260879326,0.0,0.0,15.863942322,29.242365,7.14046184401,1.05147141717,3.20568,2.88331042685
 01/07  10:00:00,46.95063545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  11:00:00,46.9609040594,0.0,0.0,0.0,15.863942322,29.242365,6.09090867277,0.0,3.20568,2.88522867277
 01/07  12:00:00,47.6777828245,0.0,0.0,0.0,15.863942322,29.242365,6.09079784078,0.0,3.20568,2.88511784078
 01/07  13:00:00,46.9742391159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,47.0227000432,0.0,0.0,0.0,15.863942322,29.242365,6.08901941377,0.0,3.20568,2.88333941377
 01/07  15:00:00,47.0432928582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.0335259463,0.0,0.0,0.0,15.863942322,29.242365,6.08903580212,0.0,3.20568,2.88335580212
 01/07  17:00:00,49.7785292166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,55.4699659251,0.0,0.0,0.0,15.863942322,29.242365,6.08905216098,0.0,3.20568,2.88337216098
 01/07  19:00:00,55.4503919657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,55.6485623474,0.0,0.0,0.0,15.863942322,29.242365,6.08906850078,0.0,3.20568,2.88338850078
 01/07  21:00:00,55.6229331526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,56.1719625967,0.663043966298,0.0,0.0,15.863942322,29.242365,6.61253072708,0.523625531442,3.20568,2.88322519564
 01/07  23:00:00,56.6805201522,1.3260879326,0.0,0.0,15.863942322,29.242365,4.50823157248,1.28255157248,3.20568,0.02
 01/07  24:00:00,57.7562353233,1.65760991574,0.0,0.0,15.863942322,29.242365,9.15796441215,3.06892231217,3.20568,2.88336209998
 01/08  01:00:00,57.9204266565,2.5652688962,0.0,0.0,15.863942322,29.242365,28.4490751651,25.2233951651,3.20568,0.02
 01/08  02:00:00,59.3035187334,3.93276237696,0.0,0.0,15.863942322,29.242365,46.2589947248,40.1700528215,3.20568,2.88326190329
 01/08  03:00:00,58.8584061259,3.48914011934,0.0,0.0,15.863942322,29.242365,45.5314006042,42.3057206042,3.20568,0.02
 01/08  04:00:00,59.8779403335,4.49050649955,0.0,0.0,15.863942322,29.242365,66.2146407489,62.9889607489,3.20568,0.02
 01/08  05:00:00,59.1822574958,3.59240519964,0.0,0.0,15.863942322,29.242365,60.9790777073,54.8901162254,3.20568,2.8832814819
 01/08  06:00:00,60.1007555191,4.49050649955,0.0,0.0,15.863942322,29.242365,88.8510580927,85.6253780927,3.20568,0.02
 01/08  07:00:00,59.4154811687,3.81094132125,0.0,0.0,15.863942322,29.242365,79.0854024839,72.9963485638,3.20568,2.88337392016
 01/08  08:00:00,59.0448784338,4.92757874276,0.0,0.0,15.863942322,29.242365,91.0876749144,87.8619949144,3.20568,0.02
 01/08  09:00:00,50.5371842842,3.59240519964,0.0,0.0,15.863942322,29.242365,72.5956241879,66.5046178635,3.20568,2.88532632441
 01/08  10:00:00,50.9337984415,3.97693834783,0.0,0.0,15.863942322,29.242365,74.3771096227,68.2861410558,3.20568,2.88528856685
 01/08  11:00:00,50.5812541325,3.6426591149,0.0,0.0,15.863942322,29.242365,60.9028579265,57.6771779265,3.20568,0.02
 01/08  12:00:00,51.5822258675,3.92392718279,0.0,0.0,15.863942322,29.242365,64.5806137018,58.4895909651,3.20568,2.88534273663
 01/08  13:00:00,50.2849984792,3.38771320556,0.0,0.0,15.863942322,29.242365,51.3294291164,45.2384211996,3.20568,2.88532791681
 01/08  14:00:00,49.4078597259,2.48373055814,0.0,0.0,15.863942322,29.242365,30.6089058403,24.5179144925,3.20568,2.88531134784
 01/08  15:00:00,48.6400882802,1.71107403595,0.0,0.0,15.863942322,29.242365,17.4083856879,14.1827056879,3.20568,0.02
 01/08  16:00:00,47.7366677657,0.8261206424,0.0,0.0,15.863942322,29.242365,20.1139665815,14.0249884314,3.20568,2.88329815008
 01/08  17:00:00,51.5209290348,1.84607649422,0.0,0.0,15.863942322,29.242365,33.5204561695,30.2947761695,3.20568,0.02
 01/08  18:00:00,58.8514597092,3.44753797428,0.0,0.0,15.863942322,29.242365,52.9048101949,49.6791301949,3.20568,0.02
 01/08  19:00:00,58.3001599487,2.89181544218,0.0,0.0,15.863942322,29.242365,56.8546410427,50.7655823468,3.20568,2.88337869586
 01/08  20:00:00,60.0234326725,4.37536725288,0.0,0.0,15.863942322,29.242365,90.6049575202,87.3792775202,3.20568,0.02
 01/08  21:00:00,60.16006776,4.51025691039,0.0,0.0,15.863942322,29.242365,102.484339885,96.3952761385,3.20568,2.88338374638
 01/08  22:00:00,60.9785417845,5.36465098598,0.0,0.0,15.863942322,29.242365,168.379403301,165.153723301,3.20568,0.02
 01/08  23:00:00,60.2003327064,4.68508580768,0.0,0.0,15.863942322,29.242365,187.128662403,181.03962442,3.20568,2.88335798253
 01/08  24:00:00,61.93203591,5.71143068456,0.0,0.0,15.863942322,29.242365,180.162063821,176.936383821,3.20568,0.02
 01/09  01:00:00,60.6916483673,5.19369603226,0.0,0.0,15.863942322,29.242365,194.170465744,188.079442324,3.20568,2.88534342054
 01/09  02:00:00,61.2368358118,5.78078662427,0.0,0.0,15.863942322,29.242365,182.420310949,176.329390987,3.20568,2.88523996195
 01/09  03:00:00,60.7387715933,5.2399333254,0.0,0.0,15.863942322,29.242365,189.082766876,185.857086876,3.20568,0.02
 01/09  04:00:00,61.2890741396,5.82702391742,0.0,0.0,15.863942322,29.242365,184.161499158,178.070682717,3.20568,2.8851364408
 01/09  05:00:00,60.9945035013,5.26305197197,0.0,0.0,15.863942322,29.242365,197.03788687,190.946894652,3.20568,2.88531221789
 01/09  06:00:00,61.4893324309,5.82702391742,0.0,0.0,15.863942322,29.242365,177.408276853,171.317295672,3.20568,2.88530118159
 01/09  07:00:00,66.7580444981,7.39338392626,0.0,0.0,15.863942322,29.818365,813.388449819,810.162769819,3.20568,0.02
 01/09  08:00:00,130.00600376,7.39338392626,0.0,0.0,80.527626,29.818365,659.920684161,650.954782315,3.20568,5.76022184589
 01/09  09:00:00,166.982316608,7.39338392626,0.0,0.0,80.527626,75.0917375,543.799258279,508.163104557,24.0426,11.5935537215
 01/09  10:00:00,166.733358703,7.39338392626,0.0,0.0,80.527626,75.0917375,508.14997828,463.653894154,24.0426,20.453484126
 01/09  11:00:00,170.662501015,7.39338392626,0.00225560340181,0.0,80.527626,79.0911225,480.650714345,425.198151301,32.0568,23.3957630442
 01/09  12:00:00,171.393185565,7.39338392626,0.0,0.0,80.527626,79.0911225,435.676653561,377.219987438,32.0568,26.3998661229
 01/09  13:00:00,170.59483718,7.39338392626,0.0,0.0,80.527626,79.0911225,414.119472766,352.658475069,32.0568,29.404197697
 01/09  14:00:00,166.571484573,7.39338392626,0.0,0.0,80.527626,75.0917375,390.820893767,345.349046667,16.0284,29.4434471003
 01/09  15:00:00,166.518528584,7.39338392626,0.0,0.0,80.527626,75.0917375,364.669848109,325.259585615,16.0284,23.3818624938
 01/09  16:00:00,164.459020807,7.39338392626,0.0,0.0,80.527626,73.092045,331.504634633,304.88533265,3.20568,23.4136219825
 01/09  17:00:00,167.254509986,7.39338392626,0.0,0.0,80.527626,73.092045,328.605633035,322.509942184,3.20568,2.8900108509
 01/09  18:00:00,129.760959081,7.39338392626,0.0,0.0,80.527626,29.818365,363.789147972,357.693704172,3.20568,2.88976379986
 01/09  19:00:00,129.770612345,7.39338392626,0.0,0.0,80.527626,29.818365,379.956673665,368.094685368,3.20568,8.65630829715
 01/09  20:00:00,129.986601243,7.39338392626,0.0,0.0,80.527626,29.818365,376.130466432,364.251242949,3.20568,8.67354348291
 01/09  21:00:00,129.970553035,7.39338392626,0.0,0.0,80.527626,29.818365,370.983412277,359.112823727,3.20568,8.66490855059
 01/09  22:00:00,55.432025952,0.0,0.0,0.0,15.863942322,29.242365,11.8707989445,0.0,3.20568,8.66511894453
 01/09  23:00:00,55.3236012481,0.0,0.0,0.0,15.863942322,29.242365,6.09732651208,0.0,3.20568,2.89164651208
 01/09  24:00:00,56.7207502983,0.598665730285,0.0,0.0,15.863942322,29.242365,9.43576068931,0.472351721874,3.20568,5.75772896743
 01/10  01:00:00,56.6855875687,1.3260879326,0.0,0.0,15.863942322,29.242365,4.44716593763,1.22148593763,3.20568,0.02
 01/10  02:00:00,57.0205604433,1.65760991574,0.0,0.0,15.863942322,29.242365,8.87543861081,2.7844163801,3.20568,2.88534223071
 01/10  03:00:00,57.2285594524,1.86340441706,0.0,0.0,15.863942322,29.242365,10.9693029831,4.87837949124,3.20568,2.8852434919
 01/10  04:00:00,58.8646754451,3.48831933453,0.0,0.0,15.863942322,29.242365,32.2276526881,29.0019726881,3.20568,0.02
 01/10  05:00:00,60.0289089312,3.59240519964,0.0,0.0,15.863942322,29.242365,46.6509683647,40.5600058975,3.20568,2.88528246722
 01/10  06:00:00,60.5616081291,4.28397633895,0.0,0.0,15.863942322,29.242365,58.6743332112,52.5833311761,3.20568,2.88532203512
 01/10  07:00:00,66.9871515128,7.39338392626,0.00201473157072,0.0,15.863942322,29.818365,687.162588418,681.071688473,3.20568,2.88521994555
 01/10  08:00:00,129.029459744,7.39338392626,0.000440754169995,0.0,80.527626,29.818365,472.802103994,466.706268777,3.20568,2.8901552166
 01/10  09:00:00,166.581449771,7.39338392626,0.00371679589675,0.0,80.527626,75.0917375,392.784234883,357.148200428,24.0426,11.5934344547
 01/10  10:00:00,166.543559537,7.39338392626,0.00238466797124,0.0,80.527626,75.0917375,365.654367303,318.235429652,24.0426,23.3763376505
 01/10  11:00:00,170.505097348,7.39338392626,0.00138068645657,0.0,80.527626,79.0911225,349.745007112,294.289761716,32.0568,23.3984453955
 01/10  12:00:00,171.224901429,7.39338392626,0.0,0.0,80.527626,79.0911225,303.009282197,247.482809267,32.0568,23.4696729302
 01/10  13:00:00,170.447456495,7.39338392626,0.0,0.0,80.527626,79.0911225,284.22466817,222.761842853,32.0568,29.4060253174
 01/10  14:00:00,166.462150943,7.39338392626,0.0,0.0,80.527626,75.0917375,271.304041178,225.830288154,16.0284,29.4453530239
 01/10  15:00:00,166.463717757,7.39338392626,0.0,0.0,80.527626,75.0917375,261.853983471,222.444832768,16.0284,23.380750703
 01/10  16:00:00,164.438756048,7.39338392626,0.0,0.0,80.527626,73.092045,250.674957103,224.053663055,3.20568,23.4156140475
 01/10  17:00:00,167.157257487,7.39338392626,0.0,0.0,80.527626,73.092045,224.664115489,218.568236967,3.20568,2.89019852242
 01/10  18:00:00,129.549062907,7.39338392626,0.0,0.0,80.527626,29.818365,249.652575096,240.686711302,3.20568,5.76018379396
 01/10  19:00:00,129.566314866,7.39338392626,0.0,0.0,80.527626,29.818365,267.963959454,258.980757903,3.20568,5.77752155063
 01/10  20:00:00,129.618515682,7.39338392626,0.0,0.0,80.527626,29.818365,282.729165595,270.849379602,3.20568,8.67410599296
 01/10  21:00:00,129.654894364,7.39338392626,0.0,0.0,80.527626,29.818365,289.056946959,277.185475152,3.20568,8.66579180634
 01/10  22:00:00,55.3032975106,0.0,0.0,0.0,15.863942322,29.242365,11.8705687251,0.0,3.20568,8.66488872512
 01/10  23:00:00,55.348960793,0.0,0.0,0.0,15.863942322,29.242365,8.96994169323,0.0,3.20568,5.76426169323
 01/10  24:00:00,56.1412577047,0.0,0.0,0.0,15.863942322,29.242365,6.09464475618,0.0,3.20568,2.88896475618
 01/11  01:00:00,55.3753926721,0.0,0.0,0.0,15.863942322,29.242365,6.09093443632,0.0,3.20568,2.88525443632
 01/11  02:00:00,55.3708721578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,56.3643886209,0.994565949447,0.0,0.0,15.863942322,29.242365,6.66936936626,0.578531381114,3.20568,2.88515798515
 01/11  04:00:00,56.3597251365,0.994565949447,0.0,0.0,15.863942322,29.242365,6.85230410432,0.761284218045,3.20568,2.88533988628
 01/11  05:00:00,57.2366909736,1.65760991574,0.0,0.0,15.863942322,29.242365,7.70632863641,1.61540555686,3.20568,2.88524307955
 01/11  06:00:00,56.8868879384,1.3260879326,0.0,0.0,15.863942322,29.242365,5.05032444336,1.82464444336,3.20568,0.02
 01/11  07:00:00,66.4936643685,7.39338392626,0.00436560295423,0.0,15.863942322,29.818365,558.219459021,552.12844535,3.20568,2.88533367045
 01/11  08:00:00,128.754220792,7.39338392626,0.0,0.0,80.527626,29.818365,430.99539831,424.899553504,3.20568,2.89016480558
 01/11  09:00:00,166.522146547,7.39338392626,0.00410012910276,0.0,80.527626,75.0917375,356.285440074,317.756796513,24.0426,14.4860435604
 01/11  10:00:00,166.483817867,7.39338392626,0.00267227877848,0.0,80.527626,75.0917375,316.590596902,272.094137717,24.0426,20.4538591849
 01/11  11:00:00,170.438755201,7.39338392626,0.00156154721807,0.0,80.527626,79.0911225,307.723569884,252.266178723,32.0568,23.4005911614
 01/11  12:00:00,171.227332944,7.39338392626,0.0,0.0,80.527626,79.0911225,286.899993349,228.437357821,32.0568,26.405835528
 01/11  13:00:00,170.251250491,7.39338392626,0.0,0.0,80.527626,79.0911225,269.858455248,208.394475739,32.0568,29.4071795092
 01/11  14:00:00,166.128921472,7.39338392626,0.0,0.0,80.527626,75.0917375,266.984512635,221.508177865,16.0284,29.4479347697
 01/11  15:00:00,165.851165174,7.39338392626,0.0,0.0,80.527626,75.0917375,233.424216096,194.013959826,16.0284,23.3818562698
 01/11  16:00:00,163.675654933,7.39338392626,0.0,0.0,80.527626,73.092045,217.387448193,190.767524422,3.20568,23.4142437716
 01/11  17:00:00,165.009472079,7.39338392626,0.0,0.0,80.527626,73.092045,205.53211247,199.436498438,3.20568,2.8899340311
 01/11  18:00:00,129.043752367,7.39338392626,0.0,0.0,80.527626,29.818365,256.595994466,250.500097413,3.20568,2.89021705311
 01/11  19:00:00,129.01854013,7.39338392626,0.0,0.0,80.527626,29.818365,259.804811924,247.942892579,3.20568,8.65623934505
 01/11  20:00:00,129.159192176,7.39338392626,0.0,0.0,80.527626,29.818365,256.840590734,244.961299551,3.20568,8.67361118359
 01/11  21:00:00,129.199591641,7.39338392626,0.0,0.0,80.527626,29.818365,271.172397554,259.301701379,3.20568,8.66501617472
 01/11  22:00:00,55.4728003872,0.0,0.0,0.0,15.863942322,29.242365,11.8707011276,0.0,3.20568,8.66502112762
 01/11  23:00:00,55.3590158159,0.0,0.0,0.0,15.863942322,29.242365,6.09736719503,0.0,3.20568,2.89168719503
 01/11  24:00:00,56.1478652549,0.0,0.0,0.0,15.863942322,29.242365,8.96349354268,0.0,3.20568,5.75781354268
 01/12  01:00:00,55.3834834116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.3791283585,0.0,0.0,0.0,15.863942322,29.242365,6.09036639726,0.0,3.20568,2.88468639726
 01/12  03:00:00,55.3742315122,0.0,0.0,0.0,15.863942322,29.242365,6.09096947204,0.0,3.20568,2.88528947204
 01/12  04:00:00,55.3696782202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,56.5791352463,0.994565949447,0.0,0.0,15.863942322,29.242365,7.11987159091,1.02899547852,3.20568,2.88519611239
 01/12  06:00:00,56.5618131467,0.994565949447,0.0,0.0,15.863942322,29.242365,7.28272860502,1.19166701567,3.20568,2.88538158936
 01/12  07:00:00,66.2743208239,7.39338392626,0.00311817175715,0.0,15.863942322,29.818365,557.250883018,551.159915016,3.20568,2.88528800194
 01/12  08:00:00,128.627459517,7.39338392626,0.0,0.0,80.527626,29.818365,415.339521608,409.243593335,3.20568,2.89024827231
 01/12  09:00:00,166.482092547,7.39338392626,0.00392921081362,0.0,80.527626,75.0917375,344.654828054,309.018854762,24.0426,11.5933732926
 01/12  10:00:00,166.481142291,7.39338392626,0.00241500172919,0.0,80.527626,75.0917375,319.716097394,272.300294193,24.0426,23.373203201
 01/12  11:00:00,170.473578102,7.39338392626,0.00147783946189,0.0,80.527626,79.0911225,309.213204637,253.754661793,32.0568,23.4017428448
 01/12  12:00:00,171.230107837,7.39338392626,0.0,0.0,80.527626,79.0911225,284.040272754,225.5817142,32.0568,26.4017585543
 01/12  13:00:00,170.468297283,7.39338392626,0.0,0.0,80.527626,79.0911225,276.950258923,218.4237508,32.0568,26.4697081237
 01/12  14:00:00,166.485535299,7.39338392626,0.0,0.0,80.527626,75.0917375,278.658186387,230.23792814,16.0284,32.391858247
 01/12  15:00:00,166.480741613,7.39338392626,0.0,0.0,80.527626,75.0917375,267.25354642,230.763049326,16.0284,20.4620970939
 01/12  16:00:00,164.453506886,7.39338392626,0.0,0.0,80.527626,73.092045,265.643337321,239.022416105,3.20568,23.4152412163
 01/12  17:00:00,165.780184335,7.39338392626,0.0,0.0,80.527626,73.092045,262.257937542,253.292215325,3.20568,5.76004221661
 01/12  18:00:00,129.696851303,7.39338392626,0.0,0.0,80.527626,29.818365,302.301932704,296.20619118,3.20568,2.89006152399
 01/12  19:00:00,129.706627195,7.39338392626,0.0,0.0,80.527626,29.818365,324.9489308,313.087051578,3.20568,8.65619922208
 01/12  20:00:00,129.928513107,7.39338392626,0.0,0.0,80.527626,29.818365,330.815366547,318.936744124,3.20568,8.67294242344
 01/12  21:00:00,129.917544879,7.39338392626,0.0,0.0,80.527626,29.818365,333.930116329,322.060193303,3.20568,8.66424302638
 01/12  22:00:00,55.447720863,0.0,0.0,0.0,15.863942322,29.242365,8.98855275443,0.0,3.20568,5.78287275443
 01/12  23:00:00,55.3419536862,0.0,0.0,0.0,15.863942322,29.242365,8.96953344523,0.0,3.20568,5.76385344523
 01/12  24:00:00,56.137082029,0.0,0.0,0.0,15.863942322,29.242365,6.09489981696,0.0,3.20568,2.88921981696
 01/13  01:00:00,55.3727818914,0.0,0.0,0.0,15.863942322,29.242365,6.0908194684,0.0,3.20568,2.8851394684
 01/13  02:00:00,55.3710426623,0.0,0.0,0.0,15.863942322,29.242365,6.09100906225,0.0,3.20568,2.88532906225
 01/13  03:00:00,56.0328776766,0.663043966298,0.0,0.0,15.863942322,29.242365,3.6934821078,0.467802107798,3.20568,0.02
 01/13  04:00:00,56.6951814441,1.3260879326,0.0,0.0,15.863942322,29.242365,7.07547266688,0.984553662838,3.20568,2.88523900404
 01/13  05:00:00,57.4232870882,0.994565949447,0.0,0.0,15.863942322,29.242365,6.98534331573,0.894373418944,3.20568,2.88528989679
 01/13  06:00:00,57.9169127667,1.65760991574,0.0,0.0,15.863942322,29.242365,7.90207631567,1.81105821661,3.20568,2.88533809906
 01/13  07:00:00,66.7335219314,7.39338392626,0.00411410023005,0.0,15.863942322,29.818365,539.811769568,536.586089568,3.20568,0.02
 01/13  08:00:00,128.653180627,7.39338392626,0.0,0.0,80.527626,29.818365,409.029483015,400.063375461,3.20568,5.76042755445
 01/13  09:00:00,166.489512909,7.39338392626,0.00418590651415,0.0,80.527626,75.0917375,336.138144392,300.502107411,24.0426,11.5934369803
 01/13  10:00:00,166.484112877,7.39338392626,0.00257493876498,0.0,80.527626,75.0917375,313.100688298,265.68287786,24.0426,23.3752104386
 01/13  11:00:00,170.476034838,7.39338392626,0.00152968096019,0.0,80.527626,79.0911225,300.034160357,247.498660184,32.0568,20.4787001726
 01/13  12:00:00,171.156334994,7.39338392626,0.0,0.0,80.527626,79.0911225,273.86652805,215.400693839,32.0568,26.4090342113
 01/13  13:00:00,170.251783467,7.39338392626,0.0,0.0,80.527626,79.0911225,268.756174973,207.290841412,32.0568,29.4085335613
 01/13  14:00:00,166.424500844,7.39338392626,0.0,0.0,80.527626,75.0917375,278.414327163,232.936707189,16.0284,29.4492199745
 01/13  15:00:00,166.474807077,7.39338392626,0.0,0.0,80.527626,75.0917375,268.529294473,229.117143767,16.0284,23.3837507058
 01/13  16:00:00,164.451044048,7.39338392626,0.0,0.0,80.527626,73.092045,258.070004368,231.447984158,3.20568,23.4163402102
 01/13  17:00:00,165.777313763,7.39338392626,0.0,0.0,80.527626,73.092045,247.7025438,238.736701732,3.20568,5.76016206733
 01/13  18:00:00,129.692393775,7.39338392626,0.0,0.0,80.527626,29.818365,287.6901608,281.594227878,3.20568,2.89025292178
 01/13  19:00:00,129.704876368,7.39338392626,0.0,0.0,80.527626,29.818365,311.920875101,302.937946324,3.20568,5.77724877731
 01/13  20:00:00,129.712739573,7.39338392626,0.0,0.0,80.527626,29.818365,327.077314054,312.313367873,3.20568,11.558266181
 01/13  21:00:00,129.71621281,7.39338392626,0.0,0.0,80.527626,29.818365,328.441666426,319.453623125,3.20568,5.78236330046
 01/13  22:00:00,55.2942513129,0.0,0.0,0.0,15.863942322,29.242365,11.8717322662,0.0,3.20568,8.66605226619
 01/13  23:00:00,55.3427950589,0.0,0.0,0.0,15.863942322,29.242365,8.96957720194,0.0,3.20568,5.76389720194
 01/13  24:00:00,56.1370810081,0.0,0.0,0.0,15.863942322,29.242365,6.09461142207,0.0,3.20568,2.88893142207
 01/14  01:00:00,55.3723710109,0.0,0.0,0.0,15.863942322,29.242365,6.08900839328,0.0,3.20568,2.88332839328
 01/14  02:00:00,55.7027629392,0.331521983149,0.0,0.0,15.863942322,29.242365,3.48153429627,0.255854296269,3.20568,0.02
 01/14  03:00:00,56.6970929036,1.3260879326,0.0,0.0,15.863942322,29.242365,7.12760962671,1.03856207966,3.20568,2.88336754705
 01/14  04:00:00,56.6928350123,1.3260879326,0.0,0.0,15.863942322,29.242365,4.47354798693,1.24786798693,3.20568,0.02
 01/14  05:00:00,57.2386228877,1.65760991574,0.0,0.0,15.863942322,29.242365,5.40103606903,2.17535606903,3.20568,0.02
 01/14  06:00:00,56.8902547647,1.3260879326,0.0,0.0,15.863942322,29.242365,8.79760154592,2.70851473125,3.20568,2.88340681466
 01/14  07:00:00,57.7036167957,2.11816690243,0.0,0.0,15.863942322,29.242365,8.821432745,5.595752745,3.20568,0.02
 01/14  08:00:00,55.4040734644,1.3260879326,0.0,0.0,15.863942322,29.242365,9.28223522021,3.19329050668,3.20568,2.88326471353
 01/14  09:00:00,48.591878452,1.65760991574,0.0,0.0,15.863942322,29.242365,8.11101508447,4.88533508447,3.20568,0.02
 01/14  10:00:00,48.7292422579,1.78664491928,0.0,0.0,15.863942322,29.242365,10.4568983821,4.36584664169,3.20568,2.88537174038
 01/14  11:00:00,47.9229168804,0.994565949447,0.0,0.0,15.863942322,29.242365,8.59238749288,2.50142399886,3.20568,2.88528349402
 01/14  12:00:00,48.6493699739,0.994565949447,0.0,0.0,15.863942322,29.242365,8.09159322667,2.00071678232,3.20568,2.88519644435
 01/14  13:00:00,46.9281024223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,46.9766548825,0.0,0.0,0.0,15.863942322,29.242365,6.08908597971,0.0,3.20568,2.88340597971
 01/14  15:00:00,46.9945745993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9820443611,0.0,0.0,0.0,15.863942322,29.242365,6.08894405894,0.0,3.20568,2.88326405894
 01/14  17:00:00,48.3088699438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4512117594,0.0,0.0,0.0,15.863942322,29.242365,6.08898376245,0.0,3.20568,2.88330376245
 01/14  19:00:00,55.4482972536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.6624072225,0.0,0.0,0.0,15.863942322,29.242365,6.08902341565,0.0,3.20568,2.88334341565
 01/14  21:00:00,55.6477896791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  22:00:00,56.4250885927,0.893183193885,0.0,0.0,15.863942322,29.242365,4.6471724757,1.4214924757,3.20568,0.02
 01/14  23:00:00,56.3625822759,0.994565949447,0.0,0.0,15.863942322,29.242365,7.80251116919,1.71344764925,3.20568,2.88338351994
 01/14  24:00:00,57.0934077644,0.994565949447,0.0,0.0,15.863942322,29.242365,5.16079452106,1.93511452106,3.20568,0.02
 01/15  01:00:00,56.9208999561,1.55622716018,0.0,0.0,15.863942322,29.242365,9.84142964959,3.75232572046,3.20568,2.88342392913
 01/15  02:00:00,56.6799684819,1.3260879326,0.0,0.0,15.863942322,29.242365,7.75842750096,4.53274750096,3.20568,0.02
 01/15  03:00:00,57.4013830311,2.04140740465,0.0,0.0,15.863942322,29.242365,14.8689087343,8.7799443832,3.20568,2.88328435114
 01/15  04:00:00,58.4000701472,3.04165810471,0.0,0.0,15.863942322,29.242365,28.8878943505,25.6622143505,3.20568,0.02
 01/15  05:00:00,59.1419941768,3.56203986011,0.0,0.0,15.863942322,29.242365,39.1631530156,33.0740550008,3.20568,2.88341801486
 01/15  06:00:00,58.6513835992,3.08979213103,0.0,0.0,15.863942322,29.242365,36.4593639137,33.2336839137,3.20568,0.02
 01/15  07:00:00,59.0067606399,3.41947594766,0.0,0.0,15.863942322,29.242365,44.3363157855,38.2472204927,3.20568,2.8834152928
 01/15  08:00:00,55.3963431622,2.75045233541,0.0,0.0,15.863942322,29.242365,31.995206289,28.769526289,3.20568,0.02
 01/15  09:00:00,50.4497970559,3.51086686159,0.0,0.0,15.863942322,29.242365,47.2769051009,41.1858677661,3.20568,2.88535733472
 01/15  10:00:00,49.7971044803,2.85279833245,0.0,0.0,15.863942322,29.242365,40.1885674902,34.0976139602,3.20568,2.88527352999
 01/15  11:00:00,50.3648157093,3.42435308638,0.0,0.0,15.863942322,29.242365,46.6600587747,43.4343787747,3.20568,0.02
 01/15  12:00:00,51.0545081648,3.40354542739,0.0,0.0,15.863942322,29.242365,52.4068545193,46.3158443836,3.20568,2.88533013568
 01/15  13:00:00,50.7535448039,3.83741340757,0.0,0.0,15.863942322,29.242365,60.1182967613,54.0272771622,3.20568,2.88533959912
 01/15  14:00:00,50.4845002225,3.54123220112,0.0,0.0,15.863942322,29.242365,57.3933650476,51.3023359946,3.20568,2.88534905306
 01/15  15:00:00,50.5267279297,3.56203986011,0.0,0.0,15.863942322,29.242365,55.9239024855,52.6982224855,3.20568,0.02
 01/15  16:00:00,50.0709541532,3.12817187992,0.0,0.0,15.863942322,29.242365,50.953459337,47.727779337,3.20568,0.02
 01/15  17:00:00,51.7404200985,3.45969386307,0.0,0.0,15.863942322,29.242365,60.2923776967,54.2033080128,3.20568,2.88338968391
 01/15  18:00:00,59.0149217318,3.59240519964,0.0,0.0,15.863942322,29.242365,64.3799791037,61.1542991037,3.20568,0.02
 01/15  19:00:00,59.8262825183,4.38724141925,0.0,0.0,15.863942322,29.242365,87.9271055313,81.8380543989,3.20568,2.88337113245
 01/15  20:00:00,59.1312333958,3.48914011934,0.0,0.0,15.863942322,29.242365,70.7495359777,67.5238559777,3.20568,0.02
 01/15  21:00:00,60.7415554158,5.09148083397,0.00117322282746,0.0,15.863942322,29.242365,102.112622091,96.0235277287,3.20568,2.8834143624
 01/15  22:00:00,59.7938014807,4.24801356446,0.0,0.0,15.863942322,29.242365,100.363920811,97.1382408112,3.20568,0.02
 01/15  23:00:00,60.7106907777,5.27723653734,0.0,0.0,15.863942322,29.242365,142.589925411,136.500848948,3.20568,2.88339646314
 01/15  24:00:00,60.4764829008,4.33542801311,0.0,0.0,15.863942322,29.242365,105.41885172,102.19317172,3.20568,0.02
 01/16  01:00:00,60.8567721224,5.4083582103,0.0,0.0,15.863942322,29.242365,148.780734977,142.69162617,3.20568,2.88342880776
 01/16  02:00:00,59.7872533443,4.37913523743,0.0,0.0,15.863942322,29.242365,108.118109862,104.892429862,3.20568,0.02
 01/16  03:00:00,60.9254848888,5.45206543462,0.0,0.0,15.863942322,29.242365,160.080580232,153.991462616,3.20568,2.88343761617
 01/16  04:00:00,59.8533581994,4.42284246175,0.0,0.0,15.863942322,29.242365,119.256019843,116.030339843,3.20568,0.02
 01/16  05:00:00,61.3101593546,5.58318710759,0.0,0.0,15.863942322,29.242365,174.671232157,168.582142726,3.20568,2.88340943071
 01/16  06:00:00,60.2088879624,4.55902427236,0.0,0.0,15.863942322,29.242365,125.836504015,122.610824015,3.20568,0.02
 01/16  07:00:00,61.6611797752,5.92996680616,0.0,0.0,15.863942322,29.242365,189.88221295,183.793260127,3.20568,2.88327282287
 01/16  08:00:00,57.4417986653,4.79021073807,0.0,0.0,15.863942322,29.242365,114.507663366,111.281983366,3.20568,0.02
 01/16  09:00:00,52.8135463612,5.81437357331,0.0,0.0,15.863942322,29.242365,162.684471297,156.593410965,3.20568,2.8853803317
 01/16  10:00:00,51.4077139627,4.46654968607,0.0,0.0,15.863942322,29.242365,94.6556501269,91.4299701269,3.20568,0.02
 01/16  11:00:00,51.4489550774,4.49050649955,0.0,0.0,15.863942322,29.242365,101.488433582,95.3973419989,3.20568,2.88541158335
 01/16  12:00:00,51.2456003505,3.59240519964,0.0,0.0,15.863942322,29.242365,70.0256263636,63.9345595459,3.20568,2.88538681773
 01/16  13:00:00,51.004451829,4.10670901065,0.0,0.0,15.863942322,29.242365,72.6557769189,66.5647370468,3.20568,2.88535987218
 01/16  14:00:00,49.8804085965,2.95790157927,0.0,0.0,15.863942322,29.242365,42.7082333825,39.4825533825,3.20568,0.02
 01/16  15:00:00,50.0749682048,3.14409020897,0.0,0.0,15.863942322,29.242365,48.9679849791,42.8789167676,3.20568,2.88338821154
 01/16  16:00:00,48.4794179843,1.57070294675,0.0,0.0,15.863942322,29.242365,30.6538568004,27.4281768004,3.20568,0.02
 01/16  17:00:00,51.0097408004,2.76056895893,0.0,0.0,15.863942322,29.242365,47.3978174619,41.3087036893,3.20568,2.88343377258
 01/16  18:00:00,58.2969349956,2.89679087934,0.0,0.0,15.863942322,29.242365,39.7650010286,36.5393210286,3.20568,0.02
 01/16  19:00:00,58.6470379488,3.24302940417,0.0,0.0,15.863942322,29.242365,55.3286632338,49.2395948292,3.20568,2.88338840453
 01/16  20:00:00,59.4759392207,3.84716768501,0.0,0.0,15.863942322,29.242365,60.7555151903,57.5298351903,3.20568,0.02
 01/16  21:00:00,60.1268259992,4.5075548901,0.0,0.0,15.863942322,29.242365,79.8843599096,73.7952638164,3.20568,2.88341609313
 01/16  22:00:00,60.3468402546,4.78768857357,0.0,0.0,15.863942322,29.242365,106.35414104,103.12846104,3.20568,0.02
 01/16  23:00:00,60.5375185797,5.09814612888,0.0,0.0,15.863942322,29.242365,141.321008338,135.231903045,3.20568,2.8834252932
 01/16  24:00:00,61.1312497029,4.95159066478,0.0,0.0,15.863942322,29.242365,128.086000482,124.860320482,3.20568,0.02
 01/17  01:00:00,60.8901624281,5.44492582745,0.0,0.0,15.863942322,29.242365,164.379502685,158.28844955,3.20568,2.88537313559
 01/17  02:00:00,60.7976614932,5.3754325186,0.0,0.0,15.863942322,29.242365,148.668411303,145.442731303,3.20568,0.02
 01/17  03:00:00,61.0560375896,5.60675635346,0.0,0.0,15.863942322,29.242365,182.767489567,176.676538198,3.20568,2.88527136832
 01/17  04:00:00,60.7180136411,5.29837036336,0.0,0.0,15.863942322,29.242365,156.487222561,150.396142263,3.20568,2.88540029828
 01/17  05:00:00,62.1955924989,5.6529936466,0.0,0.0,15.863942322,29.242365,189.183035032,183.091976405,3.20568,2.88537862707
 01/17  06:00:00,61.7095334534,5.39084494964,0.0,0.0,15.863942322,29.242365,162.86618989,159.64050989,3.20568,0.02
 01/17  07:00:00,67.1001293984,7.39338392626,0.0,0.0,15.863942322,29.818365,839.223085633,833.131993507,3.20568,2.88541212609
 01/17  08:00:00,128.56545988,7.39338392626,0.0,0.0,80.527626,29.818365,659.167289741,653.07163924,3.20568,2.8899705008
 01/17  09:00:00,166.946689851,7.39338392626,0.0,0.0,80.527626,75.0917375,551.014050184,512.483079139,24.0426,14.4883710457
 01/17  10:00:00,166.668803111,7.39338392626,0.0,0.0,80.527626,75.0917375,492.409316255,447.908706396,24.0426,20.4580098593
 01/17  11:00:00,170.609672397,7.39338392626,0.0021471009846,0.0,80.527626,79.0911225,456.032073312,400.57214762,32.0568,23.4031256925
 01/17  12:00:00,171.275422945,7.39338392626,0.0,0.0,80.527626,79.0911225,390.734138272,332.265755221,32.0568,26.4115830512
 01/17  13:00:00,170.49332153,7.39338392626,0.0,0.0,80.527626,79.0911225,364.881546496,303.411530869,32.0568,29.4132156266
