Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  14:00:00,166.495730539,7.39338392626,0.0,0.0,80.527626,75.0917375,340.161385008,291.734284703,16.0284,32.3987003045
 01/17  15:00:00,166.469120805,7.39338392626,0.0,0.0,80.527626,75.0917375,297.744553127,261.251960088,16.0284,20.4641930387
 01/17  16:00:00,164.431793047,7.39338392626,0.0,0.0,80.527626,73.092045,278.783565909,252.15881511,3.20568,23.4190707992
 01/17  17:00:00,165.789295886,7.39338392626,0.0,0.0,80.527626,73.092045,299.124522721,290.158613157,3.20568,5.76022956467
 01/17  18:00:00,129.742540257,7.39338392626,0.0,0.0,80.527626,29.818365,368.077602432,361.981703471,3.20568,2.89021896111
 01/17  19:00:00,129.761498512,7.39338392626,0.0,0.0,80.527626,29.818365,398.592816233,386.731125888,3.20568,8.65601034549
 01/17  20:00:00,129.776354579,7.39338392626,0.0,0.0,80.527626,29.818365,405.916100877,394.036387899,3.20568,8.67403297816
 01/17  21:00:00,129.795677793,7.39338392626,0.0,0.0,80.527626,29.818365,419.315943501,407.444844023,3.20568,8.66541947716
 01/17  22:00:00,55.264302935,0.0,0.0,0.0,15.863942322,29.242365,11.8713302053,0.0,3.20568,8.66565020534
 01/17  23:00:00,55.3174924783,0.0,0.0,0.0,15.863942322,29.242365,6.09776600769,0.0,3.20568,2.89208600769
 01/17  24:00:00,57.7832049308,1.65760991574,0.0,0.0,15.863942322,29.242365,7.83013351124,1.73532132256,3.20568,2.88913218868
 01/18  01:00:00,56.6868405516,1.3260879326,0.0,0.0,15.863942322,29.242365,8.51755196043,2.42663907479,3.20568,2.88523288564
 01/18  02:00:00,58.8940596711,3.51086686159,0.0,0.0,15.863942322,29.242365,42.1382030615,36.047223012,3.20568,2.88530004958
 01/18  03:00:00,59.0467538842,3.66331213096,0.0,0.0,15.863942322,29.242365,53.2241834649,47.1330807784,3.20568,2.88542268644
 01/18  04:00:00,59.7284769694,4.33698750399,0.0,0.0,15.863942322,29.242365,64.9694095357,61.7437295357,3.20568,0.02
 01/18  05:00:00,59.3432043362,3.7459241952,0.0,0.0,15.863942322,29.242365,60.3609505097,54.2698665595,3.20568,2.88540395015
 01/18  06:00:00,59.9399388607,4.33698750399,0.0,0.0,15.863942322,29.242365,82.2825967657,76.1915315917,3.20568,2.885385174
 01/18  07:00:00,66.6817306754,7.39338392626,0.0,0.0,15.863942322,29.818365,748.800345158,745.574665158,3.20568,0.02
 01/18  08:00:00,127.835530915,7.39338392626,0.000416312025452,0.0,80.527626,29.818365,507.808219292,498.841991635,3.20568,5.76054765747
 01/18  09:00:00,166.570128343,7.39338392626,0.00565863994965,0.0,80.527626,75.0917375,395.102610771,359.464888034,24.0426,11.595122737
 01/18  10:00:00,166.493064467,7.39338392626,0.00258509578907,0.0,80.527626,75.0917375,346.822168386,299.399051425,24.0426,23.3805169614
 01/18  11:00:00,170.479693785,7.39338392626,0.0013821694208,0.0,80.527626,79.0911225,324.732795195,269.268091831,32.0568,23.4079033636
 01/18  12:00:00,171.22892217,7.39338392626,0.0,0.0,80.527626,79.0911225,298.70213513,240.234270724,32.0568,26.4110644067
 01/18  13:00:00,170.458355715,7.39338392626,0.0,0.0,80.527626,79.0911225,288.839173055,227.365422371,32.0568,29.4169506838
 01/18  14:00:00,166.476680152,7.39338392626,0.0,0.0,80.527626,75.0917375,286.808449477,241.323307018,16.0284,29.4567424591
 01/18  15:00:00,166.472954778,7.39338392626,0.0,0.0,80.527626,75.0917375,284.962175125,245.545111032,16.0284,23.3886640931
 01/18  16:00:00,164.437089705,7.39338392626,0.0,0.0,80.527626,73.092045,281.683083936,255.057590728,3.20568,23.419813208
 01/18  17:00:00,165.785632446,7.39338392626,0.0,0.0,80.527626,73.092045,295.737535768,289.641851093,3.20568,2.89000467552
 01/18  18:00:00,129.738307637,7.39338392626,0.0,0.0,80.527626,29.818365,373.380985015,364.414893478,3.20568,5.76041153653
 01/18  19:00:00,129.772029315,7.39338392626,0.0,0.0,80.527626,29.818365,414.906876298,405.923188654,3.20568,5.7780076446
 01/18  20:00:00,130.015527674,7.39338392626,0.0,0.0,80.527626,29.818365,438.926623985,427.04712563,3.20568,8.67381835434
 01/18  21:00:00,130.032727533,7.39338392626,0.0,0.0,80.527626,29.818365,458.912343545,447.040995343,3.20568,8.66566820197
 01/18  22:00:00,55.4145359561,0.0,0.0,0.0,15.863942322,29.242365,11.8711007122,0.0,3.20568,8.66542071216
 01/18  23:00:00,56.3156256912,0.994565949447,0.0,0.0,15.863942322,29.242365,10.1091950532,1.13926740468,3.20568,5.7642476485
 01/18  24:00:00,57.4575857311,1.3260879326,0.0,0.0,15.863942322,29.242365,8.87546934837,2.78082933647,3.20568,2.8889600119
 01/19  01:00:00,58.4981578339,3.10951167331,0.0,0.0,15.863942322,29.242365,39.4078534521,33.3169460117,3.20568,2.88522744048
 01/19  02:00:00,59.404514637,3.99376038792,0.0,0.0,15.863942322,29.242365,70.6478333927,67.4221533927,3.20568,0.02
 01/19  03:00:00,59.3445701199,3.92392718279,0.0,0.0,15.863942322,29.242365,79.1762319289,73.0858245382,3.20568,2.8847273907
 01/19  04:00:00,59.6149654125,4.1589845164,0.0,0.0,15.863942322,29.242365,113.607037845,107.516092882,3.20568,2.88526496315
 01/19  05:00:00,59.5966613933,3.92392718279,0.0,0.0,15.863942322,29.242365,112.247836488,106.156721339,3.20568,2.88543514925
 01/19  06:00:00,60.4971200755,4.7708856569,0.0,0.0,15.863942322,29.242365,157.059601409,153.833921409,3.20568,0.02
 01/19  07:00:00,66.7736430056,7.39338392626,0.0,0.0,15.863942322,29.818365,848.923687238,842.832645016,3.20568,2.88536222228
 01/19  08:00:00,128.552625915,7.39338392626,0.0,0.0,80.527626,29.818365,685.236043314,679.140035062,3.20568,2.89032825252
 01/19  09:00:00,166.856820421,7.39338392626,0.0,0.0,80.527626,75.0917375,569.736966422,531.206448709,24.0426,14.4879177131
 01/19  10:00:00,166.711415097,7.39338392626,0.0,0.0,80.527626,75.0917375,543.561721722,499.060909096,24.0426,20.4582126266
 01/19  11:00:00,170.631467646,7.39338392626,0.0,0.0,80.527626,79.0911225,509.681217483,454.220560489,32.0568,23.4038569937
 01/19  12:00:00,171.290336,7.39338392626,0.0,0.0,80.527626,79.0911225,443.470751419,385.000789535,32.0568,26.4131618842
 01/19  13:00:00,170.519696347,7.39338392626,0.0,0.0,80.527626,79.0911225,423.490894433,362.018285559,32.0568,29.4158088746
 01/19  14:00:00,166.524240247,7.39338392626,0.0,0.0,80.527626,75.0917375,407.764625961,359.333777623,16.0284,32.4024483387
 01/19  15:00:00,166.513529886,7.39338392626,0.0,0.0,80.527626,75.0917375,390.142629036,353.64765961,16.0284,20.4665694256
 01/19  16:00:00,164.477863369,7.39338392626,0.0,0.0,80.527626,73.092045,385.42650196,358.798565768,3.20568,23.4222561919
 01/19  17:00:00,164.467925546,7.39338392626,0.0,0.0,80.527626,73.092045,429.003387202,420.037128431,3.20568,5.76057877107
 01/19  18:00:00,129.930420579,7.39338392626,0.0,0.0,80.527626,29.818365,509.401909874,503.306266551,3.20568,2.88996332241
 01/19  19:00:00,130.014004931,7.39338392626,0.0,0.0,80.527626,29.818365,554.945398299,543.082772155,3.20568,8.65694614415
 01/19  20:00:00,130.27003829,7.39338392626,0.0,0.0,80.527626,29.818365,569.485079439,557.604309829,3.20568,8.67508960934
 01/19  21:00:00,130.294478556,7.39338392626,0.0,0.0,80.527626,29.818365,584.191291219,572.319112888,3.20568,8.66649833061
 01/19  22:00:00,56.2273197403,0.828804957872,0.0,0.0,15.863942322,29.242365,13.0959496923,1.22438889835,3.20568,8.66588079397
 01/19  23:00:00,57.9984913265,2.65114531057,0.0,0.0,15.863942322,29.242365,41.8662657715,35.7684459176,3.20568,2.8921398539
 01/19  24:00:00,60.2923835405,4.07744617835,0.0,0.0,15.863942322,29.242365,90.0563719164,81.0922785723,3.20568,5.75841334414
 01/20  01:00:00,59.5033841953,4.00546552084,0.0,0.0,15.863942322,29.242365,129.839569072,126.613889072,3.20568,0.02
 01/20  02:00:00,60.0216502282,4.51451842156,0.0,0.0,15.863942322,29.242365,133.836739029,127.746238727,3.20568,2.88482030253
 01/20  03:00:00,60.4455821875,4.87961000727,0.0,0.0,15.863942322,29.242365,176.443532509,170.353016339,3.20568,2.8848361697
 01/20  04:00:00,60.4927928837,4.95159066478,0.0,0.0,15.863942322,29.242365,156.604158153,153.378478153,3.20568,0.02
 01/20  05:00:00,61.832728148,5.16750206859,0.0,0.0,15.863942322,29.242365,199.178953126,193.087840959,3.20568,2.88543216692
 01/20  06:00:00,61.8477146801,5.41396359622,0.0,0.0,15.863942322,29.242365,185.021156234,178.930057271,3.20568,2.88541896338
 01/20  07:00:00,67.1277934694,7.39338392626,0.0,0.0,15.863942322,29.818365,893.431748875,887.340834393,3.20568,2.88523448173
 01/20  08:00:00,128.694043287,7.39338392626,0.0,0.0,80.527626,29.818365,742.377246348,736.281532193,3.20568,2.89003415467
 01/20  09:00:00,167.20007562,7.39338392626,0.0,0.0,80.527626,75.0917375,647.438412799,611.799850358,24.0426,11.5959624409
 01/20  10:00:00,166.869418926,7.39338392626,0.0,0.0,80.527626,75.0917375,599.351389969,551.926523469,24.0426,23.3822664996
 01/20  11:00:00,170.756874,7.39338392626,0.0,0.0,80.527626,79.0911225,567.666772151,512.204759059,32.0568,23.4052130924
 01/20  12:00:00,171.467331919,7.39338392626,0.0,0.0,80.527626,79.0911225,529.166466143,470.693305606,32.0568,26.4163605378
 01/20  13:00:00,170.662201628,7.39338392626,0.0,0.0,80.527626,79.0911225,509.149015462,447.675098285,32.0568,29.4171171767
 01/20  14:00:00,166.657121787,7.39338392626,0.0,0.0,80.527626,75.0917375,492.637697187,447.152146149,16.0284,29.4571510381
 01/20  15:00:00,166.635955462,7.39338392626,0.0,0.0,80.527626,75.0917375,475.380753384,435.96279587,16.0284,23.3895575135
 01/20  16:00:00,164.565437168,7.39338392626,0.0,0.0,80.527626,73.092045,447.640282949,421.010352001,3.20568,23.4242509475
 01/20  17:00:00,164.579015162,7.39338392626,0.0,0.0,80.527626,73.092045,478.538336657,469.572262951,3.20568,5.76039370659
 01/20  18:00:00,130.017923516,7.39338392626,0.0,0.0,80.527626,29.818365,531.665010486,525.568925548,3.20568,2.89040493784
 01/20  19:00:00,130.058792172,7.39338392626,0.0,0.0,80.527626,29.818365,556.624571452,547.641090981,3.20568,5.77780047127
 01/20  20:00:00,130.077348895,7.39338392626,0.0,0.0,80.527626,29.818365,569.030302973,554.265996106,3.20568,11.5586268668
 01/20  21:00:00,130.09000493,7.39338392626,0.0,0.0,80.527626,29.818365,566.858732468,554.988310207,3.20568,8.6647422609
 01/20  22:00:00,55.9036125493,0.663043966298,0.0,0.0,15.863942322,29.242365,9.92165121192,0.932051937047,3.20568,5.78391927487
 01/20  23:00:00,58.2590268207,2.9198035528,0.0,0.0,15.863942322,29.242365,40.3994812348,31.4292730496,3.20568,5.76452818523
 01/20  24:00:00,60.1294000963,3.92392718279,0.0,0.0,15.863942322,29.242365,80.6350548349,74.5399698652,3.20568,2.88940496967
 01/21  01:00:00,59.6090108447,4.1589845164,0.0,0.0,15.863942322,29.242365,111.88103985,105.791930413,3.20568,2.88342943727
 01/21  02:00:00,59.8761485383,4.360999426,0.0,0.0,15.863942322,29.242365,134.846828957,131.621148957,3.20568,0.02
 01/21  03:00:00,60.4594850012,4.94571455419,0.0,0.0,15.863942322,29.242365,157.127678892,151.038547315,3.20568,2.88345157619
 01/21  04:00:00,60.5872372018,5.01660779083,0.0,0.0,15.863942322,29.242365,169.801195415,166.575515415,3.20568,0.02
 01/21  05:00:00,61.0965243304,5.35679005484,0.0,0.0,15.863942322,29.242365,178.262853996,172.173736716,3.20568,2.88343727981
 01/21  06:00:00,61.1419149124,5.40962478255,0.0,0.0,15.863942322,29.242365,185.708471355,182.482791355,3.20568,0.02
 01/21  07:00:00,61.2886188779,5.58797652055,0.0,0.0,15.863942322,29.242365,194.144737078,188.055597454,3.20568,2.88345962388
 01/21  08:00:00,58.1619872142,5.40962478255,0.0,0.0,15.863942322,29.242365,174.335520104,171.109840104,3.20568,0.02
 01/21  09:00:00,52.5990281707,5.61109516713,0.0,0.0,15.863942322,29.242365,172.704316983,166.615191531,3.20568,2.88344545238
 01/21  10:00:00,51.9538508868,4.9729005665,0.0,0.0,15.863942322,29.242365,139.280111823,136.054431823,3.20568,0.02
 01/21  11:00:00,52.1976576124,5.26684553737,0.0,0.0,15.863942322,29.242365,131.196278265,125.105158127,3.20568,2.88544013821
 01/21  12:00:00,52.1648334711,4.49212109897,0.0,0.0,15.863942322,29.242365,109.849009846,103.757900282,3.20568,2.88542956434
 01/21  13:00:00,51.0561578763,4.1589845164,0.0,0.0,15.863942322,29.242365,89.0499502837,85.8242702837,3.20568,0.02
 01/21  14:00:00,50.7863645802,3.84716768501,0.0,0.0,15.863942322,29.242365,71.3772504308,65.2881412426,3.20568,2.88342918813
 01/21  15:00:00,50.7846154788,3.85194652528,0.0,0.0,15.863942322,29.242365,65.4062695032,62.1805895032,3.20568,0.02
 01/21  16:00:00,49.8906275778,2.9783292174,0.0,0.0,15.863942322,29.242365,52.2368366662,46.1477294664,3.20568,2.88342719978
 01/21  17:00:00,50.4677065446,3.64541636468,0.0,0.0,15.863942322,29.242365,57.2620796216,54.0363996216,3.20568,0.02
 01/21  18:00:00,58.7364847617,3.33654020704,0.0,0.0,15.863942322,29.242365,57.3743734124,51.2852680652,3.20568,2.88342534719
 01/21  19:00:00,60.0342393901,4.62054075164,0.0,0.0,15.863942322,29.242365,72.5302900052,69.3046100052,3.20568,0.02
 01/21  20:00:00,59.8011819951,4.17125406668,0.0,0.0,15.863942322,29.242365,68.2920573381,62.2029537572,3.20568,2.8834235809
 01/21  21:00:00,60.97043777,5.33394718687,0.0,0.0,15.863942322,29.242365,89.0193530949,85.7936730949,3.20568,0.02
 01/21  22:00:00,59.9302727659,4.37913523743,0.0,0.0,15.863942322,29.242365,103.768637253,97.6795111039,3.20568,2.8834461491
 01/21  23:00:00,61.0142442018,5.58318710759,0.0,0.0,15.863942322,29.242365,130.105010622,126.879330622,3.20568,0.02
 01/21  24:00:00,60.8065815223,4.65920507417,0.0,0.0,15.863942322,29.242365,110.400129544,104.311091443,3.20568,2.8833581011
 01/22  01:00:00,61.4673468479,6.02244139245,0.0,0.0,15.863942322,29.242365,170.62038351,167.39470351,3.20568,0.02
 01/22  02:00:00,60.2431129726,4.83644803122,0.0,0.0,15.863942322,29.242365,156.794393616,150.705350749,3.20568,2.88336286681
 01/22  03:00:00,61.6020620107,6.13803462531,0.0,0.0,15.863942322,29.242365,196.525262278,193.299582278,3.20568,0.02
 01/22  04:00:00,60.3386862728,4.92892261751,0.0,0.0,15.863942322,29.242365,162.676745218,156.587620128,3.20568,2.88344508974
 01/22  05:00:00,61.8585984173,6.16115327188,0.0,0.0,15.863942322,29.242365,202.34017305,199.11449305,3.20568,0.02
 01/22  06:00:00,60.5567478685,4.92892261751,0.0,0.0,15.863942322,29.242365,166.98546866,160.896355401,3.20568,2.8834332597
 01/22  07:00:00,61.8827561969,6.16115327188,0.0,0.0,15.863942322,29.242365,204.611009517,201.385329517,3.20568,0.02
 01/22  08:00:00,57.6006325642,4.92892261751,0.0,0.0,15.863942322,29.242365,142.877477249,139.651797249,3.20568,0.02
 01/22  09:00:00,53.162980481,6.16115327188,0.0,0.0,15.863942322,29.242365,172.619089002,166.527995588,3.20568,2.88541341399
 01/22  10:00:00,51.058617555,4.16059911582,0.0,0.0,15.863942322,29.242365,96.0252993201,89.9342137856,3.20568,2.88540553451
 01/22  11:00:00,52.5045016251,5.53947988327,0.0,0.0,15.863942322,29.242365,123.582277517,117.491143503,3.20568,2.8854540138
 01/22  12:00:00,52.1119077606,4.43584588696,0.0,0.0,15.863942322,29.242365,78.7300301695,75.5043501695,3.20568,0.02
 01/22  13:00:00,51.27892701,4.37536725288,0.0,0.0,15.863942322,29.242365,73.8267230441,67.735611258,3.20568,2.88543178605
 01/22  14:00:00,50.0614868908,3.14768043478,0.0,0.0,15.863942322,29.242365,45.1511950295,39.0600791133,3.20568,2.88543591616
 01/22  15:00:00,49.4449258149,2.52495268234,0.0,0.0,15.863942322,29.242365,33.0066370421,29.7809570421,3.20568,0.02
 01/22  16:00:00,47.7279810821,0.8261206424,0.0,0.0,15.863942322,29.242365,20.2603188008,14.1712040474,3.20568,2.88343475342
 01/22  17:00:00,48.7143353861,1.9022249299,0.0,0.0,15.863942322,29.242365,27.3156230896,24.0899430896,3.20568,0.02
 01/22  18:00:00,57.7519947599,2.3587387356,0.0,0.0,15.863942322,29.242365,29.7788525537,23.6897678128,3.20568,2.88340474093
 01/22  19:00:00,58.2956334449,2.89679087934,0.0,0.0,15.863942322,29.242365,33.6355218675,30.4098418675,3.20568,0.02
 01/22  20:00:00,58.1767299227,2.5652688962,0.0,0.0,15.863942322,29.242365,36.2657695043,30.1767152852,3.20568,2.88337421908
 01/22  21:00:00,59.0530656958,3.44753797428,0.0,0.0,15.863942322,29.242365,49.9328774326,46.7071974326,3.20568,0.02
 01/22  22:00:00,59.5486951793,4.02947744285,0.0,0.0,15.863942322,29.242365,70.5477931243,64.4586769111,3.20568,2.88343621323
 01/22  23:00:00,60.6608663288,5.27723653734,0.0,0.0,15.863942322,29.242365,90.8042738891,87.5785938891,3.20568,0.02
 01/22  24:00:00,60.3658026712,4.24801356446,0.0,0.0,15.863942322,29.242365,83.6641493671,77.5750325041,3.20568,2.88343686298
 01/23  01:00:00,60.7223315976,5.32094376166,0.0,0.0,15.863942322,29.242365,107.469550748,104.243870748,3.20568,0.02
 01/23  02:00:00,59.7217126133,4.33542801311,0.0,0.0,15.863942322,29.242365,92.7471828061,86.6560570658,3.20568,2.88544574038
 01/23  03:00:00,60.8206582289,5.4083582103,0.0,0.0,15.863942322,29.242365,119.431093655,113.339973175,3.20568,2.88544047984
 01/23  04:00:00,59.7740051945,4.37913523743,0.0,0.0,15.863942322,29.242365,100.468037261,94.3769221368,3.20568,2.88543512411
 01/23  05:00:00,61.1382490869,5.49577265894,0.0,0.0,15.863942322,29.242365,129.167455997,125.941775997,3.20568,0.02
 01/23  06:00:00,60.0336870837,4.42284246175,0.0,0.0,15.863942322,29.242365,112.036852281,105.945742567,3.20568,2.88542971349
 01/23  07:00:00,66.7344192781,7.39338392626,0.0,0.0,15.863942322,29.818365,834.977061023,828.886015479,3.20568,2.88536554367
 01/23  08:00:00,128.2529973,7.39338392626,0.0,0.0,80.527626,29.818365,565.101803494,559.005931255,3.20568,2.89019223942
 01/23  09:00:00,166.660330845,7.39338392626,0.00445340346152,0.0,80.527626,75.0917375,445.050132279,409.411815019,24.0426,11.59571726
 01/23  10:00:00,166.542551527,7.39338392626,0.00232022743886,0.0,80.527626,75.0917375,401.736367443,354.311117696,24.0426,23.3826497465
 01/23  11:00:00,170.513013792,7.39338392626,0.00113193506048,0.0,80.527626,79.0911225,382.342712894,326.876574325,32.0568,23.4093385695
 01/23  12:00:00,171.227431047,7.39338392626,0.00053603129744,0.0,80.527626,79.0911225,330.447805699,271.976942394,32.0568,26.4140633048
 01/23  13:00:00,170.456122079,7.39338392626,0.0,0.0,80.527626,79.0911225,307.851077453,246.369555165,32.0568,29.4247222883
 01/23  14:00:00,166.469187551,7.39338392626,0.0,0.0,80.527626,75.0917375,298.431238223,249.99777768,16.0284,32.4050605426
 01/23  15:00:00,166.464315645,7.39338392626,0.0,0.0,80.527626,75.0917375,280.884811753,244.388311516,16.0284,20.4681002373
 01/23  16:00:00,164.439032216,7.39338392626,0.0,0.0,80.527626,73.092045,277.718724854,248.840416596,3.20568,25.6726282579
 01/23  17:00:00,164.349855555,7.39338392626,0.0,0.0,80.527626,73.092045,278.222775636,271.462202731,3.20568,3.55489290463
 01/23  18:00:00,129.710717924,7.39338392626,0.0,0.0,80.527626,29.818365,329.773558063,323.677828244,3.20568,2.89004981931
 01/23  19:00:00,129.737357297,7.39338392626,0.0,0.0,80.527626,29.818365,366.795535964,354.932437327,3.20568,8.65741863708
 01/23  20:00:00,129.972105942,7.39338392626,0.0,0.0,80.527626,29.818365,389.014883767,377.133436011,3.20568,8.67576775574
 01/23  21:00:00,129.981510686,7.39338392626,0.0,0.0,80.527626,29.818365,410.630305197,398.757391557,3.20568,8.66723363922
 01/23  22:00:00,55.4214771608,0.0,0.0,0.0,15.863942322,29.242365,11.8719612062,0.0,3.20568,8.66628120619
 01/23  23:00:00,55.6537306258,0.331521983149,0.0,0.0,15.863942322,29.242365,6.44702635075,0.349281104125,3.20568,2.89206524663
 01/23  24:00:00,57.7875777776,1.65760991574,0.0,0.0,15.863942322,29.242365,11.1980366889,2.23376907076,3.20568,5.75858761811
 01/24  01:00:00,57.7546625545,2.37663450188,0.0,0.0,15.863942322,29.242365,26.9600897056,23.7344097056,3.20568,0.02
 01/24  02:00:00,59.1578551279,3.75870305431,0.0,0.0,15.863942322,29.242365,57.4697313552,51.3788591122,3.20568,2.88519224298
 01/24  03:00:00,59.5913714697,4.1589845164,0.0,0.0,15.863942322,29.242365,92.4959731181,86.4048754644,3.20568,2.88541765364
 01/24  04:00:00,59.3674068673,3.92392718279,0.0,0.0,15.863942322,29.242365,97.1562435278,91.0651344771,3.20568,2.88542905069
 01/24  05:00:00,61.2093710955,4.65069079002,0.0,0.0,15.863942322,29.242365,132.186675463,128.960995463,3.20568,0.02
 01/24  06:00:00,60.9396441576,4.57953554761,0.0,0.0,15.863942322,29.242365,118.572174499,112.481054347,3.20568,2.88544015183
 01/24  07:00:00,67.1113116298,7.39338392626,0.0,0.0,15.863942322,29.818365,820.558772769,814.467855878,3.20568,2.8852368915
 01/24  08:00:00,128.400733214,7.39338392626,0.0,0.0,80.527626,29.818365,617.576839688,611.480803732,3.20568,2.89035595539
 01/24  09:00:00,166.720184387,7.39338392626,0.0,0.0,80.527626,75.0917375,494.496434237,455.965150661,24.0426,14.4886835758
 01/24  10:00:00,166.5674557,7.39338392626,0.0,0.0,80.527626,75.0917375,434.154659823,389.651255654,24.0426,20.4608041697
 01/24  11:00:00,170.499327036,7.39338392626,0.000998815681831,0.0,80.527626,79.0911225,400.070651432,344.608604484,32.0568,23.4052469479
 01/24  12:00:00,171.227681744,7.39338392626,0.0,0.0,80.527626,79.0911225,357.383038779,298.910704994,32.0568,26.4155337848
 01/24  13:00:00,170.447333662,7.39338392626,0.0,0.0,80.527626,79.0911225,341.690598488,280.213407945,32.0568,29.4203905436
 01/24  14:00:00,166.457647314,7.39338392626,0.0,0.0,80.527626,75.0917375,338.840869283,290.402962449,16.0284,32.4095068343
 01/24  15:00:00,166.443969561,7.39338392626,0.0,0.0,80.527626,75.0917375,322.9770392,286.480736486,16.0284,20.4679027136
 01/24  16:00:00,164.416641953,7.39338392626,0.0,0.0,80.527626,73.092045,318.549999675,288.993137171,3.20568,26.3511825049
 01/24  17:00:00,164.346320879,7.39338392626,0.0,0.0,80.527626,73.092045,331.458465129,325.362698458,3.20568,2.89008667164
 01/24  18:00:00,129.73388331,7.39338392626,0.0,0.0,80.527626,29.818365,408.289096926,402.193000731,3.20568,2.89041619493
 01/24  19:00:00,129.778332435,7.39338392626,0.0,0.0,80.527626,29.818365,455.056065711,443.192801077,3.20568,8.65758463334
 01/24  20:00:00,129.841654843,7.39338392626,0.0,0.0,80.527626,29.818365,494.565349066,482.685285911,3.20568,8.67438315587
 01/24  21:00:00,129.921553224,7.39338392626,0.0,0.0,80.527626,29.818365,541.504351677,529.633639614,3.20568,8.66503206367
 01/24  22:00:00,55.2497728531,0.0,0.0,0.0,15.863942322,29.242365,11.8726212027,0.0,3.20568,8.66694120269
 01/24  23:00:00,56.9753263796,1.65760991574,0.0,0.0,15.863942322,29.242365,11.8523462664,2.88218980437,3.20568,5.76447646199
 01/24  24:00:00,59.4236019676,3.2736620756,0.0,0.0,15.863942322,29.242365,56.0764488204,49.9813482441,3.20568,2.88942057635
 01/25  01:00:00,59.7677921755,4.33698750399,0.0,0.0,15.863942322,29.242365,92.3875459864,86.2964599958,3.20568,2.88540599065
 01/25  02:00:00,59.1851844332,3.7459241952,0.0,0.0,15.863942322,29.242365,94.3804070632,91.1547270632,3.20568,0.02
 01/25  03:00:00,60.4329057521,4.90518142017,0.0,0.0,15.863942322,29.242365,156.826589606,150.735442606,3.20568,2.88546699977
 01/25  04:00:00,60.0341801092,4.53265423299,0.0,0.0,15.863942322,29.242365,141.814167669,135.723063635,3.20568,2.8854240346
 01/25  05:00:00,61.2468159219,5.42966811203,0.0,0.0,15.863942322,29.242365,197.121879977,193.896199977,3.20568,0.02
 01/25  06:00:00,60.6265592498,4.89749244049,0.0,0.0,15.863942322,29.242365,165.199019026,159.10791568,3.20568,2.88542334661
 01/25  07:00:00,66.787423366,7.39338392626,0.0,0.0,15.863942322,29.818365,877.914733382,871.823688256,3.20568,2.88536512619
 01/25  08:00:00,128.650811911,7.39338392626,0.0,0.0,80.527626,29.818365,711.519244549,705.423322259,3.20568,2.8902422907
 01/25  09:00:00,167.08753458,7.39338392626,0.0,0.0,80.527626,75.0917375,608.821752727,570.289265118,24.0426,14.489887609
 01/25  10:00:00,166.784657272,7.39338392626,0.0,0.0,80.527626,75.0917375,557.244632669,512.740678652,24.0426,20.4613540165
 01/25  11:00:00,170.697422777,7.39338392626,0.0,0.0,80.527626,79.0911225,525.579388755,470.11386523,32.0568,23.4087235245
 01/25  12:00:00,171.404525412,7.39338392626,0.0,0.0,80.527626,79.0911225,475.905710012,417.4282418,32.0568,26.4206682117
 01/25  13:00:00,170.573599785,7.39338392626,0.0,0.0,80.527626,79.0911225,440.605125463,379.122090451,32.0568,29.4262350125
 01/25  14:00:00,166.492484743,7.39338392626,0.0,0.0,80.527626,75.0917375,397.973765329,349.533285837,16.0284,32.4120794913
 01/25  15:00:00,166.466500846,7.39338392626,0.0,0.0,80.527626,75.0917375,365.252129645,325.829261694,16.0284,23.3944679507
 01/25  16:00:00,164.435752845,7.39338392626,0.0,0.0,80.527626,73.092045,348.409104743,321.779313226,3.20568,23.4241115176
 01/25  17:00:00,164.389853543,7.39338392626,0.0,0.0,80.527626,73.092045,362.25658755,356.160773382,3.20568,2.89013416809
 01/25  18:00:00,129.776321924,7.39338392626,0.0,0.0,80.527626,29.818365,419.089532618,410.123120099,3.20568,5.7607325197
 01/25  19:00:00,129.814717403,7.39338392626,0.0,0.0,80.527626,29.818365,446.702946451,437.71869702,3.20568,5.77856943152
 01/25  20:00:00,130.046434957,7.39338392626,0.0,0.0,80.527626,29.818365,455.237333977,443.356687355,3.20568,8.67496662193
 01/25  21:00:00,130.039456115,7.39338392626,0.0,0.0,80.527626,29.818365,451.99023954,440.117633592,3.20568,8.66692594776
 01/25  22:00:00,55.4063613571,0.0,0.0,0.0,15.863942322,29.242365,11.8721339149,0.0,3.20568,8.66645391492
 01/25  23:00:00,55.9729717182,0.663043966298,0.0,0.0,15.863942322,29.242365,9.61695517159,0.646459758725,3.20568,5.76481541287
 01/25  24:00:00,57.4467883247,1.3260879326,0.0,0.0,15.863942322,29.242365,7.7181378403,1.6230590292,3.20568,2.8893988111
 01/26  01:00:00,57.0197258987,1.65760991574,0.0,0.0,15.863942322,29.242365,9.86831632502,3.77719735539,3.20568,2.88543896964
 01/26  02:00:00,58.263384537,2.89605522006,0.0,0.0,15.863942322,29.242365,31.9145711805,25.8234362867,3.20568,2.88545489376
 01/26  03:00:00,59.0052042797,3.62600610826,0.0,0.0,15.863942322,29.242365,38.9865501049,35.7608701049,3.20568,0.02
 01/26  04:00:00,58.7584835749,3.38587503904,0.0,0.0,15.863942322,29.242365,46.9106703305,40.8195196664,3.20568,2.88547066417
 01/26  05:00:00,59.9875571092,4.38724141925,0.0,0.0,15.863942322,29.242365,64.63446557,58.5433700089,3.20568,2.88541556108
 01/26  06:00:00,59.0690165196,3.48914011934,0.0,0.0,15.863942322,29.242365,55.9613961239,52.7357161239,3.20568,0.02
 01/26  07:00:00,66.669238207,7.39338392626,0.0,0.0,15.863942322,29.818365,744.274564806,738.183453391,3.20568,2.88543141514
 01/26  08:00:00,127.751476235,7.39338392626,0.000368245840391,0.0,80.527626,29.818365,515.57634214,506.610160809,3.20568,5.76050133127
 01/26  09:00:00,166.590536698,7.39338392626,0.0047472199744,0.0,80.527626,75.0917375,416.425262341,380.78725712,24.0426,11.5954052208
 01/26  10:00:00,166.561688127,7.39338392626,0.00212586175556,0.0,80.527626,75.0917375,387.99855425,340.571080583,24.0426,23.384873667
 01/26  11:00:00,170.517588017,7.39338392626,0.00128572134822,0.0,80.527626,79.0911225,371.303492916,315.835751303,32.0568,23.4109416132
 01/26  12:00:00,171.257167753,7.39338392626,0.0,0.0,80.527626,79.0911225,336.700781503,278.226854103,32.0568,26.4171274002
 01/26  13:00:00,170.482868896,7.39338392626,0.0,0.0,80.527626,79.0911225,323.648400289,262.164919843,32.0568,29.4266804462
 01/26  14:00:00,166.491628182,7.39338392626,0.0,0.0,80.527626,75.0917375,310.898026407,265.403337356,16.0284,29.4662890503
 01/26  15:00:00,166.486688343,7.39338392626,0.0,0.0,80.527626,75.0917375,307.769293871,268.348793275,16.0284,23.3921005959
 01/26  16:00:00,164.46016106,7.39338392626,0.0,0.0,80.527626,73.092045,310.284440249,283.652353984,3.20568,23.4264062653
 01/26  17:00:00,164.397840207,7.39338392626,0.0,0.0,80.527626,73.092045,332.967068262,324.000669546,3.20568,5.76071871606
 01/26  18:00:00,129.766766808,7.39338392626,0.0,0.0,80.527626,29.818365,382.201264197,376.10552572,3.20568,2.89005847619
 01/26  19:00:00,129.785987951,7.39338392626,0.0,0.0,80.527626,29.818365,409.464506735,397.601862175,3.20568,8.65696455995
 01/26  20:00:00,130.016504646,7.39338392626,0.0,0.0,80.527626,29.818365,422.433651146,410.553530322,3.20568,8.67444082373
 01/26  21:00:00,130.018827783,7.39338392626,0.0,0.0,80.527626,29.818365,435.057274812,423.185628821,3.20568,8.66596599088
 01/26  22:00:00,55.4156829362,0.0,0.0,0.0,15.863942322,29.242365,11.8721153154,0.0,3.20568,8.66643531541
 01/26  23:00:00,56.3161475998,0.994565949447,0.0,0.0,15.863942322,29.242365,7.19061396917,1.09264207859,3.20568,2.89229189059
 01/26  24:00:00,57.4570488331,1.3260879326,0.0,0.0,15.863942322,29.242365,8.89958764818,2.80441905861,3.20568,2.88948858956
 01/27  01:00:00,58.7378907683,3.34564273311,0.0,0.0,15.863942322,29.242365,42.7103415911,36.6192594975,3.20568,2.88540209362
 01/27  02:00:00,59.4061099338,3.99376038792,0.0,0.0,15.863942322,29.242365,75.9312689105,69.8401435285,3.20568,2.88544538199
 01/27  03:00:00,59.3565358006,3.92392718279,0.0,0.0,15.863942322,29.242365,87.0347800197,80.9436601187,3.20568,2.88543990099
 01/27  04:00:00,59.6350757046,4.1589845164,0.0,0.0,15.863942322,29.242365,124.573053181,121.347373181,3.20568,0.02
 01/27  05:00:00,61.0061267744,4.44841387465,0.0,0.0,15.863942322,29.242365,131.24647783,125.155340081,3.20568,2.88545774935
 01/27  06:00:00,61.5121427318,5.07683622715,0.0,0.0,15.863942322,29.242365,171.334272864,165.243117181,3.20568,2.88547568292
 01/27  07:00:00,67.1231155025,7.39338392626,0.0,0.0,15.863942322,29.818365,862.267704439,856.176604036,3.20568,2.88542040279
 01/27  08:00:00,128.594866398,7.39338392626,0.0,0.0,80.527626,29.818365,693.44178833,687.346114533,3.20568,2.8899937972
 01/27  09:00:00,166.908771729,7.39338392626,0.0,0.0,80.527626,75.0917375,571.82711665,536.187618873,24.0426,11.5968977771
 01/27  10:00:00,166.725187323,7.39338392626,0.0,0.0,80.527626,75.0917375,541.763135755,494.333897403,24.0426,23.3866383526
 01/27  11:00:00,170.647830194,7.39338392626,0.0,0.0,80.527626,79.0911225,499.717055522,444.249242474,32.0568,23.4110130473
 01/27  12:00:00,171.331132755,7.39338392626,0.0,0.0,80.527626,79.0911225,427.404909653,368.932532589,32.0568,26.4155770642
 01/27  13:00:00,170.546614197,7.39338392626,0.0,0.0,80.527626,79.0911225,404.551902957,343.073522751,32.0568,29.4215802063
 01/27  14:00:00,166.543085888,7.39338392626,0.0,0.0,80.527626,75.0917375,395.483097056,347.042988019,16.0284,32.4117090366
 01/27  15:00:00,166.516173956,7.39338392626,0.0,0.0,80.527626,75.0917375,366.070137914,329.572484587,16.0284,20.4692533265
 01/27  16:00:00,164.475756696,7.39338392626,0.0,0.0,80.527626,73.092045,344.65089722,315.091622198,3.20568,26.353595022
 01/27  17:00:00,164.407902252,7.39338392626,0.0,0.0,80.527626,73.092045,345.368455154,339.272568734,3.20568,2.89020641987
 01/27  18:00:00,128.353889193,7.39338392626,0.0,0.0,80.527626,29.818365,389.681377053,383.585687356,3.20568,2.89000969704
 01/27  19:00:00,129.796840365,7.39338392626,0.0,0.0,80.527626,29.818365,409.605618606,397.742825765,3.20568,8.65711284135
 01/27  20:00:00,129.808128484,7.39338392626,0.0,0.0,80.527626,29.818365,418.090758869,406.211120371,3.20568,8.67395849817
 01/27  21:00:00,129.817204877,7.39338392626,0.0,0.0,80.527626,29.818365,425.859241857,413.987850409,3.20568,8.66571144745
 01/27  22:00:00,55.2624590939,0.0,0.0,0.0,15.863942322,29.242365,11.8720042859,0.0,3.20568,8.66632428588
 01/27  23:00:00,55.6491163376,0.331521983149,0.0,0.0,15.863942322,29.242365,9.31504504963,0.345020077681,3.20568,5.76434497195
 01/27  24:00:00,57.7841948983,1.65760991574,0.0,0.0,15.863942322,29.242365,8.10059335134,2.00542184108,3.20568,2.88949151026
 01/28  01:00:00,56.9626158263,1.59474617483,0.0,0.0,15.863942322,29.242365,7.65167798213,4.42599798213,3.20568,0.02
 01/28  02:00:00,58.6469918691,3.2659569521,0.0,0.0,15.863942322,29.242365,37.8459933517,31.7569075061,3.20568,2.8834058456
 01/28  03:00:00,59.5554815319,4.1589845164,0.0,0.0,15.863942322,29.242365,67.7748192006,64.5491392006,3.20568,0.02
 01/28  04:00:00,59.3270746088,3.92392718279,0.0,0.0,15.863942322,29.242365,71.3770471798,65.2878867876,3.20568,2.88348039226
 01/28  05:00:00,59.8001718596,4.1589845164,0.0,0.0,15.863942322,29.242365,96.6346839244,93.4090039244,3.20568,0.02
 01/28  06:00:00,59.5506306619,3.92392718279,0.0,0.0,15.863942322,29.242365,96.9075651744,90.8184040589,3.20568,2.88348111549
 01/28  07:00:00,60.4921745756,4.81459288122,0.0,0.0,15.863942322,29.242365,127.097540285,123.871860285,3.20568,0.02
 01/28  08:00:00,57.1891290675,4.49212109897,0.0,0.0,15.863942322,29.242365,94.0699791428,87.9808172436,3.20568,2.88348189925
 01/28  09:00:00,51.8128688755,4.81459288122,0.0,0.0,15.863942322,29.242365,116.008488193,112.782808193,3.20568,0.02
 01/28  10:00:00,51.5732690904,4.57953554761,0.0,0.0,15.863942322,29.242365,101.979315754,95.8881653485,3.20568,2.8854704053
 01/28  11:00:00,51.7545135086,4.7708856569,0.0,0.0,15.863942322,29.242365,112.452768531,106.361612458,3.20568,2.88547607328
 01/28  12:00:00,52.2638101191,4.57953554761,0.0,0.0,15.863942322,29.242365,89.7714874266,86.5458074266,3.20568,0.02
 01/28  13:00:00,51.0886562004,4.1589845164,0.0,0.0,15.863942322,29.242365,93.7649931166,87.6738457318,3.20568,2.8854673848
 01/28  14:00:00,50.880037007,3.92392718279,0.0,0.0,15.863942322,29.242365,79.4474228039,73.3583775513,3.20568,2.88336525264
 01/28  15:00:00,50.8738244114,3.91895174563,0.0,0.0,15.863942322,29.242365,72.7795552266,69.5538752266,3.20568,0.02
 01/28  16:00:00,50.7295229207,3.7822823536,0.0,0.0,15.863942322,29.242365,71.50797812,65.4188578527,3.20568,2.88344026731
 01/28  17:00:00,50.9710114552,4.11635644701,0.0,0.0,15.863942322,29.242365,79.9479216207,76.7222416207,3.20568,0.02
 01/28  18:00:00,58.3650729056,4.360999426,0.0,0.0,15.863942322,29.242365,82.6408940151,76.5517604377,3.20568,2.88345357742
 01/28  19:00:00,60.3632435506,4.92386094203,0.0,0.0,15.863942322,29.242365,94.7185247593,91.4928447593,3.20568,0.02
 01/28  20:00:00,60.4582012553,4.79807166922,0.0,0.0,15.863942322,29.242365,93.5662658168,90.3405858168,3.20568,0.02
 01/28  21:00:00,60.6927629344,5.03312900283,0.0,0.0,15.863942322,29.242365,117.818388927,111.729229792,3.20568,2.88347913508
 01/28  22:00:00,60.3840172278,4.79807166922,0.0,0.0,15.863942322,29.242365,133.463991991,130.238311991,3.20568,0.02
 01/28  23:00:00,60.7104727413,5.25166512444,0.0,0.0,15.863942322,29.242365,155.923376971,149.83421696,3.20568,2.88348001176
 01/28  24:00:00,60.9667967114,4.79807166922,0.0,0.0,15.863942322,29.242365,118.952136956,115.726456956,3.20568,0.02
 01/29  01:00:00,60.6377513424,5.19703109404,0.0,0.0,15.863942322,29.242365,134.470735268,128.381573557,3.20568,2.88348171036
 01/29  02:00:00,60.1009413761,4.68880360841,0.0,0.0,15.863942322,29.242365,104.632406782,101.406726782,3.20568,0.02
 01/29  03:00:00,60.617943597,5.19703109404,0.0,0.0,15.863942322,29.242365,119.692403013,113.603276019,3.20568,2.88344699408
 01/29  04:00:00,59.9974678792,4.59774689108,0.0,0.0,15.863942322,29.242365,95.5054492608,92.2797692608,3.20568,0.02
 01/29  05:00:00,60.7220091825,5.1059743767,0.0,0.0,15.863942322,29.242365,106.357783097,100.268672026,3.20568,2.88343107142
 01/29  06:00:00,60.0193764857,4.43384479987,0.0,0.0,15.863942322,29.242365,85.1366591222,81.9109791222,3.20568,0.02
 01/29  07:00:00,60.6789763674,5.07683622715,0.0,0.0,15.863942322,29.242365,96.9263662628,90.8372094678,3.20568,2.88347679498
 01/29  08:00:00,55.5878977021,4.360999426,0.0,0.0,15.863942322,29.242365,72.9816238847,69.7559438847,3.20568,0.02
 01/29  09:00:00,51.427219082,4.49279167932,0.0,0.0,15.863942322,29.242365,76.7549701399,70.6639614648,3.20568,2.88532867506
 01/29  10:00:00,50.7669901618,3.82066210249,0.0,0.0,15.863942322,29.242365,68.9795103607,62.8885510079,3.20568,2.88527935284
 01/29  11:00:00,50.6743124036,3.7459241952,0.0,0.0,15.863942322,29.242365,62.794094669,59.568414669,3.20568,0.02
 01/29  12:00:00,51.3779841414,3.73506741053,0.0,0.0,15.863942322,29.242365,57.6899221419,51.5990120753,3.20568,2.88523006658
 01/29  13:00:00,49.7630973834,2.8704687208,0.0,0.0,15.863942322,29.242365,42.0962890809,36.0051425016,3.20568,2.88546657933
 01/29  14:00:00,49.0483911838,2.11816690243,0.0,0.0,15.863942322,29.242365,27.0165273003,20.9254299908,3.20568,2.88541730944
 01/29  15:00:00,48.2345354057,1.30160394057,0.0,0.0,15.863942322,29.242365,14.7397088243,11.5140288243,3.20568,0.02
 01/29  16:00:00,48.7119327356,1.78664491928,0.0,0.0,15.863942322,29.242365,21.1428309266,15.0536892757,3.20568,2.88346165095
 01/29  17:00:00,48.9494916721,2.11816690243,0.0,0.0,15.863942322,29.242365,20.7750574042,17.5493774042,3.20568,0.02
 01/29  18:00:00,55.7608524635,1.78664491928,0.0,0.0,15.863942322,29.242365,17.8841632866,14.6584832866,3.20568,0.02
 01/29  19:00:00,57.4482895654,2.04140740465,0.0,0.0,15.863942322,29.242365,23.2936856151,17.2045296348,3.20568,2.88347598024
 01/29  20:00:00,58.6452840492,3.02582588288,0.0,0.0,15.863942322,29.242365,34.3853337024,31.1596537024,3.20568,0.02
 01/29  21:00:00,57.6545422096,2.04140740465,0.0,0.0,15.863942322,29.242365,23.4412891144,17.3521484744,3.20568,2.88346064004
 01/29  22:00:00,58.4850753116,2.97465288436,0.0,0.0,15.863942322,29.242365,40.2554290222,37.0297490222,3.20568,0.02
 01/29  23:00:00,58.9818667718,3.61321285863,0.0,0.0,15.863942322,29.242365,53.3304540892,47.2413291764,3.20568,2.88344491282
 01/29  24:00:00,59.6440071953,3.54123220112,0.0,0.0,15.863942322,29.242365,55.0989227284,51.8732427284,3.20568,0.02
 01/30  01:00:00,58.9230300901,3.56203986011,0.0,0.0,15.863942322,29.242365,52.0747821065,45.9836577281,3.20568,2.88544437843
 01/30  02:00:00,58.1876856554,2.83696611062,0.0,0.0,15.863942322,29.242365,43.9444202033,37.8533432141,3.20568,2.88539698925
 01/30  03:00:00,58.9196212417,3.56203986011,0.0,0.0,15.863942322,29.242365,51.0929636566,45.001790506,3.20568,2.88549315059
 01/30  04:00:00,58.3274524571,2.97465288436,0.0,0.0,15.863942322,29.242365,44.6563221926,41.4306421926,3.20568,0.02
 01/30  05:00:00,59.1879420812,3.61321285863,0.0,0.0,15.863942322,29.242365,54.4997874934,48.4088053874,3.20568,2.88530210602
 01/30  06:00:00,58.9091117953,3.35237242887,0.0,0.0,15.863942322,29.242365,55.506131938,49.4151972718,3.20568,2.88525466626
 01/30  07:00:00,66.5035984248,7.39338392626,0.00408712810407,0.0,15.863942322,29.818365,820.6961361,817.4704561,3.20568,0.02
 01/30  08:00:00,126.018327472,7.39338392626,0.0,0.0,80.527626,29.818365,438.162296552,429.195757874,3.20568,5.76085867811
 01/30  09:00:00,166.552543889,7.39338392626,0.00434918090267,0.0,80.527626,75.0917375,355.402091921,319.763041351,24.0426,11.5964505704
 01/30  10:00:00,166.507753812,7.39338392626,0.00273225943226,0.0,80.527626,75.0917375,327.322305684,279.89303934,24.0426,23.3866663443
 01/30  11:00:00,170.302376184,7.39338392626,0.00343277206214,0.0,80.527626,79.0911225,298.461084717,242.992718439,32.0568,23.4115662776
 01/30  12:00:00,170.812141327,7.39338392626,0.0,0.0,80.527626,79.0911225,261.082648703,202.608892708,32.0568,26.4169559953
 01/30  13:00:00,169.935906153,7.39338392626,0.0,0.0,80.527626,79.0911225,253.50553843,192.024907445,32.0568,29.4238309851
 01/30  14:00:00,165.920918689,7.39338392626,0.0,0.0,80.527626,75.0917375,254.269830885,205.826154684,16.0284,32.4152762014
 01/30  15:00:00,165.954308524,7.39338392626,0.0,0.0,80.527626,75.0917375,246.481698861,209.981803994,16.0284,20.4714948672
 01/30  16:00:00,164.026803556,7.39338392626,0.0,0.0,80.527626,73.092045,248.774669448,219.211986274,3.20568,26.3570031733
 01/30  17:00:00,164.247071553,7.39338392626,0.0,0.0,80.527626,73.092045,244.527685368,238.431552368,3.20568,2.89045300002
 01/30  18:00:00,128.249222553,7.39338392626,0.0,0.0,80.527626,29.818365,290.046209272,281.08019788,3.20568,5.76033139196
 01/30  19:00:00,129.694728537,7.39338392626,0.0,0.0,80.527626,29.818365,319.289649589,310.305669106,3.20568,5.77830048293
 01/30  20:00:00,129.924875061,7.39338392626,0.0,0.0,80.527626,29.818365,337.798539045,325.91812056,3.20568,8.67473848578
 01/30  21:00:00,129.929849325,7.39338392626,0.0,0.0,80.527626,29.818365,355.894271471,344.021832377,3.20568,8.66675909402
 01/30  22:00:00,55.4389377722,0.0,0.0,0.0,15.863942322,29.242365,11.87287059,0.0,3.20568,8.66719059002
 01/30  23:00:00,55.3344982921,0.0,0.0,0.0,15.863942322,29.242365,8.97008689465,0.0,3.20568,5.76440689465
 01/30  24:00:00,56.1306361133,0.0,0.0,0.0,15.863942322,29.242365,6.09503862057,0.0,3.20568,2.88935862057
 01/31  01:00:00,56.3647507294,0.994565949447,0.0,0.0,15.863942322,29.242365,6.8363505922,0.745210765307,3.20568,2.88545982689
 01/31  02:00:00,56.3640585249,0.994565949447,0.0,0.0,15.863942322,29.242365,7.02539139782,0.93424913004,3.20568,2.88546226778
 01/31  03:00:00,57.0271408954,1.65760991574,0.0,0.0,15.863942322,29.242365,5.18834063286,1.96266063286,3.20568,0.02
 01/31  04:00:00,56.692027263,1.3260879326,0.0,0.0,15.863942322,29.242365,8.55098029557,2.45988352188,3.20568,2.88541677369
 01/31  05:00:00,58.5575457647,2.11816690243,0.0,0.0,15.863942322,29.242365,12.1036775617,6.01253124134,3.20568,2.88546632031
 01/31  06:00:00,59.4060079863,3.14096512955,0.0,0.0,15.863942322,29.242365,32.8775437188,29.6518637188,3.20568,0.02
 01/31  07:00:00,66.9679221547,7.39338392626,0.00363258996154,0.0,15.863942322,29.818365,637.91078298,631.819625211,3.20568,2.88547776874
 01/31  08:00:00,126.013367185,7.39338392626,0.000407229414704,0.0,80.527626,29.818365,463.889356645,454.923119416,3.20568,5.76055722842
 01/31  09:00:00,166.536854463,7.39338392626,0.00513412746966,0.0,80.527626,75.0917375,376.588363865,340.949653912,24.0426,11.5961099532
 01/31  10:00:00,166.46640386,7.39338392626,0.00279746559961,0.0,80.527626,75.0917375,320.01331255,272.582854164,24.0426,23.3878583855
 01/31  11:00:00,170.457901493,7.39338392626,0.00132935212365,0.0,80.527626,79.0911225,299.21934233,243.747769078,32.0568,23.4147732527
 01/31  12:00:00,171.22112186,7.39338392626,0.0,0.0,80.527626,79.0911225,284.172047357,225.692528604,32.0568,26.4227187526
 01/31  13:00:00,170.456521185,7.39338392626,0.0,0.0,80.527626,79.0911225,283.076759013,221.59380278,32.0568,29.4261562328
 01/31  14:00:00,166.474150713,7.39338392626,0.0,0.0,80.527626,75.0917375,279.492458947,233.994552479,16.0284,29.4695064683
 01/31  15:00:00,166.466630262,7.39338392626,0.0,0.0,80.527626,75.0917375,280.562998588,241.138559047,16.0284,23.3960395404
 01/31  16:00:00,164.440118825,7.39338392626,0.0,0.0,80.527626,73.092045,283.812286433,254.250768918,3.20568,26.3558375148
 01/31  17:00:00,164.352422409,7.39338392626,0.0,0.0,80.527626,73.092045,288.63986698,282.54373646,3.20568,2.8904505204
 01/31  18:00:00,128.289546066,7.39338392626,0.0,0.0,80.527626,29.818365,353.088489621,346.99254909,3.20568,2.89026053095
 01/31  19:00:00,129.747907657,7.39338392626,0.0,0.0,80.527626,29.818365,395.21830206,383.355223521,3.20568,8.65739853904
 01/31  20:00:00,129.778428944,7.39338392626,0.0,0.0,80.527626,29.818365,420.805513614,408.924066731,3.20568,8.67576688285
 01/31  21:00:00,129.811087081,7.39338392626,0.0,0.0,80.527626,29.818365,444.995116634,433.124246966,3.20568,8.66518966825
 01/31  22:00:00,55.2634174146,0.0,0.0,0.0,15.863942322,29.242365,11.8735019121,0.0,3.20568,8.66782191207
 01/31  23:00:00,55.6519762323,0.331521983149,0.0,0.0,15.863942322,29.242365,9.31092200573,0.340271325553,3.20568,5.76497068018
 01/31  24:00:00,57.7874091605,1.65760991574,0.0,0.0,15.863942322,29.242365,7.95084013268,1.85583178432,3.20568,2.88932834835
 02/01  01:00:00,56.6907255141,1.3260879326,0.0,0.0,15.863942322,29.242365,8.24910662477,2.15796016834,3.20568,2.88546645643
 02/01  02:00:00,57.0259626188,1.65760991574,0.0,0.0,15.863942322,29.242365,7.31203935185,4.08635935185,3.20568,0.02
 02/01  03:00:00,57.1801537301,1.81223141854,0.0,0.0,15.863942322,29.242365,11.8727862368,5.7816835796,3.20568,2.88542265723
 02/01  04:00:00,58.8816719993,3.51086686159,0.0,0.0,15.863942322,29.242365,34.9076073202,28.8164536263,3.20568,2.88547369392
 02/01  05:00:00,58.760923991,3.17934487844,0.0,0.0,15.863942322,29.242365,35.0044365436,28.9133267959,3.20568,2.8854297477
 02/01  06:00:00,58.7898275297,3.21966109229,0.0,0.0,15.863942322,29.242365,32.4164574739,29.1907774739,3.20568,0.02
 02/01  07:00:00,66.6002880392,7.39338392626,0.00234667880716,0.0,15.863942322,29.818365,658.551318134,652.460157908,3.20568,2.88548022589
 02/01  08:00:00,126.003275996,7.39338392626,0.0,0.0,80.527626,29.818365,437.844010857,431.747925775,3.20568,2.89040508176
 02/01  09:00:00,166.527481654,7.39338392626,0.00601186923542,0.0,80.527626,75.0917375,356.143568375,317.609588451,24.0426,14.4913799238
 02/01  10:00:00,166.43312586,7.39338392626,0.0028788328444,0.0,80.527626,75.0917375,300.931588787,256.423066707,24.0426,20.4659220801
 02/01  11:00:00,170.104093798,7.39338392626,0.0035919789682,0.0,80.527626,79.0911225,270.79424865,212.401276718,32.0568,26.3361719327
 02/01  12:00:00,170.615945815,7.39338392626,0.0,0.0,80.527626,79.0911225,233.479092785,175.00349607,32.0568,26.4187967156
 02/01  13:00:00,170.178609693,7.71192099096,0.0,0.0,80.527626,79.0911225,239.008933269,177.521856473,32.0568,29.4302767957
 02/01  14:00:00,166.800185531,8.21975907601,0.0,0.0,80.527626,75.0917375,245.433161237,199.936039655,16.0284,29.468721582
 02/01  15:00:00,166.923972637,8.34979440895,0.0,0.0,80.527626,75.0917375,236.763777374,197.339270891,16.0284,23.3961064835
 02/01  16:00:00,164.839489269,8.28694275475,0.0,0.0,80.527626,73.092045,227.620796515,200.985231705,3.20568,23.4298848099
 02/01  17:00:00,163.713268081,7.42054330231,0.0,0.0,80.527626,73.092045,192.326138359,183.35988021,3.20568,5.76057814891
 02/01  18:00:00,127.803852985,7.39338392626,0.0,0.0,80.527626,29.818365,217.938223601,211.842092068,3.20568,2.89045153224
 02/01  19:00:00,129.502275423,7.39338392626,0.0,0.0,80.527626,29.818365,241.030782605,229.167722474,3.20568,8.65738013036
 02/01  20:00:00,129.8559606,7.39338392626,0.0,0.0,80.527626,29.818365,251.698553838,239.816792703,3.20568,8.67608113453
 02/01  21:00:00,129.856157577,7.39338392626,0.0,0.0,80.527626,29.818365,263.193561651,251.320221181,3.20568,8.66766047019
 02/01  22:00:00,55.4642041177,0.0,0.0,0.0,15.863942322,29.242365,11.8727481762,0.0,3.20568,8.66706817615
 02/01  23:00:00,55.3571477144,0.0,0.0,0.0,15.863942322,29.242365,6.09789470459,0.0,3.20568,2.89221470459
 02/01  24:00:00,56.1487601791,0.0,0.0,0.0,15.863942322,29.242365,8.96457463082,0.0,3.20568,5.75889463082
 02/02  01:00:00,55.3835961463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  02:00:00,55.3790187902,0.0,0.0,0.0,15.863942322,29.242365,6.09101532385,0.0,3.20568,2.88533532385
 02/02  03:00:00,55.372431077,0.0,0.0,0.0,15.863942322,29.242365,6.09097293751,0.0,3.20568,2.88529293751
 02/02  04:00:00,56.0323210085,0.663043966298,0.0,0.0,15.863942322,29.242365,6.38513213432,0.294057545999,3.20568,2.88539458832
 02/02  05:00:00,56.9077047162,1.3260879326,0.0,0.0,15.863942322,29.242365,3.94853641488,0.722856414883,3.20568,0.02
 02/02  06:00:00,56.8903237253,1.3260879326,0.0,0.0,15.863942322,29.242365,7.06597230639,0.974797596441,3.20568,2.88549470995
 02/02  07:00:00,66.323031004,7.39338392626,0.00374444942144,0.0,15.863942322,29.818365,532.529870954,526.438740081,3.20568,2.8854508731
 02/02  08:00:00,125.80243811,7.39338392626,0.0,0.0,80.527626,29.818365,426.986831271,420.891054998,3.20568,2.89009627324
 02/02  09:00:00,166.471126646,7.39338392626,0.00576909302569,0.0,80.527626,75.0917375,348.219629109,309.684735421,24.0426,14.4922936879
 02/02  10:00:00,166.469890444,7.39338392626,0.00216120734257,0.0,80.527626,75.0917375,315.079689359,270.573011386,24.0426,20.4640779734
 02/02  11:00:00,170.464137979,7.39338392626,0.00134404448858,0.0,80.527626,79.0911225,314.736465141,259.26654364,32.0568,23.4131215007
 02/02  12:00:00,171.217573414,7.39338392626,0.0,0.0,80.527626,79.0911225,294.462304244,233.048094106,32.0568,29.3574101379
 02/02  13:00:00,170.454188213,7.39338392626,0.0,0.0,80.527626,79.0911225,285.427140927,223.942138699,32.0568,29.4282022272
 02/02  14:00:00,166.47399901,7.39338392626,0.0,0.0,80.527626,75.0917375,284.464641342,238.963544205,16.0284,29.4726971375
 02/02  15:00:00,166.467788346,7.39338392626,0.0,0.0,80.527626,75.0917375,281.660147199,242.233923004,16.0284,23.3978241948
 02/02  16:00:00,164.438860587,7.39338392626,0.0,0.0,80.527626,73.092045,272.034012371,245.399798978,3.20568,23.4285333929
