Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  17:00:00,164.330748321,7.39338392626,0.0,0.0,80.527626,73.092045,266.732854143,257.766277796,3.20568,5.76089634633
 02/02  18:00:00,128.248720723,7.39338392626,0.0,0.0,80.527626,29.818365,313.877704433,307.781769825,3.20568,2.89025460752
 02/02  19:00:00,129.694047113,7.39338392626,0.0,0.0,80.527626,29.818365,342.465398448,330.601905515,3.20568,8.65781293281
 02/02  20:00:00,129.923154673,7.39338392626,0.0,0.0,80.527626,29.818365,354.931798432,343.05057782,3.20568,8.67554061216
 02/02  21:00:00,129.923873223,7.39338392626,0.0,0.0,80.527626,29.818365,366.702327721,354.829511013,3.20568,8.66713670809
 02/02  22:00:00,55.4352711248,0.0,0.0,0.0,15.863942322,29.242365,11.8725371283,0.0,3.20568,8.66685712834
 02/02  23:00:00,55.3309496542,0.0,0.0,0.0,15.863942322,29.242365,6.0977242963,0.0,3.20568,2.8920442963
 02/02  24:00:00,56.4607271807,0.331521983149,0.0,0.0,15.863942322,29.242365,9.26574438973,0.30150672445,3.20568,5.75855766528
 02/03  01:00:00,57.0281057145,1.65760991574,0.0,0.0,15.863942322,29.242365,4.86231929944,1.63663929944,3.20568,0.02
 02/03  02:00:00,56.6949143933,1.3260879326,0.0,0.0,15.863942322,29.242365,8.35574794062,2.26461565945,3.20568,2.88545228117
 02/03  03:00:00,58.6325615931,3.25408278573,0.0,0.0,15.863942322,29.242365,35.6245915188,29.5334285719,3.20568,2.88548294686
 02/03  04:00:00,58.7918904193,3.40542515519,0.0,0.0,15.863942322,29.242365,45.3159347499,39.2247414672,3.20568,2.8855132827
 02/03  05:00:00,60.7970381758,4.33698750399,0.0,0.0,15.863942322,29.242365,65.1596165508,61.9339365508,3.20568,0.02
 02/03  06:00:00,60.0456612434,3.7459241952,0.0,0.0,15.863942322,29.242365,70.4251534863,64.3339725335,3.20568,2.88550095282
 02/03  07:00:00,67.0542856792,7.39338392626,0.0,0.0,15.863942322,29.818365,743.895530157,737.804563687,3.20568,2.88528647048
 02/03  08:00:00,126.526515846,7.39338392626,0.0,0.0,80.527626,29.818365,542.251699084,536.155545071,3.20568,2.89047401243
 02/03  09:00:00,166.577754392,7.39338392626,0.00496554304939,0.0,80.527626,75.0917375,424.859039344,386.324832155,24.0426,14.4916071886
 02/03  10:00:00,166.488473381,7.39338392626,0.0020498412357,0.0,80.527626,75.0917375,373.906552557,329.397569811,24.0426,20.466382746
 02/03  11:00:00,170.459652489,7.39338392626,0.00117876433735,0.0,80.527626,79.0911225,347.582191717,292.113035189,32.0568,23.4123565276
 02/03  12:00:00,171.203936279,7.39338392626,0.0,0.0,80.527626,79.0911225,305.153598351,243.736928306,32.0568,29.3598700446
 02/03  13:00:00,170.576584274,7.53156336857,0.0,0.0,80.527626,79.0911225,282.137940802,220.653463826,32.0568,29.4276769756
 02/03  14:00:00,166.98189649,7.91527603057,0.0,0.0,80.527626,75.0917375,275.696937974,230.194054868,16.0284,29.4744831068
 02/03  15:00:00,167.147899607,8.08405286772,0.0,0.0,80.527626,75.0917375,265.87903522,226.453059855,16.0284,23.3975753651
 02/03  16:00:00,165.086904367,8.08831973084,0.0,0.0,80.527626,73.092045,248.059016211,221.423311823,3.20568,23.4300243883
 02/03  17:00:00,164.230843177,7.40362024245,0.0,0.0,80.527626,73.092045,220.222549604,211.256072827,3.20568,5.76079677697
 02/03  18:00:00,126.771475386,7.39338392626,0.0,0.0,80.527626,29.818365,238.163961897,232.068074695,3.20568,2.89020720238
 02/03  19:00:00,129.644100634,7.39338392626,0.0,0.0,80.527626,29.818365,266.468411299,254.605031322,3.20568,8.65769997659
 02/03  20:00:00,129.660121413,7.39338392626,0.0,0.0,80.527626,29.818365,284.07005483,272.18892053,3.20568,8.67545430004
 02/03  21:00:00,129.673758211,7.39338392626,0.0,0.0,80.527626,29.818365,302.592708836,290.719968552,3.20568,8.66706028358
 02/03  22:00:00,55.296551146,0.0,0.0,0.0,15.863942322,29.242365,11.8725675412,0.0,3.20568,8.66688754121
 02/03  23:00:00,55.3453255825,0.0,0.0,0.0,15.863942322,29.242365,6.0977000244,0.0,3.20568,2.8920200244
 02/03  24:00:00,56.139985725,0.0,0.0,0.0,15.863942322,29.242365,8.96418533096,0.0,3.20568,5.75850533096
 02/04  01:00:00,55.373279941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,56.035151501,0.663043966298,0.0,0.0,15.863942322,29.242365,6.43408286973,0.344953949014,3.20568,2.88344892071
 02/04  03:00:00,56.6951550118,1.3260879326,0.0,0.0,15.863942322,29.242365,4.06627365003,0.840593650026,3.20568,0.02
 02/04  04:00:00,57.024757977,1.65760991574,0.0,0.0,15.863942322,29.242365,7.60174376653,1.51271431709,3.20568,2.88334944943
 02/04  05:00:00,56.9025858591,1.3260879326,0.0,0.0,15.863942322,29.242365,4.95660610032,1.73092610032,3.20568,0.02
 02/04  06:00:00,57.7736735067,2.20835701068,0.0,0.0,15.863942322,29.242365,16.1118268263,12.8861468263,3.20568,0.02
 02/04  07:00:00,58.2965498601,2.71878789176,0.0,0.0,15.863942322,29.242365,32.4012546417,26.3121394493,3.20568,2.88343519241
 02/04  08:00:00,53.6011105706,2.37770822807,0.0,0.0,15.863942322,29.242365,15.505621041,12.279941041,3.20568,0.02
 02/04  09:00:00,48.2545074434,1.3260879326,0.0,0.0,15.863942322,29.242365,9.88410946942,3.79509369981,3.20568,2.88333576961
 02/04  10:00:00,48.5998095269,1.65760991574,0.0,0.0,15.863942322,29.242365,10.5914975632,4.50038951458,3.20568,2.88542804865
 02/04  11:00:00,48.2514102931,1.3260879326,0.0,0.0,15.863942322,29.242365,6.29332865014,3.06764865014,3.20568,0.02
 02/04  12:00:00,48.6364142132,0.994565949447,0.0,0.0,15.863942322,29.242365,7.93715828159,1.8462341212,3.20568,2.88524416039
 02/04  13:00:00,47.8957824335,0.994565949447,0.0,0.0,15.863942322,29.242365,7.41661374453,1.32544223018,3.20568,2.88549151436
 02/04  14:00:00,46.939779581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9544245448,0.0,0.0,0.0,15.863942322,29.242365,6.08916785425,0.0,3.20568,2.88348785425
 02/04  16:00:00,46.9430910209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8433626602,0.0,0.0,0.0,15.863942322,29.242365,6.08906848464,0.0,3.20568,2.88338848464
 02/04  18:00:00,52.5569489544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.7447552081,0.331521983149,0.0,0.0,15.863942322,29.242365,6.60059405145,0.511439805455,3.20568,2.883474246
 02/04  20:00:00,56.6224254193,0.994565949447,0.0,0.0,15.863942322,29.242365,4.67148698411,1.44580698411,3.20568,0.02
 02/04  21:00:00,56.9403700138,1.3260879326,0.0,0.0,15.863942322,29.242365,8.31213773274,2.22308285949,3.20568,2.88337487325
 02/04  22:00:00,56.8322445728,1.3260879326,0.0,0.0,15.863942322,29.242365,8.03981963854,4.81413963854,3.20568,0.02
 02/04  23:00:00,58.6148729624,3.25500186899,0.0,0.0,15.863942322,29.242365,33.4057301289,27.3165888122,3.20568,2.8834613167
 02/04  24:00:00,58.9357722962,2.83696611062,0.0,0.0,15.863942322,29.242365,29.7999848374,26.5743048374,3.20568,0.02
 02/05  01:00:00,58.8792394842,3.51086686159,0.0,0.0,15.863942322,29.242365,42.1437395453,36.0545733534,3.20568,2.88348619198
 02/05  02:00:00,58.9033225427,3.54123220112,0.0,0.0,15.863942322,29.242365,45.6422833901,42.4166033901,3.20568,0.02
 02/05  03:00:00,59.6226688325,4.24559659006,0.0,0.0,15.863942322,29.242365,62.9215699662,56.8324410024,3.20568,2.88344896381
 02/05  04:00:00,58.7523722181,3.38587503904,0.0,0.0,15.863942322,29.242365,50.5131418293,47.2874618293,3.20568,0.02
 02/05  05:00:00,59.9845545457,4.38724141925,0.0,0.0,15.863942322,29.242365,74.6731125424,68.5840819249,3.20568,2.88335061749
 02/05  06:00:00,59.1625624537,3.59240519964,0.0,0.0,15.863942322,29.242365,61.7085241707,58.4828441707,3.20568,0.02
 02/05  07:00:00,60.0966819583,4.49050649955,0.0,0.0,15.863942322,29.242365,85.9218542859,82.6961742859,3.20568,0.02
 02/05  08:00:00,54.5045000039,3.28260995874,0.0,0.0,15.863942322,29.242365,57.1260270193,51.0369089199,3.20568,2.88343809945
 02/05  09:00:00,51.2289196122,4.28397633895,0.0,0.0,15.863942322,29.242365,74.1964723681,68.1053070831,3.20568,2.88548528501
 02/05  10:00:00,49.242325947,2.30572757056,0.0,0.0,15.863942322,29.242365,34.8805025911,31.6548225911,3.20568,0.02
 02/05  11:00:00,50.4274942181,3.49503463976,0.0,0.0,15.863942322,29.242365,52.9458783443,46.8547514239,3.20568,2.88544692048
 02/05  12:00:00,48.9593927075,1.3260879326,0.0,0.0,15.863942322,29.242365,14.9222399766,8.83105626,3.20568,2.88550371665
 02/05  13:00:00,48.548314649,1.65760991574,0.0,0.0,15.863942322,29.242365,13.6841665971,7.59306930547,3.20568,2.88541729163
 02/05  14:00:00,48.2532279906,1.3260879326,0.0,0.0,15.863942322,29.242365,9.39517581458,6.16949581458,3.20568,0.02
 02/05  15:00:00,47.9330507617,0.994565949447,0.0,0.0,15.863942322,29.242365,10.7133146266,4.62416981434,3.20568,2.88346481228
 02/05  16:00:00,48.5364716284,1.60561064885,0.0,0.0,15.863942322,29.242365,10.9497823032,7.72410230316,3.20568,0.02
 02/05  17:00:00,48.1583103672,1.3260879326,0.0,0.0,15.863942322,29.242365,13.1696997913,7.08052982946,3.20568,2.88348996182
 02/05  18:00:00,54.8311043714,2.27720039754,0.0,0.0,15.863942322,29.242365,25.6721859318,22.4465059318,3.20568,0.02
 02/05  19:00:00,57.9754101436,2.5652688962,0.0,0.0,15.863942322,29.242365,39.1856517477,33.0965180063,3.20568,2.88345374146
 02/05  20:00:00,58.7342211741,3.10148287343,0.0,0.0,15.863942322,29.242365,45.0972997456,41.8716197456,3.20568,0.02
 02/05  21:00:00,58.6426394098,3.02582588288,0.0,0.0,15.863942322,29.242365,48.0798887779,41.9907303997,3.20568,2.88347837827
 02/05  22:00:00,59.4528208555,3.92392718279,0.0,0.0,15.863942322,29.242365,74.1986687898,70.9729887898,3.20568,0.02
 02/05  23:00:00,59.530192369,4.1589845164,0.0,0.0,15.863942322,29.242365,84.0323473337,77.9431631392,3.20568,2.88350419451
 02/05  24:00:00,60.0492122443,3.92392718279,0.0,0.0,15.863942322,29.242365,86.5688663905,83.3431863905,3.20568,0.02
 02/06  01:00:00,59.5358303217,4.1589845164,0.0,0.0,15.863942322,29.242365,91.7998702528,85.7087288653,3.20568,2.88546138752
 02/06  02:00:00,59.8600638208,4.47026748681,0.000942390082898,0.0,15.863942322,29.242365,94.7197558703,88.6285801355,3.20568,2.88549573479
 02/06  03:00:00,60.1953725517,4.81459288122,0.0,0.0,15.863942322,29.242365,94.1829801179,90.9573001179,3.20568,0.02
 02/06  04:00:00,59.9041364053,4.50669017374,0.0,0.0,15.863942322,29.242365,104.347947983,98.2570169939,3.20568,2.88525098897
 02/06  05:00:00,60.2863734799,4.68347120826,0.0,0.0,15.863942322,29.242365,105.735971194,99.6447985715,3.20568,2.88549262219
 02/06  06:00:00,60.3179387348,4.71065722058,0.0,0.0,15.863942322,29.242365,112.62822561,106.537090184,3.20568,2.88545542633
 02/06  07:00:00,66.7008802692,7.39338392626,0.0,0.0,15.863942322,29.818365,857.394979799,854.169299799,3.20568,0.02
 02/06  08:00:00,126.688895358,7.39338392626,0.0,0.0,80.527626,29.818365,545.722898853,536.756123378,3.20568,5.76109547537
 02/06  09:00:00,166.633603537,7.39338392626,0.00460746171136,0.0,80.527626,75.0917375,434.373672712,398.73299361,24.0426,11.5980791016
 02/06  10:00:00,166.597252688,7.39338392626,0.00203661035704,0.0,80.527626,75.0917375,413.126357003,365.693722056,24.0426,23.3900349471
 02/06  11:00:00,170.559367906,7.39338392626,0.00115065981134,0.0,80.527626,79.0911225,399.205167403,343.735672581,32.0568,23.4126948227
 02/06  12:00:00,171.280842036,7.39338392626,0.0,0.0,80.527626,79.0911225,371.88381998,313.406355729,32.0568,26.4206642515
 02/06  13:00:00,170.498547046,7.39338392626,0.0,0.0,80.527626,79.0911225,363.870630497,302.385574891,32.0568,29.4282556069
 02/06  14:00:00,166.501916983,7.39338392626,0.0,0.0,80.527626,75.0917375,357.132176443,308.685450197,16.0284,32.418326246
 02/06  15:00:00,166.490920412,7.39338392626,0.0,0.0,80.527626,75.0917375,340.712327826,301.285578596,16.0284,23.3983492306
 02/06  16:00:00,164.459479074,7.39338392626,0.0,0.0,80.527626,73.092045,326.21140505,299.575895929,3.20568,23.4298291216
 02/06  17:00:00,164.398407503,7.39338392626,0.0,0.0,80.527626,73.092045,340.337182614,334.241120589,3.20568,2.89038202505
 02/06  18:00:00,126.911307516,7.39338392626,0.0,0.0,80.527626,29.818365,395.696764904,386.730324765,3.20568,5.76076013877
 02/06  19:00:00,129.787520306,7.39338392626,0.0,0.0,80.527626,29.818365,415.879143611,406.895047089,3.20568,5.77841652229
 02/06  20:00:00,130.014968936,7.39338392626,0.0,0.0,80.527626,29.818365,430.244793229,415.477810591,3.20568,11.5613026378
 02/06  21:00:00,130.013833484,7.39338392626,0.0,0.0,80.527626,29.818365,433.569930905,424.580837295,3.20568,5.78341360983
 02/06  22:00:00,55.4170317314,0.0,0.0,0.0,15.863942322,29.242365,11.873836995,0.0,3.20568,8.66815699497
 02/06  23:00:00,55.6504360432,0.331521983149,0.0,0.0,15.863942322,29.242365,9.32639757546,0.356308009195,3.20568,5.76440956626
 02/06  24:00:00,57.7853771433,1.65760991574,0.0,0.0,15.863942322,29.242365,8.15784753494,2.0626488248,3.20568,2.88951871014
 02/07  01:00:00,56.8097186949,1.44122717927,0.0,0.0,15.863942322,29.242365,10.0732432405,3.98209070328,3.20568,2.88547253724
 02/07  02:00:00,58.9082695632,3.52274102796,0.0,0.0,15.863942322,29.242365,41.2937209085,35.202556411,3.20568,2.88548449744
 02/07  03:00:00,58.9835932738,3.59240519964,0.0,0.0,15.863942322,29.242365,58.9279799157,52.836822671,3.20568,2.88547724478
 02/07  04:00:00,59.4803870315,4.07744617835,0.0,0.0,15.863942322,29.242365,65.7862819423,62.5606019423,3.20568,0.02
 02/07  05:00:00,60.4802207846,4.00546552084,0.0,0.0,15.863942322,29.242365,86.6488666043,80.557688231,3.20568,2.88549837328
 02/07  06:00:00,60.3866178667,4.07744617835,0.0,0.0,15.863942322,29.242365,87.3219712527,81.23077392,3.20568,2.88551733273
 02/07  07:00:00,67.0761666465,7.39338392626,0.0,0.0,15.863942322,29.818365,801.630181947,798.404501947,3.20568,0.02
 02/07  08:00:00,125.265294798,7.39338392626,0.0,0.0,80.527626,29.818365,582.489775143,573.523189604,3.20568,5.7609055392
 02/07  09:00:00,166.637422324,7.39338392626,0.0,0.0,80.527626,75.0917375,463.299009285,427.659179058,24.0426,11.5972302265
 02/07  10:00:00,166.602683862,7.39338392626,0.00187840472485,0.0,80.527626,75.0917375,437.207680597,389.774975766,24.0426,23.3901048315
 02/07  11:00:00,170.547468855,7.39338392626,0.00274627086029,0.0,80.527626,79.0911225,399.092680707,343.619882777,32.0568,23.4159979303
 02/07  12:00:00,171.233018493,7.39338392626,0.0,0.0,80.527626,79.0911225,329.400840917,270.920613476,32.0568,26.4234274407
 02/07  13:00:00,170.445256044,7.39338392626,0.0,0.0,80.527626,79.0911225,286.187636585,224.698988909,32.0568,29.4318476765
 02/07  14:00:00,166.419468771,7.41149335474,0.0,0.0,80.527626,75.0917375,264.126438605,215.675464324,16.0284,32.4225742804
 02/07  15:00:00,166.668669097,7.61231435953,0.0,0.0,80.527626,75.0917375,258.431972977,219.004773816,16.0284,23.3987991608
 02/07  16:00:00,164.704540601,7.66545656295,0.0,0.0,80.527626,73.092045,247.451040965,220.815240949,3.20568,23.430120016
 02/07  17:00:00,164.31101137,7.39338392626,0.0,0.0,80.527626,73.092045,227.111264155,218.144942046,3.20568,5.76064210914
 02/07  18:00:00,126.775985834,7.39338392626,0.0,0.0,80.527626,29.818365,261.171707319,255.07557476,3.20568,2.89045255904
 02/07  19:00:00,129.655253452,7.39338392626,0.0,0.0,80.527626,29.818365,301.778479404,292.794497606,3.20568,5.77830179871
 02/07  20:00:00,129.672477249,7.39338392626,0.0,0.0,80.527626,29.818365,327.793160821,313.026993947,3.20568,11.5604868739
 02/07  21:00:00,129.688281743,7.39338392626,0.0,0.0,80.527626,29.818365,339.938960665,328.066899776,3.20568,8.66638088818
 02/07  22:00:00,55.28193724,0.0,0.0,0.0,15.863942322,29.242365,11.8723280908,0.0,3.20568,8.66664809081
 02/07  23:00:00,55.3328793876,0.0,0.0,0.0,15.863942322,29.242365,6.09811829103,0.0,3.20568,2.89243829103
 02/07  24:00:00,56.1298281543,0.0,0.0,0.0,15.863942322,29.242365,6.3006037447,0.0,3.20568,3.0949237447
 02/08  01:00:00,55.6971108572,0.331521983149,0.0,0.0,15.863942322,29.242365,6.11099588683,0.225151302193,3.20568,2.68016458463
 02/08  02:00:00,57.02917604,1.65760991574,0.0,0.0,15.863942322,29.242365,7.37004678412,1.27887208975,3.20568,2.88549469438
 02/08  03:00:00,56.692379815,1.3260879326,0.0,0.0,15.863942322,29.242365,7.75520722376,1.6640671129,3.20568,2.88546011086
 02/08  04:00:00,57.4384763059,2.07067023694,0.0,0.0,15.863942322,29.242365,14.965179258,11.739499258,3.20568,0.02
 02/08  05:00:00,59.0662126929,3.47726595297,0.0,0.0,15.863942322,29.242365,47.2584001614,41.1672233754,3.20568,2.88549678605
 02/08  06:00:00,59.4995566283,3.91222204987,0.0,0.0,15.863942322,29.242365,50.5476259916,44.4564412562,3.20568,2.8855047354
 02/08  07:00:00,66.6710939392,7.39338392626,0.0,0.0,15.863942322,29.818365,699.219808488,693.128775532,3.20568,2.88535295631
 02/08  08:00:00,124.882202905,7.39338392626,0.0,0.0,80.527626,29.818365,536.380563147,530.284608447,3.20568,2.89027469983
 02/08  09:00:00,166.550949896,7.39338392626,0.00252465740831,0.0,80.527626,75.0917375,434.051567183,395.517890367,24.0426,14.4910768162
 02/08  10:00:00,166.481859506,7.39338392626,0.00168576661376,0.0,80.527626,75.0917375,388.497905803,343.988866412,24.0426,20.4664393919
 02/08  11:00:00,170.456019117,7.39338392626,0.000976646579637,0.0,80.527626,79.0911225,370.11417981,314.64442062,32.0568,23.4129591904
 02/08  12:00:00,171.201462719,7.39338392626,0.0,0.0,80.527626,79.0911225,336.456553464,275.037623048,32.0568,29.3621304154
 02/08  13:00:00,170.434446882,7.39907038419,0.0,0.0,80.527626,79.0911225,317.979614879,256.492571977,32.0568,29.4302429023
 02/08  14:00:00,166.592653632,7.544692819,0.0,0.0,80.527626,75.0917375,306.577292546,261.07224687,16.0284,29.4766456766
 02/08  15:00:00,166.650784565,7.60587005499,0.0,0.0,80.527626,75.0917375,290.140910064,250.712305016,16.0284,23.4002050477
 02/08  16:00:00,164.638594489,7.615848264,0.0,0.0,80.527626,73.092045,270.693555076,244.056282113,3.20568,23.4315929625
 02/08  17:00:00,164.304888691,7.39338392626,0.0,0.0,80.527626,73.092045,248.568123472,239.601840458,3.20568,5.76060301419
 02/08  18:00:00,126.772276,7.39338392626,0.0,0.0,80.527626,29.818365,274.567839261,268.471680127,3.20568,2.89047913354
 02/08  19:00:00,129.646648796,7.39338392626,0.0,0.0,80.527626,29.818365,299.841388023,287.978067671,3.20568,8.65764035208
 02/08  20:00:00,129.867964237,7.39338392626,0.0,0.0,80.527626,29.818365,301.160405064,289.278205867,3.20568,8.67651919656
 02/08  21:00:00,129.857424593,7.39338392626,0.0,0.0,80.527626,29.818365,292.188535818,280.314704725,3.20568,8.66815109364
 02/08  22:00:00,55.4416143268,0.0,0.0,0.0,15.863942322,29.242365,11.8733236087,0.0,3.20568,8.6676436087
 02/08  23:00:00,55.3373827226,0.0,0.0,0.0,15.863942322,29.242365,6.09806010603,0.0,3.20568,2.89238010603
 02/08  24:00:00,56.1375182164,0.0,0.0,0.0,15.863942322,29.242365,8.96442127294,0.0,3.20568,5.75874127294
 02/09  01:00:00,55.3701745302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  02:00:00,55.3709667544,0.0,0.0,0.0,15.863942322,29.242365,6.09117754149,0.0,3.20568,2.88549754149
 02/09  03:00:00,56.3630229481,0.994565949447,0.0,0.0,15.863942322,29.242365,6.61974038777,0.528595821356,3.20568,2.88546456641
 02/09  04:00:00,57.025034058,1.65760991574,0.0,0.0,15.863942322,29.242365,7.38715751443,1.29595129228,3.20568,2.88552622215
 02/09  05:00:00,56.9026846949,1.3260879326,0.0,0.0,15.863942322,29.242365,4.80473048575,1.57905048575,3.20568,0.02
 02/09  06:00:00,58.4641839634,2.89679087934,0.0,0.0,15.863942322,29.242365,33.8361530976,27.7449810555,3.20568,2.88549204211
 02/09  07:00:00,66.6109976059,7.39338392626,0.0,0.0,15.863942322,29.818365,628.028862324,621.937677279,3.20568,2.88550504474
 02/09  08:00:00,124.693681797,7.39338392626,0.0,0.0,80.527626,29.818365,514.862528255,508.766527268,3.20568,2.8903209871
 02/09  09:00:00,166.557380489,7.39338392626,0.00241618545228,0.0,80.527626,75.0917375,434.582003204,396.047679417,24.0426,14.4917237872
 02/09  10:00:00,166.486178378,7.39338392626,0.002008282246,0.0,80.527626,75.0917375,380.740776614,336.230366964,24.0426,20.4678096497
 02/09  11:00:00,170.463238855,7.39338392626,0.00112105661463,0.0,80.527626,79.0911225,357.845607594,299.449256449,32.0568,26.3395511442
 02/09  12:00:00,171.208918491,7.39338392626,0.0,0.0,80.527626,79.0911225,317.92256133,259.442217478,32.0568,26.4235438519
 02/09  13:00:00,170.439545957,7.39338392626,0.0,0.0,80.527626,79.0911225,304.386738488,242.896997789,32.0568,29.4329406989
 02/09  14:00:00,166.45466101,7.39338392626,0.0,0.0,80.527626,75.0917375,297.179660675,251.677464753,16.0284,29.4737959217
 02/09  15:00:00,166.448125053,7.39338392626,0.0,0.0,80.527626,75.0917375,285.88516857,246.457426468,16.0284,23.399342102
 02/09  16:00:00,164.422304438,7.39338392626,0.0,0.0,80.527626,73.092045,276.348756559,246.782313797,3.20568,26.3607627624
 02/09  17:00:00,164.319917346,7.39338392626,0.0,0.0,80.527626,73.092045,259.927723476,253.831845053,3.20568,2.8901984228
 02/09  18:00:00,126.806468977,7.39338392626,0.0,0.0,80.527626,29.818365,303.809710575,297.713470621,3.20568,2.89055995394
 02/09  19:00:00,129.680674906,7.39338392626,0.0,0.0,80.527626,29.818365,334.335396923,322.472186295,3.20568,8.65753062812
 02/09  20:00:00,129.909545476,7.39338392626,0.0,0.0,80.527626,29.818365,344.589328232,332.709194566,3.20568,8.67445366549
 02/09  21:00:00,129.908933786,7.39338392626,0.0,0.0,80.527626,29.818365,354.66565706,342.793375018,3.20568,8.66660204159
 02/09  22:00:00,55.4350318462,0.0,0.0,0.0,15.863942322,29.242365,11.8730887383,0.0,3.20568,8.66740873828
 02/09  23:00:00,55.3319931209,0.0,0.0,0.0,15.863942322,29.242365,8.97065917416,0.0,3.20568,5.76497917416
 02/09  24:00:00,56.1311876796,0.0,0.0,0.0,15.863942322,29.242365,6.09500667608,0.0,3.20568,2.88932667608
 02/10  01:00:00,56.362761097,0.994565949447,0.0,0.0,15.863942322,29.242365,6.86579832277,0.774847671823,3.20568,2.88527065094
 02/10  02:00:00,57.0304029475,1.65760991574,0.0,0.0,15.863942322,29.242365,5.15372859592,1.92804859592,3.20568,0.02
 02/10  03:00:00,56.6943044317,1.3260879326,0.0,0.0,15.863942322,29.242365,8.81865500836,2.72745115087,3.20568,2.8855238575
 02/10  04:00:00,59.5462290621,4.15293374277,0.0,0.0,15.863942322,29.242365,58.3420963637,52.2509260963,3.20568,2.88549026736
 02/10  05:00:00,60.0508342775,3.59240519964,0.0,0.0,15.863942322,29.242365,61.3841456223,55.2930089373,3.20568,2.88545668498
 02/10  06:00:00,60.8131624549,4.49050649955,0.0,0.0,15.863942322,29.242365,87.8678682764,84.6421882764,3.20568,0.02
 02/10  07:00:00,67.0804783003,7.39338392626,0.0,0.0,15.863942322,29.818365,773.396315007,767.30548885,3.20568,2.8851461573
 02/10  08:00:00,125.243023221,7.39338392626,0.0,0.0,80.527626,29.818365,597.777589606,588.811244257,3.20568,5.76066534862
 02/10  09:00:00,166.661519664,7.39338392626,0.0,0.0,80.527626,75.0917375,493.868389685,458.22871451,24.0426,11.5970751749
 02/10  10:00:00,166.642826373,7.39338392626,0.0,0.0,80.527626,75.0917375,495.219692653,447.785251134,24.0426,23.3918415197
 02/10  11:00:00,170.622961591,7.39338392626,0.0,0.0,80.527626,79.0911225,493.664658229,438.191292416,32.0568,23.4165658125
 02/10  12:00:00,171.363907614,7.39338392626,0.0,0.0,80.527626,79.0911225,462.208537981,403.725402548,32.0568,26.4263354331
 02/10  13:00:00,170.553274771,7.39338392626,0.0,0.0,80.527626,79.0911225,441.058593242,379.565611168,32.0568,29.4361820736
 02/10  14:00:00,166.539632233,7.39338392626,0.0,0.0,80.527626,75.0917375,422.387493845,373.93699129,16.0284,32.422102555
 02/10  15:00:00,166.524879421,7.39338392626,0.0,0.0,80.527626,75.0917375,401.293996413,361.867081133,16.0284,23.3985152796
 02/10  16:00:00,164.496054579,7.39338392626,0.0,0.0,80.527626,73.092045,388.571664813,361.935634122,3.20568,23.4303506917
 02/10  17:00:00,164.448243151,7.39338392626,0.0,0.0,80.527626,73.092045,401.014471193,394.918431233,3.20568,2.89035996017
 02/10  18:00:00,125.548644803,7.39338392626,0.0,0.0,80.527626,29.818365,447.058065963,438.091657171,3.20568,5.76072879153
 02/10  19:00:00,129.854521926,7.39338392626,0.0,0.0,80.527626,29.818365,458.71968066,449.73556491,3.20568,5.77843575038
 02/10  20:00:00,129.855116412,7.39338392626,0.0,0.0,80.527626,29.818365,461.553222349,446.786102338,3.20568,11.561440011
 02/10  21:00:00,129.841268175,7.39338392626,0.0,0.0,80.527626,29.818365,444.153466581,435.16429208,3.20568,5.78349450013
 02/10  22:00:00,55.2586060207,0.0,0.0,0.0,15.863942322,29.242365,11.8739964067,0.0,3.20568,8.66831640674
 02/10  23:00:00,56.3128804623,0.994565949447,0.0,0.0,15.863942322,29.242365,10.0356404946,1.06513724676,3.20568,5.76482324784
 02/10  24:00:00,57.4563259268,1.3260879326,0.0,0.0,15.863942322,29.242365,8.88153955041,2.78630139477,3.20568,2.88955815563
 02/11  01:00:00,58.7331650739,3.34564273311,0.0,0.0,15.863942322,29.242365,41.6220573668,35.5329191899,3.20568,2.88345817684
 02/11  02:00:00,59.3993388529,3.99376038792,0.0,0.0,15.863942322,29.242365,70.7266340104,67.5009540104,3.20568,0.02
 02/11  03:00:00,59.3494871758,3.92392718279,0.0,0.0,15.863942322,29.242365,84.3719317833,78.2827552849,3.20568,2.88349649837
 02/11  04:00:00,59.6210875561,4.1589845164,0.0,0.0,15.863942322,29.242365,118.363634898,115.137954898,3.20568,0.02
 02/11  05:00:00,60.2305944815,4.53582832329,0.0,0.0,15.863942322,29.242365,127.203640466,121.115022352,3.20568,2.88293811461
 02/11  06:00:00,60.5845756947,4.85830010554,0.0,0.0,15.863942322,29.242365,161.234778389,158.009098389,3.20568,0.02
 02/11  07:00:00,60.7572412856,5.01660779083,0.0,0.0,15.863942322,29.242365,154.705716219,148.616540281,3.20568,2.88349593833
 02/11  08:00:00,54.7344171476,4.81459288122,0.0,0.0,15.863942322,29.242365,144.488260279,141.262580279,3.20568,0.02
 02/11  09:00:00,50.9373515612,3.92392718279,0.0,0.0,15.863942322,29.242365,107.033113824,100.943956824,3.20568,2.88347699996
 02/11  10:00:00,50.4344253174,3.41547593824,0.0,0.0,15.863942322,29.242365,87.1106064685,83.8849264685,3.20568,0.02
 02/11  11:00:00,50.9816756809,4.01824437995,0.0,0.0,15.863942322,29.242365,82.8441899336,76.7530979627,3.20568,2.88541197088
 02/11  12:00:00,51.0320727628,3.36467057302,0.0,0.0,15.863942322,29.242365,63.661569549,57.5703671245,3.20568,2.88552242444
 02/11  13:00:00,50.8184390281,3.91205301642,0.0,0.0,15.863942322,29.242365,61.7546317158,55.6634633743,3.20568,2.88548834145
 02/11  14:00:00,49.4954089946,2.5652688962,0.0,0.0,15.863942322,29.242365,39.519096259,36.293416259,3.20568,0.02
 02/11  15:00:00,49.0156336024,2.07067023694,0.0,0.0,15.863942322,29.242365,24.6686285568,18.5794773766,3.20568,2.88347118021
 02/11  16:00:00,49.0838339463,2.152208575,0.0,0.0,15.863942322,29.242365,29.7729108878,26.5472308878,3.20568,0.02
 02/11  17:00:00,49.735198212,2.89679087934,0.0,0.0,15.863942322,29.242365,44.8434371893,38.754286231,3.20568,2.88347095831
 02/11  18:00:00,53.7607298404,2.63411228306,0.0,0.0,15.863942322,29.242365,45.8095272928,42.5838472928,3.20568,0.02
 02/11  19:00:00,59.3956244041,3.96506418146,0.0,0.0,15.863942322,29.242365,74.3663648573,71.1406848573,3.20568,0.02
 02/11  20:00:00,59.1298267322,3.47726595297,0.0,0.0,15.863942322,29.242365,80.1360470373,74.0468588983,3.20568,2.88350813899
 02/11  21:00:00,60.1513209328,4.49050649955,0.0,0.0,15.863942322,29.242365,107.123121613,103.897441613,3.20568,0.02
 02/11  22:00:00,60.187466902,4.55396413471,0.0,0.0,15.863942322,29.242365,158.184804548,152.09563515,3.20568,2.88348939801
 02/11  23:00:00,60.7998563423,5.32094376166,0.0,0.0,15.863942322,29.242365,161.623849572,158.398169572,3.20568,0.02
 02/11  24:00:00,60.9642627147,4.68508580768,0.0,0.0,15.863942322,29.242365,181.355325402,175.266137669,3.20568,2.88350773277
 02/12  01:00:00,61.2055520357,5.71143068456,0.0,0.0,15.863942322,29.242365,179.260510285,176.034830285,3.20568,0.02
 02/12  02:00:00,60.7343345471,5.21681467883,0.0,0.0,15.863942322,29.242365,199.70382567,193.6146562,3.20568,2.88348947022
 02/12  03:00:00,61.2868226137,5.80390527084,0.0,0.0,15.863942322,29.242365,197.868363436,194.642683436,3.20568,0.02
 02/12  04:00:00,60.8173492268,5.26305197197,0.0,0.0,15.863942322,29.242365,220.839042749,214.749892341,3.20568,2.88347040827
 02/12  05:00:00,61.5686537832,5.82702391742,0.0,0.0,15.863942322,29.242365,214.357840346,211.132160346,3.20568,0.02
 02/12  06:00:00,61.0866147968,5.26305197197,0.0,0.0,15.863942322,29.242365,237.934900822,231.845843032,3.20568,2.88337779036
 02/12  07:00:00,61.6386905441,5.82702391742,0.0,0.0,15.863942322,29.242365,231.112634886,227.886954886,3.20568,0.02
 02/12  08:00:00,55.2372504306,5.26305197197,0.0,0.0,15.863942322,29.242365,208.713435433,202.624283829,3.20568,2.88347160403
 02/12  09:00:00,52.5140432506,5.48024421884,0.0,0.0,15.863942322,29.242365,179.341759652,176.116079652,3.20568,0.02
 02/12  10:00:00,51.1652409508,4.1168918915,0.0,0.0,15.863942322,29.242365,152.338265233,146.247076497,3.20568,2.88550873619
 02/12  11:00:00,52.0176134931,5.01499319141,0.0,0.0,15.863942322,29.242365,137.817774988,131.726561049,3.20568,2.88553393931
 02/12  12:00:00,51.9114855126,4.16059911582,0.0,0.0,15.863942322,29.242365,118.614998818,112.523816923,3.20568,2.88550189521
 02/12  13:00:00,51.441062189,4.49050649955,0.0,0.0,15.863942322,29.242365,106.786381846,103.560701846,3.20568,0.02
 02/12  14:00:00,50.5616181073,3.59240519964,0.0,0.0,15.863942322,29.242365,86.5224953953,80.4312882905,3.20568,2.88552710481
 02/12  15:00:00,51.4036409661,4.45212675066,0.0,0.0,15.863942322,29.242365,81.0749316675,74.9857849237,3.20568,2.88346674376
 02/12  16:00:00,50.2323043961,3.31012743941,0.0,0.0,15.863942322,29.242365,58.3076129489,55.0819329489,3.20568,0.02
 02/12  17:00:00,51.1349768672,4.30232132606,0.0,0.0,15.863942322,29.242365,76.7146471349,70.6254996307,3.20568,2.88346750423
 02/12  18:00:00,55.1592734543,4.02947744285,0.0,0.0,15.863942322,29.242365,72.2698854782,69.0442054782,3.20568,0.02
 02/12  19:00:00,60.6492054768,5.21113199042,0.0,0.0,15.863942322,29.242365,103.469273672,97.3801256475,3.20568,2.8834680241
 02/12  20:00:00,60.2349252342,4.53265423299,0.0,0.0,15.863942322,29.242365,121.267543297,118.041863297,3.20568,0.02
 02/12  21:00:00,61.3509158187,5.66085457774,0.0,0.0,15.863942322,29.242365,146.301123434,140.211944136,3.20568,2.88349929875
 02/12  22:00:00,60.7679858712,5.08244161307,0.0,0.0,15.863942322,29.242365,216.571657619,213.345977619,3.20568,0.02
 02/12  23:00:00,61.4843519222,6.00763427632,0.0,0.0,15.863942322,29.242365,211.308997106,208.083317106,3.20568,0.02
 02/12  24:00:00,61.4087939206,5.08244161307,0.0,0.0,15.863942322,29.242365,233.619591926,227.530405968,3.20568,2.88350595765
 02/13  01:00:00,61.5156906386,6.00763427632,0.0,0.0,15.863942322,29.242365,214.011022662,207.919910816,3.20568,2.8854318464
 02/13  02:00:00,60.7150408459,5.08244161307,0.0,0.0,15.863942322,29.242365,232.554633651,229.328953651,3.20568,0.02
 02/13  03:00:00,61.5584162855,6.00763427632,0.0,0.0,15.863942322,29.242365,216.959264945,210.868184781,3.20568,2.88540016308
 02/13  04:00:00,60.7478066048,5.08244161307,0.0,0.0,15.863942322,29.242365,235.164079811,229.073031318,3.20568,2.88536849239
 02/13  05:00:00,61.7810428997,6.00763427632,0.0,0.0,15.863942322,29.242365,212.52802143,206.437004589,3.20568,2.88533684044
 02/13  06:00:00,60.9416774056,5.08244161307,0.0,0.0,15.863942322,29.242365,225.541485106,222.315805106,3.20568,0.02
 02/13  07:00:00,66.7807719616,7.39338392626,0.0,0.0,15.863942322,29.818365,822.589704671,816.498487978,3.20568,2.88553669287
 02/13  08:00:00,125.818219574,7.39338392626,0.0,0.0,80.527626,29.818365,701.639816712,692.673692222,3.20568,5.76044449008
 02/13  09:00:00,167.173058213,7.39338392626,0.0,0.0,80.527626,75.0917375,596.619785596,560.980451725,24.0426,11.5967338712
 02/13  10:00:00,166.752558357,7.39338392626,0.0,0.0,80.527626,75.0917375,543.736371139,496.303214158,24.0426,23.3905569811
 02/13  11:00:00,170.572632626,7.39338392626,0.0,0.0,80.527626,79.0911225,474.924147703,419.447675394,32.0568,23.4196723085
 02/13  12:00:00,171.255557334,7.39338392626,0.0,0.0,80.527626,79.0911225,404.957688215,346.474522184,32.0568,26.4263660307
 02/13  13:00:00,170.454350092,7.39338392626,0.0,0.0,80.527626,79.0911225,378.301486804,316.808212936,32.0568,29.4364738679
 02/13  14:00:00,166.455287245,7.39338392626,0.0,0.0,80.527626,75.0917375,357.506917648,309.055760914,16.0284,32.4227567343
 02/13  15:00:00,166.439888157,7.39338392626,0.0,0.0,80.527626,75.0917375,328.585146828,289.157778866,16.0284,23.3989679621
 02/13  16:00:00,164.413923292,7.39338392626,0.0,0.0,80.527626,73.092045,310.009301772,283.372650695,3.20568,23.4309710772
 02/13  17:00:00,164.332758773,7.39338392626,0.0,0.0,80.527626,73.092045,308.479174851,302.383100289,3.20568,2.89039456262
 02/13  18:00:00,125.402138687,7.39338392626,0.0,0.0,80.527626,29.818365,359.059314061,350.092830213,3.20568,5.76080384729
 02/13  19:00:00,129.711090384,7.39338392626,0.0,0.0,80.527626,29.818365,380.989488089,372.005272305,3.20568,5.77853578423
 02/13  20:00:00,129.944036924,7.39338392626,0.0,0.0,80.527626,29.818365,395.454062271,380.686694516,3.20568,11.561687755
 02/13  21:00:00,129.947944168,7.39338392626,0.0,0.0,80.527626,29.818365,401.260519143,389.389484415,3.20568,8.66535472849
 02/13  22:00:00,55.422226888,0.0,0.0,0.0,15.863942322,29.242365,8.99130467169,0.0,3.20568,5.78562467169
 02/13  23:00:00,55.3218542631,0.0,0.0,0.0,15.863942322,29.242365,8.97030801149,0.0,3.20568,5.76462801149
 02/13  24:00:00,57.1196597438,0.994565949447,0.0,0.0,15.863942322,29.242365,6.84085577766,0.746040468551,3.20568,2.88913530911
 02/14  01:00:00,57.0205088066,1.65760991574,0.0,0.0,15.863942322,29.242365,7.98578721657,1.894627018,3.20568,2.88548019857
 02/14  02:00:00,56.686188219,1.3260879326,0.0,0.0,15.863942322,29.242365,8.57665543347,2.48552647368,3.20568,2.88544895979
 02/14  03:00:00,58.7803787204,3.41035903107,0.0,0.0,15.863942322,29.242365,40.242067911,34.1509701907,3.20568,2.88541772027
 02/14  04:00:00,58.7818202437,3.41238062156,0.0,0.0,15.863942322,29.242365,42.3214865331,39.0958065331,3.20568,0.02
 02/14  05:00:00,60.8014469914,4.34886167036,0.0,0.0,15.863942322,29.242365,62.6879430773,56.5968765827,3.20568,2.88538649458
 02/14  06:00:00,59.862346713,3.59240519964,0.0,0.0,15.863942322,29.242365,57.2754785403,51.1844432538,3.20568,2.88535528652
 02/14  07:00:00,67.0244543287,7.39338392626,0.0,0.0,15.863942322,29.818365,726.489182238,720.398178132,3.20568,2.88532410595
 02/14  08:00:00,123.504382165,7.39338392626,0.0,0.0,80.527626,29.818365,516.773260348,510.677068241,3.20568,2.89051210663
 02/14  09:00:00,166.5794674,7.39338392626,0.00460600101302,0.0,80.527626,75.0917375,415.246935685,379.606186977,24.0426,11.5981487087
 02/14  10:00:00,166.501106907,7.39338392626,0.00210058534609,0.0,80.527626,75.0917375,377.750012719,330.317771747,24.0426,23.3896409724
 02/14  11:00:00,170.465365703,7.39338392626,0.00122782234535,0.0,80.527626,79.0911225,354.002009831,298.529371969,32.0568,23.4158378624
 02/14  12:00:00,171.211282345,7.39338392626,0.0,0.0,80.527626,79.0911225,324.716816204,266.232397692,32.0568,26.4276185126
 02/14  13:00:00,170.437322032,7.39338392626,0.0,0.0,80.527626,79.0911225,315.11652501,250.683088272,32.0568,32.3766367379
 02/14  14:00:00,166.449235582,7.39338392626,0.0,0.0,80.527626,75.0917375,306.474080576,260.967571167,16.0284,29.4781094087
 02/14  15:00:00,166.439314314,7.39338392626,0.0,0.0,80.527626,75.0917375,300.82069953,261.391923026,16.0284,23.4003765039
 02/14  16:00:00,164.415821612,7.39338392626,0.0,0.0,80.527626,73.092045,298.196356822,271.558566204,3.20568,23.4321106179
 02/14  17:00:00,164.330649338,7.39338392626,0.0,0.0,80.527626,73.092045,307.129779001,298.16354461,3.20568,5.76055439093
 02/14  18:00:00,125.409864471,7.39338392626,0.0,0.0,80.527626,29.818365,364.77988537,358.683743916,3.20568,2.89046145421
 02/14  19:00:00,129.737809293,7.39338392626,0.0,0.0,80.527626,29.818365,412.473674796,400.610327871,3.20568,8.65766692577
 02/14  20:00:00,129.777874851,7.39338392626,0.0,0.0,80.527626,29.818365,440.73921593,428.85691161,3.20568,8.67662432037
 02/14  21:00:00,129.81441835,7.39338392626,0.0,0.0,80.527626,29.818365,463.148872568,451.274911419,3.20568,8.6682811491
 02/14  22:00:00,55.2565906224,0.0,0.0,0.0,15.863942322,29.242365,11.8735107834,0.0,3.20568,8.66783078338
 02/14  23:00:00,56.3110755458,0.994565949447,0.0,0.0,15.863942322,29.242365,9.34601919935,1.02773251858,3.20568,5.11260668078
 02/14  24:00:00,57.79336819,1.65760991574,0.0,0.0,15.863942322,29.242365,10.6373179923,3.89083648618,3.20568,3.5408015061
 02/15  01:00:00,59.302920522,3.9133541235,0.0,0.0,15.863942322,29.242365,69.0496530908,65.8239730908,3.20568,0.02
 02/15  02:00:00,59.5071511265,4.07744617835,0.0,0.0,15.863942322,29.242365,79.3899959477,73.2987744242,3.20568,2.88554152354
 02/15  03:00:00,59.4339855388,4.00546552084,0.0,0.0,15.863942322,29.242365,101.452126742,95.3609359691,3.20568,2.88551077324
 02/15  04:00:00,59.6933394217,4.18671423915,0.0,0.0,15.863942322,29.242365,131.597250226,125.50603295,3.20568,2.88553727586
 02/15  05:00:00,60.6672890098,4.96702445591,0.0,0.0,15.863942322,29.242365,140.769876414,137.544196414,3.20568,0.02
 02/15  06:00:00,60.6774004017,4.90788344046,0.0,0.0,15.863942322,29.242365,170.753624767,164.662438276,3.20568,2.8855064912
 02/15  07:00:00,66.7819655887,7.39338392626,0.0,0.0,15.863942322,29.818365,876.821990525,870.730892985,3.20568,2.88541754041
 02/15  08:00:00,124.340547445,7.39338392626,0.0,0.0,80.527626,29.818365,712.88994415,706.79387516,3.20568,2.89038899033
 02/15  09:00:00,166.920503695,7.39338392626,0.0,0.0,80.527626,75.0917375,579.506450493,540.971510816,24.0426,14.4923396766
 02/15  10:00:00,166.675718819,7.39338392626,0.0,0.0,80.527626,75.0917375,521.194490312,473.760959165,24.0426,23.3909311474
 02/15  11:00:00,170.543617597,7.39338392626,0.0,0.0,80.527626,79.0911225,456.880976728,401.408142447,32.0568,23.4160342812
 02/15  12:00:00,171.239784672,7.39338392626,0.0,0.0,80.527626,79.0911225,388.478697833,329.995768331,32.0568,26.4261295028
 02/15  13:00:00,170.456442903,7.39338392626,0.0,0.0,80.527626,79.0911225,362.471932616,300.982930117,32.0568,29.4322024982
 02/15  14:00:00,166.464199709,7.39338392626,0.0,0.0,80.527626,75.0917375,343.272113897,294.822898027,16.0284,32.4208158699
 02/15  15:00:00,166.454340128,7.39338392626,0.0,0.0,80.527626,75.0917375,316.288462273,279.783752555,16.0284,20.4763097182
 02/15  16:00:00,164.427253496,7.39338392626,0.0,0.0,80.527626,73.092045,302.337610828,272.770957885,3.20568,26.3609729438
 02/15  17:00:00,164.359757856,7.39338392626,0.0,0.0,80.527626,73.092045,309.488144958,303.391947041,3.20568,2.89051791639
 02/15  18:00:00,125.441523314,7.39338392626,0.0,0.0,80.527626,29.818365,376.710345899,367.744154858,3.20568,5.76051104099
 02/15  19:00:00,129.76610314,7.39338392626,0.0,0.0,80.527626,29.818365,415.230552353,406.246166232,3.20568,5.77870612149
 02/15  20:00:00,130.007708703,7.39338392626,0.0,0.0,80.527626,29.818365,439.72213371,427.84081746,3.20568,8.67563625008
 02/15  21:00:00,130.032996084,7.39338392626,0.0,0.0,80.527626,29.818365,462.406639039,450.533198027,3.20568,8.66776101224
 02/15  22:00:00,55.4119148741,0.0,0.0,0.0,15.863942322,29.242365,11.8732353516,0.0,3.20568,8.66755535161
 02/15  23:00:00,56.3129307851,0.994565949447,0.0,0.0,15.863942322,29.242365,10.1955466048,1.22540056532,3.20568,5.76446603945
 02/15  24:00:00,58.1613544801,2.01765907191,0.0,0.0,15.863942322,29.242365,16.9778526623,10.8829498884,3.20568,2.88922277389
 02/16  01:00:00,59.5590190897,4.1589845164,0.0,0.0,15.863942322,29.242365,75.7564005085,69.6651819415,3.20568,2.88553856704
 02/16  02:00:00,59.3716903266,3.92392718279,0.0,0.0,15.863942322,29.242365,91.2733575623,85.1821695012,3.20568,2.88550806109
 02/16  03:00:00,59.6102371185,4.1589845164,0.0,0.0,15.863942322,29.242365,114.461766642,111.236086642,3.20568,0.02
 02/16  04:00:00,60.1351733793,4.57953554761,0.0,0.0,15.863942322,29.242365,160.426331764,154.335116939,3.20568,2.88553482512
 02/16  05:00:00,60.7238829262,4.98942177851,0.0,0.0,15.863942322,29.242365,165.615358447,159.524174153,3.20568,2.88550429354
 02/16  06:00:00,60.8557253279,5.01660779083,0.0,0.0,15.863942322,29.242365,206.333807597,200.242596567,3.20568,2.88553102976
 02/16  07:00:00,66.8001502721,7.39338392626,0.0,0.0,15.863942322,29.818365,902.423621727,899.197941727,3.20568,0.02
 02/16  08:00:00,124.411159226,7.39338392626,0.0,0.0,80.527626,29.818365,757.722057865,748.755706004,3.20568,5.76067186114
 02/16  09:00:00,167.06695485,7.39338392626,0.0,0.0,80.527626,75.0917375,627.628422672,591.986905104,24.0426,11.598917568
 02/16  10:00:00,166.714274128,7.39338392626,0.0,0.0,80.527626,75.0917375,563.442118556,516.008986399,24.0426,23.3905321576
 02/16  11:00:00,170.567623531,7.39338392626,0.0,0.0,80.527626,79.0911225,504.426383513,448.953561385,32.0568,23.4160221282
 02/16  12:00:00,171.278622247,7.39338392626,0.0,0.0,80.527626,79.0911225,449.533944584,391.052946042,32.0568,26.424198543
 02/16  13:00:00,170.485469624,7.39338392626,0.0,0.0,80.527626,79.0911225,420.898273587,359.407107789,32.0568,29.4343657977
 02/16  14:00:00,166.494058512,7.39338392626,0.0,0.0,80.527626,75.0917375,401.584913227,353.131158381,16.0284,32.4253548459
 02/16  15:00:00,166.488643669,7.39338392626,0.0,0.0,80.527626,75.0917375,381.713127965,342.287138281,16.0284,23.397589684
 02/16  16:00:00,164.465923268,7.39338392626,0.0,0.0,80.527626,73.092045,374.986109139,348.347801324,3.20568,23.4326278148
 02/16  17:00:00,164.423795716,7.39338392626,0.0,0.0,80.527626,73.092045,399.494084497,390.527666344,3.20568,5.76073815324
 02/16  18:00:00,125.529096938,7.39338392626,0.0,0.0,80.527626,29.818365,451.357479131,445.261693944,3.20568,2.89010518719
 02/16  19:00:00,129.842371482,7.39338392626,0.0,0.0,80.527626,29.818365,472.228028005,460.36474253,3.20568,8.65760547524
 02/16  20:00:00,130.075367607,7.39338392626,0.0,0.0,80.527626,29.818365,475.317879994,463.436641884,3.20568,8.67555811001
 02/16  21:00:00,130.078456455,7.39338392626,0.0,0.0,80.527626,29.818365,478.653534928,466.78062566,3.20568,8.66722926782
 02/16  22:00:00,55.4080898476,0.0,0.0,0.0,15.863942322,29.242365,11.8733453665,0.0,3.20568,8.66766536646
 02/16  23:00:00,56.3090866594,0.994565949447,0.0,0.0,15.863942322,29.242365,7.25550006639,1.1574119675,3.20568,2.89240809889
 02/16  24:00:00,57.7915147279,1.65760991574,0.0,0.0,15.863942322,29.242365,12.819467722,3.85482368215,3.20568,5.75896403989
 02/17  01:00:00,58.4243742823,3.04537599903,0.0,0.0,15.863942322,29.242365,35.7201278489,32.4944478489,3.20568,0.02
 02/17  02:00:00,59.5785942232,4.18071125865,0.0,0.0,15.863942322,29.242365,60.802789945,54.71162636,3.20568,2.88548358506
 02/17  03:00:00,58.9840799032,3.59240519964,0.0,0.0,15.863942322,29.242365,61.8725027605,55.7813697931,3.20568,2.88545296732
 02/17  04:00:00,59.9012295957,4.49050649955,0.0,0.0,15.863942322,29.242365,82.7043902079,76.6132878303,3.20568,2.88542237758
 02/17  05:00:00,60.053503904,3.59240519964,0.0,0.0,15.863942322,29.242365,69.3031528752,66.0774728752,3.20568,0.02
 02/17  06:00:00,60.7970245634,4.49050649955,0.0,0.0,15.863942322,29.242365,93.5756009908,87.4845291735,3.20568,2.88539181727
 02/17  07:00:00,67.0350845391,7.39338392626,0.00153961758678,0.0,15.863942322,29.818365,765.667232973,759.57619168,3.20568,2.88536129312
 02/17  08:00:00,123.53905848,7.39338392626,0.00112421718179,0.0,80.527626,29.818365,500.303348949,494.207080694,3.20568,2.89058825557
 02/17  09:00:00,166.544756644,7.39338392626,0.00603609469325,0.0,80.527626,75.0917375,382.238600918,343.70300124,24.0426,14.4929996784
 02/17  10:00:00,166.473095604,7.39338392626,0.00270081437012,0.0,80.527626,75.0917375,320.054436595,275.545046899,24.0426,20.4667896965
 02/17  11:00:00,170.395124942,7.39338392626,0.00156152751029,0.0,80.527626,79.0911225,288.765116072,231.621246211,32.0568,25.0870698606
 02/17  12:00:00,170.771981428,7.42679924694,0.0,0.0,80.527626,79.0911225,237.319262019,177.579503775,32.0568,27.6829582435
 02/17  13:00:00,170.424777303,7.88529651852,0.0,0.0,80.527626,79.0911225,242.199330516,180.705372459,32.0568,29.4371580563
 02/17  14:00:00,166.585727539,8.14263052973,0.0,0.0,80.527626,75.0917375,228.334898454,182.832058344,16.0284,29.4744401104
 02/17  15:00:00,166.716142817,8.37544793807,0.0,0.0,80.527626,75.0917375,213.177395003,173.749184828,16.0284,23.3998101746
 02/17  16:00:00,164.638236216,8.39995493318,0.0,0.0,80.527626,73.092045,198.75304546,169.185653731,3.20568,26.3617117283
 02/17  17:00:00,163.433829259,7.44383470785,0.0,0.0,80.527626,73.092045,156.345907152,150.250010042,3.20568,2.89021710971
 02/17  18:00:00,124.547114051,7.39338392626,0.0,0.0,80.527626,29.818365,191.764363447,185.668099996,3.20568,2.89058345139
 02/17  19:00:00,129.040980544,7.39338392626,0.0,0.0,80.527626,29.818365,223.208212405,211.344856504,3.20568,8.65767590163
 02/17  20:00:00,129.251952225,7.39338392626,0.0,0.0,80.527626,29.818365,240.810523711,228.930122148,3.20568,8.67472156266
 02/17  21:00:00,129.394144705,7.39338392626,0.0,0.0,80.527626,29.818365,247.552949191,235.680424901,3.20568,8.66684429024
 02/17  22:00:00,55.314213026,0.0,0.0,0.0,15.863942322,29.242365,11.872720543,0.0,3.20568,8.66704054295
 02/17  23:00:00,55.3611715549,0.0,0.0,0.0,15.863942322,29.242365,8.97018743737,0.0,3.20568,5.76450743737
 02/17  24:00:00,56.1528589675,0.0,0.0,0.0,15.863942322,29.242365,6.09509243933,0.0,3.20568,2.88941243933
 02/18  01:00:00,55.3876204745,0.0,0.0,0.0,15.863942322,29.242365,6.08907520885,0.0,3.20568,2.88339520885
 02/18  02:00:00,55.3829386948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.3763255221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3700426059,0.0,0.0,0.0,15.863942322,29.242365,6.08917003124,0.0,3.20568,2.88349003124
 02/18  05:00:00,56.577170389,0.994565949447,0.0,0.0,15.863942322,29.242365,3.69351789733,0.467837897333,3.20568,0.02
 02/18  06:00:00,57.2257161029,1.65760991574,0.0,0.0,15.863942322,29.242365,7.1548687974,1.0656964061,3.20568,2.8834923913
 02/18  07:00:00,56.9035047321,1.3260879326,0.0,0.0,15.863942322,29.242365,4.33784318766,1.11216318766,3.20568,0.02
 02/18  08:00:00,50.0275373571,1.65760991574,0.0,0.0,15.863942322,29.242365,7.42919161975,1.34001778116,3.20568,2.8834938386
 02/18  09:00:00,48.2791701083,1.3260879326,0.0,0.0,15.863942322,29.242365,3.88879815444,0.663118154442,3.20568,0.02
 02/18  10:00:00,46.9807324377,0.0,0.0,0.0,15.863942322,29.242365,6.09121054848,0.0,3.20568,2.88553054848
 02/18  11:00:00,46.9880611105,0.0,0.0,0.0,15.863942322,29.242365,6.09117889071,0.0,3.20568,2.88549889071
 02/18  12:00:00,47.6990727775,0.0,0.0,0.0,15.863942322,29.242365,6.09114839421,0.0,3.20568,2.88546839421
 02/18  13:00:00,46.9766901661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  14:00:00,47.0139396203,0.0,0.0,0.0,15.863942322,29.242365,6.08917717562,0.0,3.20568,2.88349717562
 02/18  15:00:00,47.0254543171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.0173192966,0.0,0.0,0.0,15.863942322,29.242365,6.08908620148,0.0,3.20568,2.88340620148
 02/18  17:00:00,46.9149389859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,49.7632175124,0.0,0.0,0.0,15.863942322,29.242365,6.0891815446,0.0,3.20568,2.8835015446
 02/18  19:00:00,55.4660962655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.669454464,0.0,0.0,0.0,15.863942322,29.242365,6.08909015855,0.0,3.20568,2.88341015855
 02/18  21:00:00,55.6501985325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.5300054797,0.0,0.0,0.0,15.863942322,29.242365,6.08918499519,0.0,3.20568,2.88350499519
 02/18  23:00:00,55.3694070768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.7689108377,0.663043966298,0.0,0.0,15.863942322,29.242365,6.42387500141,0.334718385096,3.20568,2.88347661632
 02/19  01:00:00,56.6872125111,1.3260879326,0.0,0.0,15.863942322,29.242365,4.10605445315,0.880374453152,3.20568,0.02
