Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  02:00:00,57.0195747788,1.65760991574,0.0,0.0,15.863942322,29.242365,8.39125174608,2.30206291058,3.20568,2.8835088355
 02/19  03:00:00,57.9235602963,2.5652688962,0.0,0.0,15.863942322,29.242365,29.3627993785,26.1371193785,3.20568,0.02
 02/19  04:00:00,58.8795617106,3.51638136114,0.0,0.0,15.863942322,29.242365,47.2480104377,41.1589126567,3.20568,2.88341778103
 02/19  05:00:00,58.5505108848,2.9783292174,0.0,0.0,15.863942322,29.242365,41.8899987234,38.6643187234,3.20568,0.02
 02/19  06:00:00,59.7665856815,4.18346850843,0.0,0.0,15.863942322,29.242365,63.0677758377,59.8420958377,3.20568,0.02
 02/19  07:00:00,59.1933079335,3.59240519964,0.0,0.0,15.863942322,29.242365,64.0305510893,57.9413585662,3.20568,2.88351252314
 02/19  08:00:00,52.3867576167,4.00068668057,0.0,0.0,15.863942322,29.242365,60.9857860249,57.7601060249,3.20568,0.02
 02/19  09:00:00,49.0920054926,2.152208575,0.0,0.0,15.863942322,29.242365,34.3093574808,28.218229362,3.20568,2.88544811886
 02/19  10:00:00,48.6204756092,1.65760991574,0.0,0.0,15.863942322,29.242365,17.9663262139,11.8752298504,3.20568,2.88541636352
 02/19  11:00:00,48.2679761295,1.3260879326,0.0,0.0,15.863942322,29.242365,12.9595107785,6.868444917,3.20568,2.88538586151
 02/19  12:00:00,49.3148621656,1.65760991574,0.0,0.0,15.863942322,29.242365,10.2139057272,6.98822572716,3.20568,0.02
 02/19  13:00:00,48.2345717727,1.3260879326,0.0,0.0,15.863942322,29.242365,9.60619774155,3.51516235727,3.20568,2.88535538428
 02/19  14:00:00,47.8252443747,0.880804224764,0.0,0.0,15.863942322,29.242365,7.63167861117,1.54067368567,3.20568,2.8853249255
 02/19  15:00:00,46.956590212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,46.9466891704,0.0,0.0,0.0,15.863942322,29.242365,6.08910317081,0.0,3.20568,2.88342317081
 02/19  17:00:00,46.8508582575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,49.7089315274,0.0,0.0,0.0,15.863942322,29.242365,6.08858696459,0.0,3.20568,2.88290696459
 02/19  19:00:00,55.4233924594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.6342276951,0.0,0.0,0.0,15.863942322,29.242365,6.08910703047,0.0,3.20568,2.88342703047
 02/19  21:00:00,56.2808981634,0.663043966298,0.0,0.0,15.863942322,29.242365,4.11997288582,0.894292885819,3.20568,0.02
 02/19  22:00:00,57.2471085381,1.7391482538,0.0,0.0,15.863942322,29.242365,17.7614841048,11.6723435271,3.20568,2.88346057772
 02/19  23:00:00,58.3907186755,3.03447765308,0.0,0.0,15.863942322,29.242365,33.9935945564,30.7679145564,3.20568,0.02
 02/19  24:00:00,58.7952455903,2.70295566993,0.0,0.0,15.863942322,29.242365,35.4840293027,29.3949184041,3.20568,2.88343089861
 02/20  01:00:00,58.6643747696,3.30985120054,0.0,0.0,15.863942322,29.242365,40.3585217374,37.1328417374,3.20568,0.02
 02/20  02:00:00,58.1892734663,2.84064244366,0.0,0.0,15.863942322,29.242365,38.9163264784,32.8273067447,3.20568,2.88333973377
 02/20  03:00:00,58.8030602145,3.44753797428,0.0,0.0,15.863942322,29.242365,46.1411209455,42.9154409455,3.20568,0.02
 02/20  04:00:00,58.3427004445,2.99020338377,0.0,0.0,15.863942322,29.242365,45.8615389576,39.772424457,3.20568,2.8834345006
 02/20  05:00:00,59.3630871771,3.78899765883,0.0,0.0,15.863942322,29.242365,51.8352124287,48.6095324287,3.20568,0.02
 02/20  06:00:00,58.7208787544,3.16351265661,0.0,0.0,15.863942322,29.242365,42.0268887327,35.937865398,3.20568,2.88334333473
 02/20  07:00:00,59.22024631,3.63272141349,0.0,0.0,15.863942322,29.242365,42.4375183286,39.2118383286,3.20568,0.02
 02/20  08:00:00,50.1124972884,1.7391482538,0.0,0.0,15.863942322,29.242365,20.1809708263,14.091852222,3.20568,2.8834386043
 02/20  09:00:00,48.4078996528,1.43984965728,0.0,0.0,15.863942322,29.242365,9.25367160331,6.02799160331,3.20568,0.02
 02/20  10:00:00,47.4314039998,0.435520516932,0.0,0.0,15.863942322,29.242365,7.24578295322,1.15457633533,3.20568,2.88552661789
 02/20  11:00:00,46.9941134018,0.0,0.0,0.0,15.863942322,29.242365,6.09098309383,0.0,3.20568,2.88530309383
 02/20  12:00:00,47.6925387587,0.0,0.0,0.0,15.863942322,29.242365,6.09095259795,0.0,3.20568,2.88527259795
 02/20  13:00:00,46.9790819256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  14:00:00,47.0242728294,0.0,0.0,0.0,15.863942322,29.242365,6.0912089823,0.0,3.20568,2.8855289823
 02/20  15:00:00,47.0419964436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.0297921376,0.0,0.0,0.0,15.863942322,29.242365,6.08912099433,0.0,3.20568,2.88344099433
 02/20  17:00:00,46.9263863822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,49.7716117937,0.0,0.0,0.0,15.863942322,29.242365,6.08902983879,0.0,3.20568,2.88334983879
 02/20  19:00:00,55.4756065119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,55.6780389051,0.0,0.0,0.0,15.863942322,29.242365,6.08912458105,0.0,3.20568,2.88344458105
 02/20  21:00:00,55.6510394424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.5253973814,0.0,0.0,0.0,15.863942322,29.242365,6.08903343561,0.0,3.20568,2.88335343561
 02/20  23:00:00,55.3640173388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.1008426753,0.0,0.0,0.0,15.863942322,29.242365,6.08912818935,0.0,3.20568,2.88344818935
 02/21  01:00:00,56.021160208,0.663043966298,0.0,0.0,15.863942322,29.242365,7.3678889659,1.27688039869,3.20568,2.88532856721
 02/21  02:00:00,56.6840056217,1.3260879326,0.0,0.0,15.863942322,29.242365,6.81046526782,3.58478526782,3.20568,0.02
 02/21  03:00:00,56.6831153946,1.3260879326,0.0,0.0,15.863942322,29.242365,11.9230414562,5.83191892382,3.20568,2.8854425324
 02/21  04:00:00,57.4295707068,2.07067023694,0.0,0.0,15.863942322,29.242365,22.8941399338,16.802999923,3.20568,2.88546001086
 02/21  05:00:00,59.2968617454,2.8750641371,0.0,0.0,15.863942322,29.242365,41.3367434309,38.1110634309,3.20568,0.02
 02/21  06:00:00,59.253445083,3.00005595964,0.0,0.0,15.863942322,29.242365,46.8177748332,40.7265718619,3.20568,2.88552297132
 02/21  07:00:00,66.9347123451,7.39338392626,0.0028163398232,0.0,15.863942322,29.818365,824.171164147,818.079990891,3.20568,2.88549325589
 02/21  08:00:00,121.777003039,7.39338392626,0.000486474279326,0.0,80.527626,29.818365,471.802118822,465.705973684,3.20568,2.89046513871
 02/21  09:00:00,166.502148013,7.39338392626,0.00517273217281,0.0,80.527626,75.0917375,383.852793592,345.31748148,24.0426,14.4927121118
 02/21  10:00:00,166.480302563,7.39338392626,0.00184813272516,0.0,80.527626,75.0917375,353.721438684,306.287298215,24.0426,23.3915404688
 02/21  11:00:00,170.474520347,7.39338392626,0.00122960742714,0.0,80.527626,79.0911225,342.143379471,286.669930846,32.0568,23.4166486249
 02/21  12:00:00,171.222526621,7.39338392626,0.0,0.0,80.527626,79.0911225,302.749502889,244.265876349,32.0568,26.4268265403
 02/21  13:00:00,170.458597104,7.39338392626,0.0,0.0,80.527626,79.0911225,288.85120388,227.361448109,32.0568,29.4329557702
 02/21  14:00:00,166.47341563,7.39338392626,0.0,0.0,80.527626,75.0917375,286.755062489,238.307455268,16.0284,32.4192072211
 02/21  15:00:00,166.459962936,7.39338392626,0.0,0.0,80.527626,75.0917375,263.903073283,227.400884041,16.0284,20.4737892421
 02/21  16:00:00,164.433632476,7.39338392626,0.0,0.0,80.527626,73.092045,252.29223612,222.724875601,3.20568,26.3616805186
 02/21  17:00:00,164.31942267,7.39338392626,0.0,0.0,80.527626,73.092045,231.391274717,225.294999385,3.20568,2.89059533153
 02/21  18:00:00,123.944758188,7.39338392626,0.0,0.0,80.527626,29.818365,285.989098363,277.022753214,3.20568,5.76066514855
 02/21  19:00:00,129.689350148,7.39338392626,0.0,0.0,80.527626,29.818365,327.94462999,318.96008813,3.20568,5.7788618602
 02/21  20:00:00,129.708780779,7.39338392626,0.0,0.0,80.527626,29.818365,349.553929121,337.67237895,3.20568,8.67587017053
 02/21  21:00:00,129.727347379,7.39338392626,0.0,0.0,80.527626,29.818365,365.562411152,353.688735822,3.20568,8.66799532944
 02/21  22:00:00,55.2816934346,0.0,0.0,0.0,15.863942322,29.242365,11.8734629754,0.0,3.20568,8.66778297538
 02/21  23:00:00,55.3321221419,0.0,0.0,0.0,15.863942322,29.242365,8.97029880684,0.0,3.20568,5.76461880684
 02/21  24:00:00,56.4620330922,0.331521983149,0.0,0.0,15.863942322,29.242365,6.34829452564,0.253315345689,3.20568,2.88929917995
 02/22  01:00:00,57.0295548757,1.65760991574,0.0,0.0,15.863942322,29.242365,7.50510139022,1.41397961657,3.20568,2.88544177365
 02/22  02:00:00,56.6966905052,1.3260879326,0.0,0.0,15.863942322,29.242365,7.84194859078,1.75076197745,3.20568,2.88550661333
 02/22  03:00:00,57.0294896955,1.65760991574,0.0,0.0,15.863942322,29.242365,6.73241277254,3.50673277254,3.20568,0.02
 02/22  04:00:00,58.4004865903,3.02582588288,0.0,0.0,15.863942322,29.242365,35.7034774428,29.6122739752,3.20568,2.88552346763
 02/22  05:00:00,58.8492363525,3.25408278573,0.0,0.0,15.863942322,29.242365,37.9800879225,31.8889155584,3.20568,2.88549236405
 02/22  06:00:00,59.330752088,3.7459241952,0.0,0.0,15.863942322,29.242365,52.1804141408,46.0892012888,3.20568,2.88553285196
 02/22  07:00:00,66.6584878123,7.39338392626,0.0,0.0,15.863942322,29.818365,689.904510314,686.678830314,3.20568,0.02
 02/22  08:00:00,121.90993728,7.39338392626,0.0,0.0,80.527626,29.818365,504.092093302,495.125689555,3.20568,5.76072374644
 02/22  09:00:00,166.559397367,7.39338392626,0.00448594261361,0.0,80.527626,75.0917375,409.539786048,373.899862251,24.0426,11.5973237972
 02/22  10:00:00,166.485281407,7.39338392626,0.00235144895753,0.0,80.527626,75.0917375,361.742866595,314.310202675,24.0426,23.3900639203
 02/22  11:00:00,170.459011667,7.39338392626,0.00129554841259,0.0,80.527626,79.0911225,326.840920539,271.367707173,32.0568,23.4164133654
 02/22  12:00:00,171.212353858,7.39338392626,0.0,0.0,80.527626,79.0911225,291.996514989,233.515151924,32.0568,26.4245630654
 02/22  13:00:00,170.451941196,7.39338392626,0.0,0.0,80.527626,79.0911225,287.723380317,226.231902887,32.0568,29.4346774303
 02/22  14:00:00,166.461846288,7.39338392626,0.0,0.0,80.527626,75.0917375,280.731929291,232.277921988,16.0284,32.4256073028
 02/22  15:00:00,166.458529929,7.39338392626,0.0,0.0,80.527626,75.0917375,263.001819937,223.575662474,16.0284,23.3977574627
 02/22  16:00:00,164.436397427,7.39338392626,0.0,0.0,80.527626,73.092045,250.138863904,223.500421862,3.20568,23.4327620419
 02/22  17:00:00,164.324163378,7.39338392626,0.0,0.0,80.527626,73.092045,237.330874187,228.364401041,3.20568,5.7607931452
 02/22  18:00:00,123.943542574,7.39338392626,0.0,0.0,80.527626,29.818365,274.160641428,268.064829632,3.20568,2.89013179557
 02/22  19:00:00,129.682535756,7.39338392626,0.0,0.0,80.527626,29.818365,312.984069733,301.120715473,3.20568,8.65767425984
 02/22  20:00:00,129.910320364,7.39338392626,0.0,0.0,80.527626,29.818365,327.977071754,316.095774718,3.20568,8.67561703586
 02/22  21:00:00,129.904265339,7.39338392626,0.0,0.0,80.527626,29.818365,332.860660378,320.98769622,3.20568,8.66728415824
 02/22  22:00:00,55.447524566,0.0,0.0,0.0,15.863942322,29.242365,11.8728930711,0.0,3.20568,8.66721307112
 02/22  23:00:00,55.3425511823,0.0,0.0,0.0,15.863942322,29.242365,6.09777902269,0.0,3.20568,2.89209902269
 02/22  24:00:00,56.1374342576,0.0,0.0,0.0,15.863942322,29.242365,8.96434822555,0.0,3.20568,5.75866822555
 02/23  01:00:00,56.3693977018,0.994565949447,0.0,0.0,15.863942322,29.242365,4.00995307957,0.784273079569,3.20568,0.02
 02/23  02:00:00,57.0357289445,1.65760991574,0.0,0.0,15.863942322,29.242365,8.27035599612,2.17917549163,3.20568,2.88550050449
 02/23  03:00:00,57.9953353932,2.61276556168,0.0,0.0,15.863942322,29.242365,31.3198052277,25.2286551753,3.20568,2.88547005243
 02/23  04:00:00,59.3351221966,3.92392718279,0.0,0.0,15.863942322,29.242365,63.0896583875,56.9984440205,3.20568,2.88553436699
 02/23  05:00:00,59.3722376541,3.7459241952,0.0,0.0,15.863942322,29.242365,68.3233477806,65.0976677806,3.20568,0.02
 02/23  06:00:00,59.9940554214,4.33698750399,0.0,0.0,15.863942322,29.242365,106.664852444,100.573669686,3.20568,2.88550275735
 02/23  07:00:00,66.7649523089,7.39338392626,0.0,0.0,15.863942322,29.818365,807.448830506,801.357776713,3.20568,2.88537379306
 02/23  08:00:00,122.577326742,7.39338392626,0.0,0.0,80.527626,29.818365,633.9527746,627.856497878,3.20568,2.89059672252
 02/23  09:00:00,166.677940885,7.39338392626,0.0,0.0,80.527626,75.0917375,512.783348653,474.247794491,24.0426,14.4929541625
 02/23  10:00:00,166.577053781,7.39338392626,0.0,0.0,80.527626,75.0917375,476.804249721,432.295084026,24.0426,20.4665656946
 02/23  11:00:00,170.502372931,7.39338392626,0.0,0.0,80.527626,79.0911225,449.800298212,393.368207797,32.0568,24.375290415
 02/23  12:00:00,171.230843115,7.39338392626,0.0,0.0,80.527626,79.0911225,403.491387716,343.037658713,32.0568,28.3969290028
 02/23  13:00:00,170.446349505,7.39338392626,0.0,0.0,80.527626,79.0911225,378.787411463,317.29427015,32.0568,29.4363413126
 02/23  14:00:00,166.455324143,7.39338392626,0.0,0.0,80.527626,75.0917375,360.678144385,315.176263659,16.0284,29.4734807267
 02/23  15:00:00,166.44404322,7.39338392626,0.0,0.0,80.527626,75.0917375,341.469757491,302.042303617,16.0284,23.399053874
 02/23  16:00:00,164.414614897,7.39338392626,0.0,0.0,80.527626,73.092045,326.271385975,296.704953288,3.20568,26.3607526877
 02/23  17:00:00,164.335342052,7.39338392626,0.0,0.0,80.527626,73.092045,325.458216176,319.362398751,3.20568,2.8901374253
 02/23  18:00:00,123.98863874,7.39338392626,0.0,0.0,80.527626,29.818365,385.151772421,379.055590437,3.20568,2.89050198409
 02/23  19:00:00,129.740929073,7.39338392626,0.0,0.0,80.527626,29.818365,424.897651375,413.03414798,3.20568,8.65782339481
 02/23  20:00:00,129.985298795,7.39338392626,0.0,0.0,80.527626,29.818365,442.321728149,430.440309662,3.20568,8.67573848694
 02/23  21:00:00,130.00317806,7.39338392626,0.0,0.0,80.527626,29.818365,458.88530652,447.013082638,3.20568,8.66654388156
 02/23  22:00:00,55.4129496148,0.0,0.0,0.0,15.863942322,29.242365,11.8730615249,0.0,3.20568,8.66738152489
 02/23  23:00:00,55.9789854864,0.663043966298,0.0,0.0,15.863942322,29.242365,9.59305616151,0.622427795334,3.20568,5.76494836618
 02/23  24:00:00,57.4526364758,1.3260879326,0.0,0.0,15.863942322,29.242365,7.96703964663,1.87204811931,3.20568,2.88931152732
 02/24  01:00:00,58.3731345038,2.99913687638,0.0,0.0,15.863942322,29.242365,41.1776683646,35.0864483876,3.20568,2.88553997692
 02/24  02:00:00,59.1352729772,3.7459241952,0.0,0.0,15.863942322,29.242365,56.9720299419,53.7463499419,3.20568,0.02
 02/24  03:00:00,59.7589089586,4.33698750399,0.0,0.0,15.863942322,29.242365,88.0904747561,81.9992867502,3.20568,2.88550800593
 02/24  04:00:00,59.1654356377,3.7459241952,0.0,0.0,15.863942322,29.242365,86.9531047836,80.8618916291,3.20568,2.88553315448
 02/24  05:00:00,61.148830088,4.59923084992,0.0,0.0,15.863942322,29.242365,133.78845149,127.697270417,3.20568,2.88550107329
 02/24  06:00:00,60.794418183,4.44523978434,0.0,0.0,15.863942322,29.242365,116.098261649,112.872581649,3.20568,0.02
 02/24  07:00:00,67.1158467803,7.39338392626,0.0,0.0,15.863942322,29.818365,854.162732378,848.071526133,3.20568,2.88552624487
 02/24  08:00:00,122.779902462,7.39338392626,0.0,0.0,80.527626,29.818365,666.830376312,657.864047223,3.20568,5.76064908889
 02/24  09:00:00,166.822494547,7.39338392626,0.0,0.0,80.527626,75.0917375,547.508222592,511.868496315,24.0426,11.5971262775
 02/24  10:00:00,166.69468141,7.39338392626,0.0,0.0,80.527626,75.0917375,528.489671929,481.054904571,24.0426,23.3921673579
 02/24  11:00:00,170.634583506,7.39338392626,0.0,0.0,80.527626,79.0911225,496.731959382,441.258152328,32.0568,23.4170070539
 02/24  12:00:00,171.360947617,7.39338392626,0.0,0.0,80.527626,79.0911225,449.055834005,390.572315353,32.0568,26.4267186519
 02/24  13:00:00,170.562560228,7.39338392626,0.0,0.0,80.527626,79.0911225,426.566208532,365.075424917,32.0568,29.4339836155
 02/24  14:00:00,166.539774995,7.39338392626,0.0,0.0,80.527626,75.0917375,410.698105413,362.246320284,16.0284,32.4233851285
 02/24  15:00:00,166.51441137,7.39338392626,0.0,0.0,80.527626,75.0917375,382.336846085,342.909008047,16.0284,23.399438038
 02/24  16:00:00,164.472788412,7.39338392626,0.0,0.0,80.527626,73.092045,348.86709665,322.230030638,3.20568,23.4313860115
 02/24  17:00:00,164.418449862,7.39338392626,0.0,0.0,80.527626,73.092045,357.742794493,351.646656984,3.20568,2.89045750892
 02/24  18:00:00,124.084774279,7.39338392626,0.0,0.0,80.527626,29.818365,416.818183784,407.852116459,3.20568,5.76038732522
 02/24  19:00:00,129.814024015,7.39338392626,0.0,0.0,80.527626,29.818365,429.908548686,420.924213946,3.20568,5.77865474043
 02/24  20:00:00,129.824687503,7.39338392626,0.0,0.0,80.527626,29.818365,440.096569343,425.330409374,3.20568,11.5604799687
 02/24  21:00:00,129.839366474,7.39338392626,0.0,0.0,80.527626,29.818365,447.504136089,435.632937737,3.20568,8.66551835185
 02/24  22:00:00,55.2570061466,0.0,0.0,0.0,15.863942322,29.242365,8.991138948,0.0,3.20568,5.785458948
 02/24  23:00:00,55.9785172188,0.663043966298,0.0,0.0,15.863942322,29.242365,9.70825839202,0.737840048547,3.20568,5.76473834347
 02/24  24:00:00,57.4513008426,1.3260879326,0.0,0.0,15.863942322,29.242365,7.98299153811,1.88778991881,3.20568,2.8895216193
 02/25  01:00:00,57.4947298513,2.11816690243,0.0,0.0,15.863942322,29.242365,12.8550629757,6.7659727879,3.20568,2.88341018781
 02/25  02:00:00,58.9406410037,3.56170140053,0.0,0.0,15.863942322,29.242365,49.4635424532,46.2378624532,3.20568,0.02
 02/25  03:00:00,59.7214368222,4.32528237107,0.0,0.0,15.863942322,29.242365,66.8593323158,60.7701488235,3.20568,2.88350349229
 02/25  04:00:00,58.9821995722,3.59240519964,0.0,0.0,15.863942322,29.242365,61.4120190473,58.1863390473,3.20568,0.02
 02/25  05:00:00,60.1168180571,4.49050649955,0.0,0.0,15.863942322,29.242365,87.1229743924,81.0338219574,3.20568,2.88347243495
 02/25  06:00:00,59.1924313944,3.59240519964,0.0,0.0,15.863942322,29.242365,75.8513111039,72.6256311039,3.20568,0.02
 02/25  07:00:00,60.1317136696,4.49050649955,0.0,0.0,15.863942322,29.242365,105.242355679,99.1531723496,3.20568,2.8835033296
 02/25  08:00:00,50.0277185298,3.07607979814,0.0,0.0,15.863942322,29.242365,53.8108568898,50.5851768898,3.20568,0.02
 02/25  09:00:00,48.9212598517,1.96464790687,0.0,0.0,15.863942322,29.242365,28.5253898666,22.4362067569,3.20568,2.88350310975
 02/25  10:00:00,48.2849650362,1.3260879326,0.0,0.0,15.863942322,29.242365,12.6024694045,9.37678940446,3.20568,0.02
 02/25  11:00:00,48.6046809283,1.65760991574,0.0,0.0,15.863942322,29.242365,13.9366873741,7.8455233619,3.20568,2.88548401219
 02/25  12:00:00,48.8161947706,1.16032694102,0.0,0.0,15.863942322,29.242365,9.37014895619,3.27897036953,3.20568,2.88549858666
 02/25  13:00:00,46.9131730327,0.0,0.0,0.0,15.863942322,29.242365,6.09100127387,0.0,3.20568,2.88532127387
 02/25  14:00:00,46.9790400013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.0175540644,0.0,0.0,0.0,15.863942322,29.242365,6.08908443706,0.0,3.20568,2.88340443706
 02/25  16:00:00,47.0170848956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,46.9202088481,0.0,0.0,0.0,15.863942322,29.242365,6.08917702978,0.0,3.20568,2.88349702978
 02/25  18:00:00,48.3467002833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.4825313213,0.0,0.0,0.0,15.863942322,29.242365,6.08908397053,0.0,3.20568,2.88340397053
 02/25  20:00:00,55.6869328882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.6484740095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  22:00:00,55.5201601702,0.0,0.0,0.0,15.863942322,29.242365,6.08917705564,0.0,3.20568,2.88349705564
 02/25  23:00:00,55.3611180946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.0978565322,0.0,0.0,0.0,15.863942322,29.242365,6.08908359206,0.0,3.20568,2.88340359206
 02/26  01:00:00,56.3498990753,0.994565949447,0.0,0.0,15.863942322,29.242365,5.01284061482,1.78716061482,3.20568,0.02
 02/26  02:00:00,56.6803144027,1.3260879326,0.0,0.0,15.863942322,29.242365,9.72637067918,3.63719455963,3.20568,2.88349611955
 02/26  03:00:00,57.0126842925,1.65760991574,0.0,0.0,15.863942322,29.242365,9.8921360398,6.6664560398,3.20568,0.02
 02/26  04:00:00,57.3669292926,2.01452180126,0.0,0.0,15.863942322,29.242365,23.3481367702,17.2589921654,3.20568,2.88346460486
 02/26  05:00:00,58.0516047443,2.48373055814,0.0,0.0,15.863942322,29.242365,25.3633841097,22.1377041097,3.20568,0.02
 02/26  06:00:00,58.2544345989,2.70295566993,0.0,0.0,15.863942322,29.242365,36.8051736595,30.7159991193,3.20568,2.8834945402
 02/26  07:00:00,58.880246576,3.30985120054,0.0,0.0,15.863942322,29.242365,43.9371868494,40.7115068494,3.20568,0.02
 02/26  08:00:00,48.2496696618,1.3260879326,0.0,0.0,15.863942322,29.242365,14.9417172333,8.85263680252,3.20568,2.88340043078
 02/26  09:00:00,48.598268265,1.65760991574,0.0,0.0,15.863942322,29.242365,14.8436811639,8.75272551708,3.20568,2.88527564678
 02/26  10:00:00,47.9528970786,0.994565949447,0.0,0.0,15.863942322,29.242365,7.14921850895,3.92353850895,3.20568,0.02
 02/26  11:00:00,48.1688239219,1.22208939881,0.0,0.0,15.863942322,29.242365,9.61917357067,3.52796481955,3.20568,2.88552875112
 02/26  12:00:00,48.4268129193,0.767042500081,0.0,0.0,15.863942322,29.242365,7.65288099515,1.56170408402,3.20568,2.88549691113
 02/26  13:00:00,46.9136730207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  14:00:00,46.9545533767,0.0,0.0,0.0,15.863942322,29.242365,6.09114172418,0.0,3.20568,2.88546172418
 02/26  15:00:00,46.9825402377,0.0,0.0,0.0,15.863942322,29.242365,6.08906964941,0.0,3.20568,2.88338964941
 02/26  16:00:00,46.9806865364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,46.8776469931,0.0,0.0,0.0,15.863942322,29.242365,6.08916156279,0.0,3.20568,2.88348156279
 02/26  18:00:00,48.2938644593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.4367709016,0.0,0.0,0.0,15.863942322,29.242365,6.08906786512,0.0,3.20568,2.88338786512
 02/26  20:00:00,55.6470778565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6283366962,0.0,0.0,0.0,15.863942322,29.242365,6.08915978526,0.0,3.20568,2.88347978526
 02/26  22:00:00,56.507001953,0.994565949447,0.0,0.0,15.863942322,29.242365,5.70405789221,2.47837789221,3.20568,0.02
 02/26  23:00:00,57.0172551248,1.65760991574,0.0,0.0,15.863942322,29.242365,13.4481248832,7.35905882012,3.20568,2.8833860631
 02/26  24:00:00,58.2497564518,2.152208575,0.0,0.0,15.863942322,29.242365,25.7574611013,22.5317811013,3.20568,0.02
 02/27  01:00:00,58.463450057,3.10332103994,0.0,0.0,15.863942322,29.242365,45.2983749619,39.2071617655,3.20568,2.88553319641
 02/27  02:00:00,57.8178340221,2.4620038159,0.0,0.0,15.863942322,29.242365,36.685611333,33.459931333,3.20568,0.02
 02/27  03:00:00,58.9849145706,3.61964644144,0.0,0.0,15.863942322,29.242365,64.5764196517,58.4852405233,3.20568,2.88549912846
 02/27  04:00:00,58.7019996523,3.33562112378,0.0,0.0,15.863942322,29.242365,61.0045174094,54.913888889,3.20568,2.88494852046
 02/27  05:00:00,60.0087222764,4.41374700177,0.0,0.0,15.863942322,29.242365,84.0858269594,77.9946447887,3.20568,2.88550217067
 02/27  06:00:00,59.1360775615,3.56170140053,0.0,0.0,15.863942322,29.242365,71.693783927,68.468103927,3.20568,0.02
 02/27  07:00:00,65.2493286279,7.39338392626,0.0,0.0,15.863942322,29.818365,861.984418924,855.893227903,3.20568,2.88551102028
 02/27  08:00:00,122.113925245,7.39338392626,0.0,0.0,80.527626,29.818365,521.932405492,512.966123795,3.20568,5.76060169646
 02/27  09:00:00,166.597191751,7.39338392626,0.0031977642746,0.0,80.527626,75.0917375,425.134216659,389.494704529,24.0426,11.59691213
 02/27  10:00:00,166.553818224,7.39338392626,0.00195516141307,0.0,80.527626,75.0917375,402.312884881,354.878923661,24.0426,23.39136122
 02/27  11:00:00,170.509810762,7.39338392626,0.00258012888347,0.0,80.527626,79.0911225,384.000715343,328.526853994,32.0568,23.417061349
 02/27  12:00:00,171.24759918,7.39338392626,0.0,0.0,80.527626,79.0911225,346.945640934,288.463227484,32.0568,26.4256134507
 02/27  13:00:00,170.468532405,7.39338392626,0.0,0.0,80.527626,79.0911225,329.276206065,267.784165807,32.0568,29.4352402579
 02/27  14:00:00,166.478969364,7.39338392626,0.0,0.0,80.527626,75.0917375,317.857816198,269.408410788,16.0284,32.4210054103
 02/27  15:00:00,166.469881598,7.39338392626,0.0,0.0,80.527626,75.0917375,305.494758185,266.068644915,16.0284,23.3977132699
 02/27  16:00:00,164.440247755,7.39338392626,0.0,0.0,80.527626,73.092045,295.515199106,268.879836236,3.20568,23.4296828702
 02/27  17:00:00,164.36877683,7.39338392626,0.0,0.0,80.527626,73.092045,306.283167622,300.187217577,3.20568,2.89027004524
 02/27  18:00:00,122.584266083,7.39338392626,0.0,0.0,80.527626,29.818365,362.020945797,353.054718618,3.20568,5.76054717933
 02/27  19:00:00,129.756632967,7.39338392626,0.0,0.0,80.527626,29.818365,395.945315673,386.961392252,3.20568,5.77824342124
 02/27  20:00:00,129.990412881,7.39338392626,0.0,0.0,80.527626,29.818365,419.691239486,404.924522643,3.20568,11.561036843
 02/27  21:00:00,129.987891386,7.39338392626,0.0,0.0,80.527626,29.818365,422.362200832,413.372155124,3.20568,5.78436570847
 02/27  22:00:00,55.4203324807,0.0,0.0,0.0,15.863942322,29.242365,11.873677588,0.0,3.20568,8.66799758796
 02/27  23:00:00,55.3212926431,0.0,0.0,0.0,15.863942322,29.242365,8.97061162568,0.0,3.20568,5.76493162568
 02/27  24:00:00,57.4545883955,1.3260879326,0.0,0.0,15.863942322,29.242365,7.47517125594,1.38003678487,3.20568,2.88945447107
 02/28  01:00:00,57.0250618889,1.65760991574,0.0,0.0,15.863942322,29.242365,8.58069852777,2.48970695174,3.20568,2.88531157603
 02/28  02:00:00,56.8114177243,1.44122717927,0.0,0.0,15.863942322,29.242365,10.3484939131,4.25753755825,3.20568,2.88527635489
 02/28  03:00:00,58.8658880548,3.48436127907,0.0,0.0,15.863942322,29.242365,35.3969464571,32.1712664571,3.20568,0.02
 02/28  04:00:00,58.5219608541,3.14096512955,0.0,0.0,15.863942322,29.242365,43.1559236487,37.0647142043,3.20568,2.88552944437
 02/28  05:00:00,60.9436907307,4.49050649955,0.0,0.0,15.863942322,29.242365,64.8379416934,58.7467673493,3.20568,2.88549434416
 02/28  06:00:00,59.7674134139,3.48914011934,0.0,0.0,15.863942322,29.242365,57.6333133567,51.5421167658,3.20568,2.88551659097
 02/28  07:00:00,65.5712941879,7.39338392626,0.000801692415482,0.0,15.863942322,29.818365,715.616980543,712.391300543,3.20568,0.02
 02/28  08:00:00,121.910383548,7.39338392626,0.000415327503468,0.0,80.527626,29.818365,483.529363012,474.562888348,3.20568,5.76079466409
 02/28  09:00:00,166.562211013,7.39338392626,0.00564034032564,0.0,80.527626,75.0917375,376.936579134,341.296893989,24.0426,11.597085145
 02/28  10:00:00,166.489889268,7.39338392626,0.00261952356413,0.0,80.527626,75.0917375,328.493982519,281.061430699,24.0426,23.3899518201
 02/28  11:00:00,169.987934525,7.39338392626,0.00366750965732,0.0,80.527626,79.0911225,273.503790785,218.031053345,32.0568,23.4159374406
 02/28  12:00:00,170.468741269,7.39338392626,0.0,0.0,80.527626,79.0911225,238.342407834,179.862109748,32.0568,26.4234980861
 02/28  13:00:00,169.630182876,7.39338392626,0.0,0.0,80.527626,79.0911225,231.004606336,169.514912639,32.0568,29.4328936975
 02/28  14:00:00,165.578769496,7.39338392626,0.0,0.0,80.527626,75.0917375,222.603004754,174.151608276,16.0284,32.422996478
 02/28  15:00:00,165.523071862,7.39338392626,0.0,0.0,80.527626,75.0917375,204.819543494,165.392046341,16.0284,23.3990971522
 02/28  16:00:00,163.536211424,7.39338392626,0.0,0.0,80.527626,73.092045,206.230071348,179.593880671,3.20568,23.4305106766
 02/28  17:00:00,163.561972473,7.39338392626,0.0,0.0,80.527626,73.092045,211.605064219,202.638692066,3.20568,5.76069215367
 02/28  18:00:00,121.897601037,7.39338392626,0.0,0.0,80.527626,29.818365,243.631233125,237.535073706,3.20568,2.89047941865
 02/28  19:00:00,129.115825634,7.39338392626,0.0,0.0,80.527626,29.818365,259.437552313,250.453504403,3.20568,5.77836791007
 02/28  20:00:00,129.131977833,7.39338392626,0.0,0.0,80.527626,29.818365,267.907558266,253.141232257,3.20568,11.5606460087
 02/28  21:00:00,129.166911075,7.39338392626,0.0,0.0,80.527626,29.818365,271.952449202,260.080261445,3.20568,8.66650775652
 02/28  22:00:00,55.313879752,0.0,0.0,0.0,15.863942322,29.242365,11.8719291847,0.0,3.20568,8.66624918466
 02/28  23:00:00,55.357106173,0.0,0.0,0.0,15.863942322,29.242365,6.09816152987,0.0,3.20568,2.89248152987
 02/28  24:00:00,56.1459392462,0.0,0.0,0.0,15.863942322,29.242365,8.96431961607,0.0,3.20568,5.75863961607
 03/01  01:00:00,56.0442917184,0.663043966298,0.0,0.0,15.863942322,29.242365,3.87260325431,0.646923254309,3.20568,0.02
 03/01  02:00:00,56.7050957969,1.3260879326,0.0,0.0,15.863942322,29.242365,7.78982193144,1.6989635389,3.20568,2.88517839254
 03/01  03:00:00,57.3139357694,1.92626815798,0.0,0.0,15.863942322,29.242365,12.0022228614,5.91104750176,3.20568,2.88549535964
 03/01  04:00:00,59.4058506017,4.00546552084,0.0,0.0,15.863942322,29.242365,71.2839471491,68.0582671491,3.20568,0.02
 03/01  05:00:00,59.7450031574,4.07744617835,0.0,0.0,15.863942322,29.242365,88.8476446167,82.7564480991,3.20568,2.88551651763
 03/01  06:00:00,59.6404819968,4.00546552084,0.0,0.0,15.863942322,29.242365,104.724318718,98.6331582986,3.20568,2.88548041978
 03/01  07:00:00,65.3421109423,7.39338392626,0.0,0.0,15.863942322,29.818365,852.275606091,846.184541207,3.20568,2.88538488387
 03/01  08:00:00,122.752395255,7.39338392626,0.0,0.0,80.527626,29.818365,678.746026153,672.650042618,3.20568,2.89030353504
 03/01  09:00:00,166.733588912,7.39338392626,0.0,0.0,80.527626,75.0917375,536.643427532,498.109680884,24.0426,14.4911466479
 03/01  10:00:00,166.590332714,7.39338392626,0.0,0.0,80.527626,75.0917375,482.351369197,437.842381391,24.0426,20.4663878063
 03/01  11:00:00,170.498495354,7.39338392626,0.0,0.0,80.527626,79.0911225,443.386981072,387.917340338,32.0568,23.4128407347
 03/01  12:00:00,171.222595446,7.39338392626,0.0,0.0,80.527626,79.0911225,396.822528485,335.40389475,32.0568,29.3618337352
 03/01  13:00:00,170.436822614,7.39338392626,0.0,0.0,80.527626,79.0911225,371.334814448,309.848212085,32.0568,29.4298023626
 03/01  14:00:00,166.45002101,7.39338392626,0.0,0.0,80.527626,75.0917375,351.147290017,305.642300514,16.0284,29.4765895026
 03/01  15:00:00,166.442901452,7.39338392626,0.0,0.0,80.527626,75.0917375,327.901297364,288.473138699,16.0284,23.3997586647
 03/01  16:00:00,164.416241045,7.39338392626,0.0,0.0,80.527626,73.092045,309.336162723,282.699426773,3.20568,23.4310559497
 03/01  17:00:00,164.344099497,7.39338392626,0.0,0.0,80.527626,73.092045,323.099636591,314.133352009,3.20568,5.76060458209
 03/01  18:00:00,122.569519047,7.39338392626,0.0,0.0,80.527626,29.818365,388.338768771,382.242655953,3.20568,2.89043281766
 03/01  19:00:00,129.767200113,7.39338392626,0.0,0.0,80.527626,29.818365,444.135692446,432.272529752,3.20568,8.65748269406
 03/01  20:00:00,130.028761443,7.39338392626,0.0,0.0,80.527626,29.818365,477.540387237,465.658366482,3.20568,8.67634075492
 03/01  21:00:00,130.056110353,7.39338392626,0.0,0.0,80.527626,29.818365,498.787208842,486.913559939,3.20568,8.66796890365
 03/01  22:00:00,55.4071038195,0.0,0.0,0.0,15.863942322,29.242365,11.8733833583,0.0,3.20568,8.66770335833
 03/01  23:00:00,56.6425502064,1.3260879326,0.0,0.0,15.863942322,29.242365,8.06803581234,1.97003570829,3.20568,2.89232010405
 03/01  24:00:00,59.095272329,2.94704479461,0.0,0.0,15.863942322,29.242365,47.5737722816,38.6094709443,3.20568,5.75862133727
 03/02  01:00:00,59.1663674401,3.7459241952,0.0,0.0,15.863942322,29.242365,72.7504136024,69.5247336024,3.20568,0.02
 03/02  02:00:00,59.7812152393,4.33698750399,0.0,0.0,15.863942322,29.242365,106.483764006,100.392857953,3.20568,2.88522605259
 03/02  03:00:00,59.2411977941,3.7459241952,0.0,0.0,15.863942322,29.242365,126.477940164,120.386788931,3.20568,2.8854712326
 03/02  04:00:00,60.5085699952,4.99259586881,0.0,0.0,15.863942322,29.242365,157.365295173,151.274138172,3.20568,2.88547700166
 03/02  05:00:00,60.5316162469,4.7511903546,0.0,0.0,15.863942322,29.242365,169.218489074,165.992809074,3.20568,0.02
 03/02  06:00:00,60.9809537085,5.21113199042,0.0,0.0,15.863942322,29.242365,188.495455266,182.404278344,3.20568,2.88549692162
 03/02  07:00:00,65.3616540095,7.39338392626,0.0,0.0,15.863942322,29.818365,889.630362965,883.53925267,3.20568,2.88543029517
 03/02  08:00:00,122.896709617,7.39338392626,0.0,0.0,80.527626,29.818365,701.535973922,695.440057861,3.20568,2.89023606182
 03/02  09:00:00,166.876156933,7.39338392626,0.0,0.0,80.527626,75.0917375,553.533825086,514.998689441,24.0426,14.4925356448
 03/02  10:00:00,166.645435602,7.39338392626,0.0,0.0,80.527626,75.0917375,489.533516963,445.024483385,24.0426,20.4664335785
 03/02  11:00:00,170.555700105,7.39338392626,0.00191863385259,0.0,80.527626,79.0911225,440.163458296,381.765848885,32.0568,26.3408094107
 03/02  12:00:00,171.248125389,7.39338392626,0.0,0.0,80.527626,79.0911225,382.213422067,323.7355439,32.0568,26.4210781676
 03/02  13:00:00,170.442849748,7.39338392626,0.0,0.0,80.527626,79.0911225,344.680482049,283.189815245,32.0568,29.4338668035
 03/02  14:00:00,166.451764543,7.39338392626,0.0,0.0,80.527626,75.0917375,314.812349592,269.313709169,16.0284,29.4702404226
 03/02  15:00:00,166.444818575,7.39338392626,0.0,0.0,80.527626,75.0917375,288.917858811,249.49293184,16.0284,23.3965269702
 03/02  16:00:00,164.42346078,7.39338392626,0.0,0.0,80.527626,73.092045,274.795831023,245.232812263,3.20568,26.3573387596
 03/02  17:00:00,164.327676032,7.39338392626,0.0,0.0,80.527626,73.092045,261.417566953,255.321460485,3.20568,2.89042646784
 03/02  18:00:00,122.541970152,7.39338392626,0.0,0.0,80.527626,29.818365,322.039854988,315.943929589,3.20568,2.89024539831
 03/02  19:00:00,129.710655807,7.39338392626,0.0,0.0,80.527626,29.818365,365.240120357,353.376915782,3.20568,8.65752457476
 03/02  20:00:00,129.941164933,7.39338392626,0.0,0.0,80.527626,29.818365,377.640458279,365.758718341,3.20568,8.67605993753
 03/02  21:00:00,129.94929378,7.39338392626,0.0,0.0,80.527626,29.818365,395.996300447,384.125096277,3.20568,8.66552416998
 03/02  22:00:00,55.4213749634,0.0,0.0,0.0,15.863942322,29.242365,11.8733652349,0.0,3.20568,8.66768523488
 03/02  23:00:00,55.3223319068,0.0,0.0,0.0,15.863942322,29.242365,8.96993362985,0.0,3.20568,5.76425362985
 03/02  24:00:00,57.1242736053,0.994565949447,0.0,0.0,15.863942322,29.242365,6.9639231149,0.868788987699,3.20568,2.8894541272
 03/03  01:00:00,57.0250257005,1.65760991574,0.0,0.0,15.863942322,29.242365,8.1908221598,2.09965905546,3.20568,2.88548310434
 03/03  02:00:00,56.6930888348,1.3260879326,0.0,0.0,15.863942322,29.242365,6.09300441248,2.86732441248,3.20568,0.02
 03/03  03:00:00,58.8937199365,3.51086686159,0.0,0.0,15.863942322,29.242365,40.2173205317,34.1261960749,3.20568,2.88544445672
 03/03  04:00:00,58.475721976,3.0967328142,0.0,0.0,15.863942322,29.242365,40.8731229514,34.7820370759,3.20568,2.88540587552
 03/03  05:00:00,60.9580487485,4.49050649955,0.0,0.0,15.863942322,29.242365,72.3367380185,66.2456906735,3.20568,2.88536734498
 03/03  06:00:00,59.8765512334,3.59240519964,0.0,0.0,15.863942322,29.242365,63.2934677306,60.0677877306,3.20568,0.02
 03/03  07:00:00,65.625617272,7.39338392626,0.0,0.0,15.863942322,29.818365,757.178491858,751.087290714,3.20568,2.88552114393
 03/03  08:00:00,122.117798128,7.39338392626,0.0,0.0,80.527626,29.818365,527.342879933,521.246637957,3.20568,2.89056197617
 03/03  09:00:00,166.559695176,7.39338392626,0.00431687459782,0.0,80.527626,75.0917375,405.446874664,366.912541031,24.0426,14.4917336327
 03/03  10:00:00,166.467622871,7.39338392626,0.00229819578209,0.0,80.527626,75.0917375,336.391992727,288.959281312,24.0426,23.3901114147
 03/03  11:00:00,170.27939561,7.39338392626,0.00273867759496,0.0,80.527626,79.0911225,285.912601971,230.441242104,32.0568,23.4145598677
 03/03  12:00:00,170.68662838,7.39338392626,0.0,0.0,80.527626,79.0911225,242.091937214,183.611680312,32.0568,26.4234569021
 03/03  13:00:00,169.724670301,7.39338392626,0.0,0.0,80.527626,79.0911225,225.369666475,163.884748065,32.0568,29.4281184098
 03/03  14:00:00,165.579998903,7.39391369374,0.0,0.0,80.527626,75.0917375,205.021902501,159.520998,16.0284,29.4725045007
 03/03  15:00:00,165.586516429,7.49468269112,0.0,0.0,80.527626,75.0917375,185.052775405,145.626023518,16.0284,23.398351887
 03/03  16:00:00,163.681192675,7.60114382933,0.0,0.0,80.527626,73.092045,184.735560959,155.170673194,3.20568,26.3592077642
 03/03  17:00:00,163.369196549,7.39338392626,0.0,0.0,80.527626,73.092045,163.234284419,157.138484313,3.20568,2.89012010681
 03/03  18:00:00,121.727471489,7.39338392626,0.0,0.0,80.527626,29.818365,204.918394965,198.82223876,3.20568,2.89047620518
 03/03  19:00:00,129.376146015,7.39338392626,0.0,0.0,80.527626,29.818365,255.751376434,243.887500535,3.20568,8.65819589989
 03/03  20:00:00,129.636826186,7.39338392626,0.0,0.0,80.527626,29.818365,260.870694414,248.989619145,3.20568,8.67539526953
 03/03  21:00:00,129.652006421,7.39338392626,0.0,0.0,80.527626,29.818365,281.356650943,269.484808427,3.20568,8.66616251613
 03/03  22:00:00,55.2974449945,0.0,0.0,0.0,15.863942322,29.242365,11.8726095314,0.0,3.20568,8.66692953143
 03/03  23:00:00,55.3488395239,0.0,0.0,0.0,15.863942322,29.242365,8.97035712342,0.0,3.20568,5.76467712342
 03/03  24:00:00,56.1477124139,0.0,0.0,0.0,15.863942322,29.242365,6.09485670523,0.0,3.20568,2.88917670523
 03/04  01:00:00,55.3777653266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.3763406048,0.0,0.0,0.0,15.863942322,29.242365,6.08904015351,0.0,3.20568,2.88336015351
 03/04  03:00:00,56.3162463289,0.942566682555,0.0,0.0,15.863942322,29.242365,3.71383074592,0.488150745919,3.20568,0.02
 03/04  04:00:00,56.3631444288,0.994565949447,0.0,0.0,15.863942322,29.242365,6.76548379812,0.676357651662,3.20568,2.88344614646
 03/04  05:00:00,57.239696373,1.65760991574,0.0,0.0,15.863942322,29.242365,4.6949188343,1.4692388343,3.20568,0.02
 03/04  06:00:00,56.8888872082,1.3260879326,0.0,0.0,15.863942322,29.242365,7.65355325387,1.56440228911,3.20568,2.88347096476
 03/04  07:00:00,55.8093786056,1.65760991574,0.0,0.0,15.863942322,29.242365,6.53677930713,3.31109930713,3.20568,0.02
 03/04  08:00:00,48.2651912544,1.3260879326,0.0,0.0,15.863942322,29.242365,7.88305156951,1.7939382364,3.20568,2.8834333331
 03/04  09:00:00,48.6099629714,1.65760991574,0.0,0.0,15.863942322,29.242365,5.07980528411,1.85412528411,3.20568,0.02
 03/04  10:00:00,47.2959586106,0.331521983149,0.0,0.0,15.863942322,29.242365,6.34370668378,0.252617122219,3.20568,2.88540956156
 03/04  11:00:00,46.9653813577,0.0,0.0,0.0,15.863942322,29.242365,6.09119142455,0.0,3.20568,2.88551142455
 03/04  12:00:00,47.688201714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  13:00:00,46.9629569326,0.0,0.0,0.0,15.863942322,29.242365,6.0911516116,0.0,3.20568,2.8854716116
 03/04  14:00:00,47.0033210361,0.0,0.0,0.0,15.863942322,29.242365,6.08907971232,0.0,3.20568,2.88339971232
 03/04  15:00:00,47.0133553252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,46.9961236971,0.0,0.0,0.0,15.863942322,29.242365,6.08916551766,0.0,3.20568,2.88348551766
 03/04  17:00:00,46.8954370974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,48.3189424988,0.0,0.0,0.0,15.863942322,29.242365,6.08906621456,0.0,3.20568,2.88338621456
 03/04  19:00:00,55.4594012214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.667805358,0.0,0.0,0.0,15.863942322,29.242365,6.08915204623,0.0,3.20568,2.88347204623
 03/04  21:00:00,55.6421761827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5202781706,0.0,0.0,0.0,15.863942322,29.242365,6.08905274688,0.0,3.20568,2.88337274688
 03/04  23:00:00,56.3083947236,0.942566682555,0.0,0.0,15.863942322,29.242365,4.0956468752,0.869966875203,3.20568,0.02
 03/04  24:00:00,57.4320740081,1.3260879326,0.0,0.0,15.863942322,29.242365,4.76093063723,1.53525063723,3.20568,0.02
 03/05  01:00:00,57.0210263628,1.65760991574,0.0,0.0,15.863942322,29.242365,8.19008817621,2.10095007037,3.20568,2.88345810585
 03/05  02:00:00,56.68647168,1.3260879326,0.0,0.0,15.863942322,29.242365,5.46799220365,2.24231220365,3.20568,0.02
 03/05  03:00:00,57.0184533138,1.65760991574,0.0,0.0,15.863942322,29.242365,9.43693550121,3.34789774521,3.20568,2.883357756
 03/05  04:00:00,56.6848150663,1.3260879326,0.0,0.0,15.863942322,29.242365,6.93610546829,3.71042546829,3.20568,0.02
 03/05  05:00:00,57.233327362,1.65760991574,0.0,0.0,15.863942322,29.242365,11.8273474876,5.73822507359,3.20568,2.88344241406
 03/05  06:00:00,56.8852456487,1.3260879326,0.0,0.0,15.863942322,29.242365,9.24980236187,6.02412236187,3.20568,0.02
 03/05  07:00:00,56.0780409213,3.35734786603,0.0,0.0,15.863942322,29.242365,33.6980470484,27.6090251071,3.20568,2.88334194135
 03/05  08:00:00,48.2534118205,1.3260879326,0.0,0.0,15.863942322,29.242365,7.84988840571,4.62420840571,3.20568,0.02
 03/05  09:00:00,48.2534186119,1.3260879326,0.0,0.0,15.863942322,29.242365,9.59557564887,3.50453866385,3.20568,2.88535698502
 03/05  10:00:00,47.9329026875,0.994565949447,0.0,0.0,15.863942322,29.242365,8.17490131288,2.08390539402,3.20568,2.88531591886
 03/05  11:00:00,47.2588725655,0.331521983149,0.0,0.0,15.863942322,29.242365,6.66092969569,0.56997478132,3.20568,2.88527491437
 03/05  12:00:00,47.6453516065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,46.9102216962,0.0,0.0,0.0,15.863942322,29.242365,6.09080858578,0.0,3.20568,2.88512858578
 03/05  14:00:00,46.9456315166,0.0,0.0,0.0,15.863942322,29.242365,6.09115856471,0.0,3.20568,2.88547856471
 03/05  15:00:00,46.954369139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,46.9428487668,0.0,0.0,0.0,15.863942322,29.242365,6.0890562121,0.0,3.20568,2.8833762121
 03/05  17:00:00,46.8454864022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,46.8447361817,0.0,0.0,0.0,15.863942322,29.242365,6.0891407237,0.0,3.20568,2.8834607237
 03/05  19:00:00,55.4180604035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.5767368786,0.942566682555,0.0,0.0,15.863942322,29.242365,7.85337784912,1.76433765624,3.20568,2.88336019287
 03/05  21:00:00,56.6134500117,0.994565949447,0.0,0.0,15.863942322,29.242365,5.36024018246,2.13456018246,3.20568,0.02
 03/05  22:00:00,57.0043373075,1.49184892417,0.0,0.0,15.863942322,29.242365,12.6688953515,6.57977064097,3.20568,2.88344471054
 03/05  23:00:00,57.3706850705,2.01084546822,0.0,0.0,15.863942322,29.242365,17.0701221828,13.8444421828,3.20568,0.02
 03/05  24:00:00,59.569998565,3.45969386307,0.0,0.0,15.863942322,29.242365,42.6706944421,36.5815772786,3.20568,2.88343716353
 03/06  01:00:00,58.4918543865,3.12817187992,0.0,0.0,15.863942322,29.242365,38.5563748761,35.3306948761,3.20568,0.02
 03/06  02:00:00,59.3503693753,3.97510018131,0.0,0.0,15.863942322,29.242365,56.2763950092,50.1852117587,3.20568,2.88550325053
 03/06  03:00:00,58.6495386799,3.28260995874,0.0,0.0,15.863942322,29.242365,48.4456982369,42.3545589116,3.20568,2.88545932528
 03/06  04:00:00,59.5604382937,4.18071125865,0.0,0.0,15.863942322,29.242365,62.5691171794,59.3434371794,3.20568,0.02
 03/06  05:00:00,59.0708245965,3.48914011934,0.0,0.0,15.863942322,29.242365,56.6773110237,50.5862143836,3.20568,2.88541664012
 03/06  06:00:00,59.8663003968,4.28397633895,0.0,0.0,15.863942322,29.242365,73.2650388247,67.1739848044,3.20568,2.88537402034
 03/06  07:00:00,63.7831406049,7.39338392626,0.00274222494032,0.0,15.863942322,29.818365,777.959705804,771.868694357,3.20568,2.88533144693
 03/06  08:00:00,121.885116226,7.39338392626,0.00046630243977,0.0,80.527626,29.818365,453.266833032,447.170925476,3.20568,2.89022755571
 03/06  09:00:00,166.554854847,7.39338392626,0.00550865366589,0.0,80.527626,75.0917375,364.128112772,328.488474557,24.0426,11.5970382148
 03/06  10:00:00,166.500526713,7.39338392626,0.00253480155924,0.0,80.527626,75.0917375,329.510821911,282.079721848,24.0426,23.3885000634
 03/06  11:00:00,170.400146793,7.39338392626,0.00144519594897,0.0,80.527626,79.0911225,305.853381014,250.386918091,32.0568,23.4096629234
 03/06  12:00:00,171.069292236,7.39338392626,0.0,0.0,80.527626,79.0911225,277.01961743,218.539094135,32.0568,26.4237232943
 03/06  13:00:00,170.304998598,7.39338392626,0.0,0.0,80.527626,79.0911225,274.367783269,212.879015945,32.0568,29.431967324
 03/06  14:00:00,166.319811229,7.39338392626,0.0,0.0,80.527626,75.0917375,272.516113761,224.066924462,16.0284,32.4207892995
 03/06  15:00:00,166.456936689,7.39338392626,0.0,0.0,80.527626,75.0917375,271.096530953,231.671532429,16.0284,23.3965985243
 03/06  16:00:00,164.443793425,7.39338392626,0.0,0.0,80.527626,73.092045,263.26629165,236.632326467,3.20568,23.4282851833
 03/06  17:00:00,164.334710802,7.39338392626,0.0,0.0,80.527626,73.092045,250.033251205,243.937105965,3.20568,2.8904652398
 03/06  18:00:00,121.10491886,7.39338392626,0.0,0.0,80.527626,29.818365,296.490728626,287.524145704,3.20568,5.76090292197
 03/06  19:00:00,129.697896024,7.39338392626,0.0,0.0,80.527626,29.818365,326.809810445,317.826097788,3.20568,5.77803265677
 03/06  20:00:00,129.922334091,7.39338392626,0.0,0.0,80.527626,29.818365,345.845046321,331.07958001,3.20568,11.5597863107
 03/06  21:00:00,129.918138146,7.39338392626,0.0,0.0,80.527626,29.818365,351.820935191,339.949445535,3.20568,8.66580965519
 03/06  22:00:00,55.4360614307,0.0,0.0,0.0,15.863942322,29.242365,11.8717947169,0.0,3.20568,8.66611471689
 03/06  23:00:00,55.3324014634,0.0,0.0,0.0,15.863942322,29.242365,6.09792383117,0.0,3.20568,2.89224383117
 03/06  24:00:00,56.1296202388,0.0,0.0,0.0,15.863942322,29.242365,6.09495627078,0.0,3.20568,2.88927627078
 03/07  01:00:00,56.9281822333,1.55622716018,0.0,0.0,15.863942322,29.242365,7.38813135096,1.29696484322,3.20568,2.88548650773
 03/07  02:00:00,56.6971307603,1.3260879326,0.0,0.0,15.863942322,29.242365,7.53713182016,1.44600954929,3.20568,2.88544227086
 03/07  03:00:00,57.030348662,1.65760991574,0.0,0.0,15.863942322,29.242365,9.35128181318,3.26015569309,3.20568,2.8854461201
 03/07  04:00:00,57.3276968229,1.95479533099,0.0,0.0,15.863942322,29.242365,12.366500576,9.14082057605,3.20568,0.02
 03/07  05:00:00,60.3868116423,3.93580134916,0.0,0.0,15.863942322,29.242365,47.3436991018,41.2525238591,3.20568,2.88549524272
 03/07  06:00:00,59.6631078405,3.38587503904,0.0,0.0,15.863942322,29.242365,49.3047015228,43.2135705578,3.20568,2.88545096502
 03/07  07:00:00,64.1683670445,7.39338392626,0.0,0.0,15.863942322,29.818365,706.676987144,700.585900384,3.20568,2.88540675984
 03/07  08:00:00,122.031032514,7.39338392626,0.0,0.0,80.527626,29.818365,527.482123797,521.386202354,3.20568,2.8902414425
 03/07  09:00:00,166.600952758,7.39338392626,0.00206533258601,0.0,80.527626,75.0917375,452.274533894,416.634420018,24.0426,11.5975138756
 03/07  10:00:00,166.595300497,7.39338392626,0.000943393502995,0.0,80.527626,75.0917375,450.647538091,403.218633759,24.0426,23.3863043321
 03/07  11:00:00,170.54571928,7.39338392626,0.00191228420918,0.0,80.527626,79.0911225,436.745320662,381.273907425,32.0568,23.4146132371
 03/07  12:00:00,171.273159109,7.39338392626,0.0,0.0,80.527626,79.0911225,399.584028733,341.106408604,32.0568,26.4208201285
 03/07  13:00:00,170.489632126,7.39338392626,0.0,0.0,80.527626,79.0911225,384.228573557,322.743186842,32.0568,29.428586716
 03/07  14:00:00,166.503839865,7.39338392626,0.0,0.0,80.527626,75.0917375,384.782402371,336.337186478,16.0284,32.4168158928
 03/07  15:00:00,166.505502672,7.39338392626,0.0,0.0,80.527626,75.0917375,387.382436262,347.956199518,16.0284,23.3978367449
 03/07  16:00:00,164.48307936,7.39338392626,0.0,0.0,80.527626,73.092045,384.214727841,357.580366192,3.20568,23.4286816489
