Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  17:00:00,164.443872471,7.39338392626,0.0,0.0,80.527626,73.092045,408.356311366,402.260236614,3.20568,2.89039475163
 03/07  18:00:00,121.297384872,7.39338392626,0.0,0.0,80.527626,29.818365,484.786646765,475.820740636,3.20568,5.7602261289
 03/07  19:00:00,129.945025561,7.39338392626,0.0,0.0,80.527626,29.818365,528.22856846,519.244558142,3.20568,5.77833031752
 03/07  20:00:00,130.001359933,7.39338392626,0.0,0.0,80.527626,29.818365,556.184798152,541.418163852,3.20568,11.5609543003
 03/07  21:00:00,130.045404768,7.39338392626,0.0,0.0,80.527626,29.818365,565.842130795,556.853333193,3.20568,5.78311760176
 03/07  22:00:00,55.8101352348,0.561661210736,0.0,0.0,15.863942322,29.242365,12.7029150697,0.829421721186,3.20568,8.66781334855
 03/07  23:00:00,57.2233264993,1.89266724936,0.0,0.0,15.863942322,29.242365,26.5771910737,17.6066682493,3.20568,5.76484282445
 03/07  24:00:00,60.7011715169,4.49050649955,0.0,0.0,15.863942322,29.242365,93.9801344628,87.8850404986,3.20568,2.88941396412
 03/08  01:00:00,59.0389809795,3.59240519964,0.0,0.0,15.863942322,29.242365,97.3144764837,91.2232914347,3.20568,2.88550504902
 03/08  02:00:00,60.0291648536,4.49050649955,0.0,0.0,15.863942322,29.242365,156.533888309,150.442749065,3.20568,2.8854592439
 03/08  03:00:00,59.9427394818,4.42284246175,0.0,0.0,15.863942322,29.242365,143.715311148,140.489631148,3.20568,0.02
 03/08  04:00:00,61.188118191,5.58318710759,0.0,0.0,15.863942322,29.242365,199.307993551,193.216843112,3.20568,2.88547043884
 03/08  05:00:00,60.2446647656,4.46654968607,0.0,0.0,15.863942322,29.242365,175.223763575,169.132601897,3.20568,2.88548167756
 03/08  06:00:00,61.8535069122,5.99932274588,0.0,0.0,15.863942322,29.242365,239.133838279,233.042665341,3.20568,2.88549293776
 03/08  07:00:00,63.9362230854,7.39338392626,0.0,0.0,15.863942322,29.818365,906.937906833,903.712226833,3.20568,0.02
 03/08  08:00:00,122.991155759,7.39338392626,0.0,0.0,80.527626,29.818365,761.991553907,753.025189994,3.20568,5.76068391318
 03/08  09:00:00,167.147955507,7.39338392626,0.0,0.0,80.527626,75.0917375,639.637695836,603.998398561,24.0426,11.5966972752
 03/08  10:00:00,166.726743503,7.39338392626,0.0,0.0,80.527626,75.0917375,564.395098409,516.966580537,24.0426,23.3859178726
 03/08  11:00:00,170.578300234,7.39338392626,0.0,0.0,80.527626,79.0911225,504.682202021,449.214409718,32.0568,23.4109923036
 03/08  12:00:00,171.266872246,7.39338392626,0.0,0.0,80.527626,79.0911225,452.627860984,394.153556367,32.0568,26.4175046168
 03/08  13:00:00,170.460322611,7.39338392626,0.0,0.0,80.527626,79.0911225,417.982241792,356.494133887,32.0568,29.4313079054
 03/08  14:00:00,166.461270007,7.39338392626,0.0,0.0,80.527626,75.0917375,392.027092615,343.583393419,16.0284,32.4152991965
 03/08  15:00:00,166.450100499,7.39338392626,0.0,0.0,80.527626,75.0917375,361.703160517,325.203279871,16.0284,20.4714806463
 03/08  16:00:00,164.419800693,7.39338392626,0.0,0.0,80.527626,73.092045,343.968734258,314.405855016,3.20568,26.3571992412
 03/08  17:00:00,164.3533514,7.39338392626,0.0,0.0,80.527626,73.092045,349.284516552,343.188402363,3.20568,2.89043418837
 03/08  18:00:00,121.153035131,7.39338392626,0.0,0.0,80.527626,29.818365,420.948018866,411.982039443,3.20568,5.76029942343
 03/08  19:00:00,129.788750543,7.39338392626,0.0,0.0,80.527626,29.818365,474.719135023,465.735162395,3.20568,5.77829262793
 03/08  20:00:00,130.074336919,7.39338392626,0.0,0.0,80.527626,29.818365,526.59601092,514.715572777,3.20568,8.67475814295
 03/08  21:00:00,130.134238298,7.39338392626,0.0,0.0,80.527626,29.818365,564.91784373,553.045373814,3.20568,8.66678991577
 03/08  22:00:00,55.7359785376,0.331521983149,0.0,0.0,15.863942322,29.242365,12.2914384857,0.417927865418,3.20568,8.66783062025
 03/08  23:00:00,56.9847330475,1.65760991574,0.0,0.0,15.863942322,29.242365,13.1826721515,4.21256120048,3.20568,5.76443095103
 03/08  24:00:00,60.1931103485,4.00546552084,0.0,0.0,15.863942322,29.242365,89.8695021351,83.7748133767,3.20568,2.88900875841
 03/09  01:00:00,59.5326684043,4.07744617835,0.0,0.0,15.863942322,29.242365,98.8870036384,92.7958277347,3.20568,2.8854959037
 03/09  02:00:00,59.5308203687,4.00546552084,0.0,0.0,15.863942322,29.242365,152.46644657,146.375873656,3.20568,2.88489291368
 03/09  03:00:00,60.4514756746,4.90788344046,0.0,0.0,15.863942322,29.242365,155.418194477,152.192514477,3.20568,0.02
 03/09  04:00:00,60.7221106755,5.09814612888,0.0,0.0,15.863942322,29.242365,210.18695186,204.095814044,3.20568,2.88545781517
 03/09  05:00:00,61.0597147183,5.25213307021,0.0,0.0,15.863942322,29.242365,191.433346906,185.342200028,3.20568,2.88546687794
 03/09  06:00:00,61.291839895,5.46804447403,0.0,0.0,15.863942322,29.242365,228.059041665,224.833361665,3.20568,0.02
 03/09  07:00:00,63.9324137277,7.39338392626,0.0,0.0,15.863942322,29.818365,869.733472635,863.64231591,3.20568,2.88547672502
 03/09  08:00:00,122.94146388,7.39338392626,0.0,0.0,80.527626,29.818365,709.285274255,700.31904697,3.20568,5.76054728554
 03/09  09:00:00,166.972681045,7.39338392626,0.0,0.0,80.527626,75.0917375,568.222203143,532.583624085,24.0426,11.5959790575
 03/09  10:00:00,166.662875516,7.39338392626,0.0,0.0,80.527626,75.0917375,503.292586002,455.862667348,24.0426,23.3873186547
 03/09  11:00:00,170.541302778,7.39338392626,0.000858521506647,0.0,80.527626,79.0911225,438.359330637,382.888444464,32.0568,23.414086173
 03/09  12:00:00,171.228047451,7.39338392626,0.0,0.0,80.527626,79.0911225,375.157242661,316.678719332,32.0568,26.4217233294
 03/09  13:00:00,170.43380855,7.39338392626,0.0,0.0,80.527626,79.0911225,336.566464662,275.084842367,32.0568,29.4248222951
 03/09  14:00:00,166.442130109,7.39338392626,0.0,0.0,80.527626,75.0917375,305.294939119,259.798598547,16.0284,29.4679405728
 03/09  15:00:00,166.437358264,7.39338392626,0.0,0.0,80.527626,75.0917375,286.131048374,246.707834956,16.0284,23.3948134187
 03/09  16:00:00,164.413440528,7.39338392626,0.0,0.0,80.527626,73.092045,273.578724979,245.544094213,3.20568,24.8289507659
 03/09  17:00:00,164.312287292,7.39338392626,0.0,0.0,80.527626,73.092045,258.025286649,250.433766855,3.20568,4.38583979441
 03/09  18:00:00,121.076509177,7.39338392626,0.0,0.0,80.527626,29.818365,292.187067595,286.09123666,3.20568,2.89015093451
 03/09  19:00:00,129.675690363,7.39338392626,0.0,0.0,80.527626,29.818365,328.477221423,316.614506097,3.20568,8.65703532533
 03/09  20:00:00,129.907532656,7.39338392626,0.0,0.0,80.527626,29.818365,344.558378315,332.677325962,3.20568,8.67537235311
 03/09  21:00:00,129.908129003,7.39338392626,0.0,0.0,80.527626,29.818365,354.690847423,342.819986406,3.20568,8.66518101718
 03/09  22:00:00,55.4324248132,0.0,0.0,0.0,15.863942322,29.242365,11.8732863093,0.0,3.20568,8.66760630931
 03/09  23:00:00,55.3298470051,0.0,0.0,0.0,15.863942322,29.242365,8.97005340359,0.0,3.20568,5.76437340359
 03/09  24:00:00,56.131684163,0.0,0.0,0.0,15.863942322,29.242365,6.09487224608,0.0,3.20568,2.88919224608
 03/10  01:00:00,55.3640089305,0.0,0.0,0.0,15.863942322,29.242365,6.09091087601,0.0,3.20568,2.88523087601
 03/10  02:00:00,56.0309725547,0.663043966298,0.0,0.0,15.863942322,29.242365,3.64840087432,0.422720874321,3.20568,0.02
 03/10  03:00:00,56.6928536403,1.3260879326,0.0,0.0,15.863942322,29.242365,7.02656458992,0.935418544279,3.20568,2.88546604564
 03/10  04:00:00,56.3569018002,0.994565949447,0.0,0.0,15.863942322,29.242365,6.9721232008,0.881026613362,3.20568,2.88541658743
 03/10  05:00:00,58.0855271767,1.65760991574,0.0,0.0,15.863942322,29.242365,5.06419552332,1.83851552332,3.20568,0.02
 03/10  06:00:00,57.5792854736,1.3260879326,0.0,0.0,15.863942322,29.242365,8.06474751168,1.97370030434,3.20568,2.88536720735
 03/10  07:00:00,63.8793869312,7.39338392626,0.00424769649181,0.0,15.863942322,29.818365,549.257235237,543.166093834,3.20568,2.885461403
 03/10  08:00:00,121.263230785,7.39338392626,0.000560588827334,0.0,80.527626,29.818365,372.273016385,366.177110647,3.20568,2.89022573797
 03/10  09:00:00,165.590436528,7.39338392626,0.00979745047418,0.0,80.527626,75.0917375,228.795565429,190.262571215,24.0426,14.4903942137
 03/10  10:00:00,165.371362624,7.39338392626,0.00311306756813,0.0,80.527626,75.0917375,180.917037833,136.411117388,24.0426,20.4633204448
 03/10  11:00:00,169.309518097,7.39338392626,0.00173996226308,0.0,80.527626,79.0911225,170.240850101,114.772373476,32.0568,23.4116766251
 03/10  12:00:00,170.014409015,7.39620390003,0.0,0.0,80.527626,79.0911225,148.871826685,87.4604251576,32.0568,29.3546015278
 03/10  13:00:00,169.512552137,7.61221709171,0.0,0.0,80.527626,79.0911225,153.01517164,91.534006226,32.0568,29.4243654137
 03/10  14:00:00,165.843023945,7.92859485898,0.0,0.0,80.527626,75.0917375,144.704059155,99.2056891324,16.0284,29.4699700223
 03/10  15:00:00,166.070691141,8.16118960052,0.0,0.0,80.527626,75.0917375,134.165276625,94.7427400749,16.0284,23.3941365504
 03/10  16:00:00,164.01960426,8.13421219891,0.0,0.0,80.527626,73.092045,125.620744096,98.9875719004,3.20568,23.4274921957
 03/10  17:00:00,163.133794777,7.39366285945,0.0,0.0,80.527626,73.092045,96.1228118539,87.1565657985,3.20568,5.76056605542
 03/10  18:00:00,119.8726854,7.39338392626,0.0,0.0,80.527626,29.818365,107.348250794,101.252178287,3.20568,2.89039250753
 03/10  19:00:00,128.484208088,7.39338392626,0.0,0.0,80.527626,29.818365,131.0475431,122.063839129,3.20568,5.778023971
 03/10  20:00:00,128.507938314,7.39338392626,0.0,0.0,80.527626,29.818365,148.020178533,133.25490175,3.20568,11.5595967833
 03/10  21:00:00,128.524032051,7.39338392626,0.0,0.0,80.527626,29.818365,152.437610203,140.566312033,3.20568,8.66561817015
 03/10  22:00:00,55.3830220165,0.0,0.0,0.0,15.863942322,29.242365,11.8712374613,0.0,3.20568,8.66555746125
 03/10  23:00:00,55.4270103134,0.0,0.0,0.0,15.863942322,29.242365,6.09785506644,0.0,3.20568,2.89217506644
 03/10  24:00:00,56.2028433044,0.0,0.0,0.0,15.863942322,29.242365,6.09489037805,0.0,3.20568,2.88921037805
 03/11  01:00:00,55.4708844743,0.0,0.0,0.0,15.863942322,29.242365,6.0891408023,0.0,3.20568,2.8834608023
 03/11  02:00:00,55.470749817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4601666465,0.0,0.0,0.0,15.863942322,29.242365,6.08903149197,0.0,3.20568,2.88335149197
 03/11  04:00:00,55.4493951795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.653518968,0.0,0.0,0.0,15.863942322,29.242365,6.08910638305,0.0,3.20568,2.88342638305
 03/11  06:00:00,55.6336955523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  07:00:00,51.360941823,0.0,0.0,0.0,15.863942322,29.242365,6.08899689313,0.0,3.20568,2.88331689313
 03/11  08:00:00,47.0217366763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.0500789167,0.0,0.0,0.0,15.863942322,29.242365,6.08907171648,0.0,3.20568,2.88339171648
 03/11  10:00:00,47.0915815226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.0938867892,0.0,0.0,0.0,15.863942322,29.242365,6.09101245002,0.0,3.20568,2.88533245002
 03/11  12:00:00,47.7725136182,0.0,0.0,0.0,15.863942322,29.242365,6.09096130117,0.0,3.20568,2.88528130117
 03/11  13:00:00,47.0957921395,0.0,0.0,0.0,15.863942322,29.242365,6.09091020851,0.0,3.20568,2.88523020851
 03/11  14:00:00,47.1537800229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.1874552281,0.0,0.0,0.0,15.863942322,29.242365,6.08899364305,0.0,3.20568,2.88331364305
 03/11  16:00:00,47.1875111655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.0926418945,0.0,0.0,0.0,15.863942322,29.242365,6.08906840326,0.0,3.20568,2.88338840326
 03/11  18:00:00,47.0829098115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,55.618675625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.8082129299,0.0,0.0,0.0,15.863942322,29.242365,6.08914303582,0.0,3.20568,2.88346303582
 03/11  21:00:00,55.7867612478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  22:00:00,55.6644871207,0.0,0.0,0.0,15.863942322,29.242365,6.08903343064,0.0,3.20568,2.88335343064
 03/11  23:00:00,55.5064943445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.1995145372,0.0,0.0,0.0,15.863942322,29.242365,6.08910811506,0.0,3.20568,2.88342811506
 03/12  01:00:00,55.4966281545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.490720563,0.0,0.0,0.0,15.863942322,29.242365,6.08899694239,0.0,3.20568,2.88331694239
 03/12  03:00:00,55.483252889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.6873657083,0.0,0.0,0.0,15.863942322,29.242365,6.08906997503,0.0,3.20568,2.88338997503
 03/12  05:00:00,55.6632512743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.6678774194,0.0,0.0,0.0,15.863942322,29.242365,6.08914279452,0.0,3.20568,2.88346279452
 03/12  07:00:00,51.3126554314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.0340587267,0.0,0.0,0.0,15.863942322,29.242365,6.09104999055,0.0,3.20568,2.88536999055
 03/12  09:00:00,47.0668703627,0.0,0.0,0.0,15.863942322,29.242365,6.09099677495,0.0,3.20568,2.88531677495
 03/12  10:00:00,47.0775941482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.7756812627,0.0,0.0,0.0,15.863942322,29.242365,6.0909436304,0.0,3.20568,2.8852636304
 03/12  12:00:00,47.0919664262,0.0,0.0,0.0,15.863942322,29.242365,6.09089054587,0.0,3.20568,2.88521054587
 03/12  13:00:00,47.1451923893,0.0,0.0,0.0,15.863942322,29.242365,6.0911215068,0.0,3.20568,2.8854415068
 03/12  14:00:00,47.167555157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,47.1636285371,0.0,0.0,0.0,15.863942322,29.242365,6.08910503595,0.0,3.20568,2.88342503595
 03/12  16:00:00,47.0831233336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,47.0879445525,0.0,0.0,0.0,15.863942322,29.242365,6.08899364396,0.0,3.20568,2.88331364396
 03/12  18:00:00,47.0798500908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.8853633191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.8569202083,0.0,0.0,0.0,15.863942322,29.242365,6.08906644666,0.0,3.20568,2.88338644666
 03/12  21:00:00,55.7241711327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.558452065,0.0,0.0,0.0,15.863942322,29.242365,6.08913912758,0.0,3.20568,2.88345912758
 03/12  23:00:00,56.234333205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.5367307761,0.0,0.0,0.0,15.863942322,29.242365,6.08902772423,0.0,3.20568,2.88334772423
 03/13  01:00:00,55.5319347448,0.0,0.0,0.0,15.863942322,29.242365,6.09104649076,0.0,3.20568,2.88536649076
 03/13  02:00:00,55.5258810638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.5216478171,0.0,0.0,0.0,15.863942322,29.242365,6.09099102487,0.0,3.20568,2.88531102487
 03/13  04:00:00,55.7275400196,0.0,0.0,0.0,15.863942322,29.242365,6.09093569564,0.0,3.20568,2.88525569564
 03/13  05:00:00,55.709127815,0.0,0.0,0.0,15.863942322,29.242365,5.82783132547,0.0,3.20568,2.62215132547
 03/13  06:00:00,63.8913841189,7.39338392626,0.000867530855419,0.0,15.863942322,29.818365,148.929006425,145.440448469,3.20568,0.282877956664
 03/13  07:00:00,124.267890448,7.39338392626,0.00152994523496,0.0,80.527626,29.818365,103.374238626,94.4079456487,3.20568,5.76061297762
 03/13  08:00:00,165.229354524,7.39338392626,0.00614865053115,0.0,80.527626,75.0917375,91.7102763395,56.0720387932,24.0426,11.5956375462
 03/13  09:00:00,165.257123029,7.39338392626,0.00496806442304,0.0,80.527626,75.0917375,87.7077032654,40.2797568296,24.0426,23.3853464358
 03/13  10:00:00,169.714116584,7.39528627262,0.443866434732,0.0,80.527626,79.0911225,84.9937088012,29.5254913233,32.0568,23.4114174779
 03/13  11:00:00,171.988569695,7.41689262566,1.97807454387,0.0,80.527626,79.0911225,67.4516916495,8.97721570386,32.0568,26.4176759456
 03/13  12:00:00,172.889896074,7.45924243506,3.52764231214,0.0,80.527626,79.0911225,65.6662218694,4.18212594204,32.0568,29.4272959274
 03/13  13:00:00,171.10390791,7.76804431043,5.39884313774,0.0,80.527626,75.0917375,60.7877092237,15.2963931628,16.0284,29.4629160609
 03/13  14:00:00,172.473096575,8.08930067984,6.44429883167,0.0,80.527626,75.0917375,53.2793666346,13.8583589738,16.0284,23.3926076607
 03/13  15:00:00,171.218425601,8.35044431517,6.95101275788,0.0,80.527626,73.092045,43.2433109453,16.6122742286,3.20568,23.4253567167
 03/13  16:00:00,168.330008861,7.40883118142,5.12045684742,0.0,80.527626,73.092045,25.3818088041,16.4154562544,3.20568,5.76067254971
 03/13  17:00:00,124.248544613,7.39338392626,4.34141733688,0.0,80.527626,29.818365,23.6637728315,17.5679695272,3.20568,2.89012330428
 03/13  18:00:00,122.217469928,7.39338392626,2.32296574454,0.0,80.527626,29.818365,32.5812133824,20.7183721515,3.20568,8.65716123088
 03/13  19:00:00,127.334825709,7.39338392626,0.0865856013278,0.0,80.527626,29.818365,39.9013936368,28.0210726291,3.20568,8.67464100763
 03/13  20:00:00,128.650385838,7.39338392626,0.0,0.0,80.527626,29.818365,49.9749558795,38.1031107835,3.20568,8.66616509601
 03/13  21:00:00,55.6551791634,0.0,0.0,0.0,15.863942322,29.242365,11.8711326716,0.0,3.20568,8.66545267157
 03/13  22:00:00,55.5230699787,0.0,0.0,0.0,15.863942322,29.242365,6.09803187246,0.0,3.20568,2.89235187246
 03/13  23:00:00,56.2486566727,0.0,0.0,0.0,15.863942322,29.242365,6.09506801663,0.0,3.20568,2.88938801663
 03/13  24:00:00,55.5309197367,0.0,0.0,0.0,15.863942322,29.242365,6.09114603567,0.0,3.20568,2.88546603567
 03/14  01:00:00,55.5182571261,0.0,0.0,0.0,15.863942322,29.242365,6.09108868729,0.0,3.20568,2.88540868729
 03/14  02:00:00,55.5108159031,0.0,0.0,0.0,15.863942322,29.242365,6.09103094174,0.0,3.20568,2.88535094174
 03/14  03:00:00,55.5058608189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  04:00:00,56.5594308824,0.0,0.0,0.0,15.863942322,29.242365,6.09097336107,0.0,3.20568,2.88529336107
 03/14  05:00:00,56.3879302839,0.0,0.0,0.0,15.863942322,29.242365,6.09091589837,0.0,3.20568,2.88523589837
 03/14  06:00:00,64.2633752768,7.39338392626,0.0,0.0,15.863942322,29.818365,238.117317859,232.026175914,3.20568,2.88546194478
 03/14  07:00:00,124.309463474,7.39338392626,0.00133745440516,0.0,80.527626,29.818365,167.087747034,160.992045442,3.20568,2.89002159277
 03/14  08:00:00,165.276533349,7.39338392626,0.00501973368602,0.0,80.527626,75.0917375,164.836882916,129.197625729,24.0426,11.5966571866
 03/14  09:00:00,165.289079853,7.39338392626,0.00378344938738,0.0,80.527626,75.0917375,162.671982234,115.243712266,24.0426,23.3856699679
 03/14  10:00:00,169.27578026,7.39480370751,0.00241840338444,0.0,80.527626,79.0911225,148.82261545,93.3561377302,32.0568,23.4096777198
 03/14  11:00:00,169.999930937,7.41419723603,0.0,0.0,80.527626,79.0911225,120.847343957,62.3770130694,32.0568,26.4135308878
 03/14  12:00:00,169.307340425,7.4330321119,0.0,0.0,80.527626,79.0911225,118.843368205,57.3599758971,32.0568,29.4265923076
 03/14  13:00:00,165.439626352,7.54138380864,0.0,0.0,80.527626,75.0917375,121.226333065,72.7900926919,16.0284,32.4078403734
 03/14  14:00:00,165.72253164,7.82471132092,0.0,0.0,80.527626,75.0917375,105.682220219,69.1839560265,16.0284,20.469864193
 03/14  15:00:00,163.909211316,8.0296322355,0.0,0.0,80.527626,73.092045,105.079024354,75.5199792996,3.20568,26.3533650546
 03/14  16:00:00,163.146471744,7.39564451973,0.0,0.0,80.527626,73.092045,75.1288019183,69.0326842423,3.20568,2.89043767604
 03/14  17:00:00,119.860594492,7.39338392626,0.0,0.0,80.527626,29.818365,77.7274417341,71.6315259211,3.20568,2.89023581303
 03/14  18:00:00,119.856647571,7.39338392626,0.0,0.0,80.527626,29.818365,79.5720909023,67.7093210807,3.20568,8.65708982153
 03/14  19:00:00,127.030223895,7.39338392626,0.0,0.0,80.527626,29.818365,106.668432548,94.787521686,3.20568,8.675230862
 03/14  20:00:00,128.527543765,7.39338392626,0.0,0.0,80.527626,29.818365,160.62589131,148.755612023,3.20568,8.66459928673
 03/14  21:00:00,55.3878602893,0.0,0.0,0.0,15.863942322,29.242365,11.8729699769,0.0,3.20568,8.66728997692
 03/14  22:00:00,55.4138178244,0.0,0.0,0.0,15.863942322,29.242365,8.96989856142,0.0,3.20568,5.76421856142
 03/14  23:00:00,56.1859140746,0.0,0.0,0.0,15.863942322,29.242365,6.09479371549,0.0,3.20568,2.88911371549
 03/14  24:00:00,55.4287859627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  01:00:00,55.417709979,0.0,0.0,0.0,15.863942322,29.242365,6.09112643929,0.0,3.20568,2.88544643929
 03/15  02:00:00,55.4096225603,0.0,0.0,0.0,15.863942322,29.242365,6.09106637339,0.0,3.20568,2.88538637339
 03/15  03:00:00,55.4032940621,0.0,0.0,0.0,15.863942322,29.242365,6.09100648391,0.0,3.20568,2.88532648391
 03/15  04:00:00,55.6116301328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  05:00:00,55.5919578922,0.0,0.0,0.0,15.863942322,29.242365,6.09094671996,0.0,3.20568,2.88526671996
 03/15  06:00:00,65.5319950122,7.39338392626,0.000654591033986,0.0,15.863942322,29.818365,537.157737361,531.066850333,3.20568,2.88520702813
 03/15  07:00:00,125.231677808,7.39338392626,0.000997141819988,0.0,80.527626,29.818365,319.353791784,313.258033697,3.20568,2.89007808741
 03/15  08:00:00,165.655536886,7.39338392626,0.00693147697394,0.0,80.527626,75.0917375,240.541890156,202.008431623,24.0426,14.4908585324
 03/15  09:00:00,165.382647563,7.39338392626,0.00389521380227,0.0,80.527626,75.0917375,175.371573232,130.866301617,24.0426,20.4626716152
 03/15  10:00:00,169.260459064,7.39338392626,0.00984144399007,0.0,80.527626,79.0911225,122.530467502,67.0671125294,32.0568,23.4065549727
 03/15  11:00:00,170.251346435,7.52831991001,0.153543087503,0.0,80.527626,79.0911225,74.9768230531,16.5021106222,32.0568,26.4179124309
 03/15  12:00:00,172.938231318,8.12541018158,2.9345434364,0.0,80.527626,79.0911225,65.9044927763,4.42474975332,32.0568,29.4229430229
 03/15  13:00:00,173.836387313,8.54088616544,7.36004558423,0.0,80.527626,75.0917375,59.6560461261,11.2192157568,16.0284,32.4084303693
 03/15  14:00:00,183.551637005,10.1172429157,15.4570869424,0.0,80.527626,75.0917375,42.2670085507,2.84697648058,16.0284,23.3916320701
 03/15  15:00:00,185.976601688,10.9841803957,19.0139893254,0.0,80.527626,73.092045,27.7769088981,1.14685408733,3.20568,23.4243748108
 03/15  16:00:00,180.022905749,8.4709940205,15.6930346099,0.0,80.527626,73.092045,6.21183441278,0.115811586889,3.20568,2.89034282589
 03/15  17:00:00,132.169488671,7.53077803764,12.0723096211,0.0,80.527626,29.818365,8.29111191132,2.10337459876,3.20568,2.98205731256
 03/15  18:00:00,126.346915291,7.39883244032,6.42522895941,0.0,80.527626,29.818365,23.271731809,11.5009739313,3.20568,8.56507787776
 03/15  19:00:00,127.629008891,7.39338392626,0.397626185391,0.0,80.527626,29.818365,40.1896334555,28.3100837821,3.20568,8.67386967341
 03/15  20:00:00,128.64245921,7.39338392626,0.0,0.0,80.527626,29.818365,65.8148143495,53.9433204347,3.20568,8.66581391479
 03/15  21:00:00,55.6124537072,0.0,0.0,0.0,15.863942322,29.242365,11.8715169637,0.0,3.20568,8.66583696371
 03/15  22:00:00,55.4819068862,0.0,0.0,0.0,15.863942322,29.242365,8.97006751627,0.0,3.20568,5.76438751627
 03/15  23:00:00,56.2303153411,0.0,0.0,0.0,15.863942322,29.242365,6.09471103926,0.0,3.20568,2.88903103926
 03/15  24:00:00,55.4799499401,0.0,0.0,0.0,15.863942322,29.242365,6.09096227899,0.0,3.20568,2.88528227899
 03/16  01:00:00,55.462778106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.4431853164,0.0,0.0,0.0,15.863942322,29.242365,6.09089922537,0.0,3.20568,2.88521922537
 03/16  03:00:00,55.427630937,0.0,0.0,0.0,15.863942322,29.242365,6.09111994058,0.0,3.20568,2.88543994058
 03/16  04:00:00,55.6324808926,0.0,0.0,0.0,15.863942322,29.242365,6.09105770167,0.0,3.20568,2.88537770167
 03/16  05:00:00,55.6117892469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,64.9715695843,7.39338392626,0.0,0.0,15.863942322,29.818365,426.589685165,420.49854693,3.20568,2.88545823458
 03/16  07:00:00,124.817287896,7.39338392626,0.00107443691751,0.0,80.527626,29.818365,263.776348984,257.681080288,3.20568,2.88958869549
 03/16  08:00:00,165.444711762,7.39338392626,0.00739518959496,0.0,80.527626,75.0917375,198.233023736,159.7010022,24.0426,14.4894215365
 03/16  09:00:00,165.256557341,7.39338392626,0.00190269479779,0.0,80.527626,75.0917375,119.547136051,75.0427552646,24.0426,20.461780786
 03/16  10:00:00,169.396849339,7.39338392626,0.156405620361,0.0,80.527626,79.0911225,87.8939143771,32.4283052231,32.0568,23.408809154
 03/16  11:00:00,176.205997143,7.6934935416,5.89076341597,0.0,80.527626,79.0911225,62.874674396,1.84698474731,32.0568,28.9708896487
 03/16  12:00:00,182.064306112,8.34820676108,11.7483060212,0.0,80.527626,79.0911225,58.9200578874,0.0,32.0568,26.8632578874
 03/16  13:00:00,185.913694956,9.19736594466,18.6864714027,0.0,80.527626,75.0917375,48.4630753941,0.0254767099635,16.0284,32.4091986841
 03/16  14:00:00,194.774527325,11.2388244016,25.4652014921,0.0,80.527626,75.0917375,39.4214569074,0.0,16.0284,23.3930569074
 03/16  15:00:00,197.538572587,12.7614923258,28.7280645807,0.0,80.527626,73.092045,26.646475204,0.0135269215338,3.20568,23.4272682825
 03/16  16:00:00,190.628508677,9.50343469407,25.1884953953,0.0,80.527626,73.092045,6.10957715063,0.0138892479,3.20568,2.89000790273
 03/16  17:00:00,138.348133113,7.77348166351,17.9384578393,0.0,80.527626,29.818365,8.96614395323,0.0,3.20568,5.76046395323
 03/16  18:00:00,128.8492377,7.54968917501,8.7419209013,0.0,80.527626,29.818365,16.3879595593,7.40353539928,3.20568,5.77874416
 03/16  19:00:00,130.945491908,7.40376006759,3.65242287286,0.0,80.527626,29.818365,27.3365151791,15.4564455201,3.20568,8.67438965904
 03/16  20:00:00,129.5882515,7.39338392626,0.921202728522,0.0,80.527626,29.818365,33.1240271256,21.2520248785,3.20568,8.66632224712
 03/16  21:00:00,55.6806727372,0.0,0.0,0.0,15.863942322,29.242365,11.8716166758,0.0,3.20568,8.66593667581
 03/16  22:00:00,55.5508931262,0.0,0.0,0.0,15.863942322,29.242365,8.97039703109,0.0,3.20568,5.76471703109
 03/16  23:00:00,56.2797980745,0.0,0.0,0.0,15.863942322,29.242365,6.09487380491,0.0,3.20568,2.88919380491
 03/16  24:00:00,55.5780928875,0.0,0.0,0.0,15.863942322,29.242365,6.09112680717,0.0,3.20568,2.88544680717
 03/17  01:00:00,55.5607411866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  02:00:00,55.5357236839,0.0,0.0,0.0,15.863942322,29.242365,6.09106111017,0.0,3.20568,2.88538111017
 03/17  03:00:00,55.5213025397,0.0,0.0,0.0,15.863942322,29.242365,6.0909963951,0.0,3.20568,2.8853163951
 03/17  04:00:00,56.5637070235,0.0,0.0,0.0,15.863942322,29.242365,6.09093182459,0.0,3.20568,2.88525182459
 03/17  05:00:00,56.3836934533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.3157650184,7.39338392626,0.0,0.0,15.863942322,29.818365,223.912802032,217.821706452,3.20568,2.88541557993
 03/17  07:00:00,122.996848413,7.39338392626,0.00102983361038,0.0,80.527626,29.818365,205.71966328,199.623906856,3.20568,2.89007642418
 03/17  08:00:00,165.342950967,7.39338392626,0.00426149250429,0.0,80.527626,75.0917375,184.759870614,146.227296073,24.0426,14.4899745412
 03/17  09:00:00,165.295753844,7.39338392626,0.00362729212713,0.0,80.527626,75.0917375,150.649972442,106.145142869,24.0426,20.4622295726
 03/17  10:00:00,169.266965659,7.40110110064,0.00489506073018,0.0,80.527626,79.0911225,130.668213666,75.2023496525,32.0568,23.4090640136
 03/17  11:00:00,170.25112901,7.69011438222,0.0,0.0,80.527626,79.0911225,94.360700305,32.9548816546,32.0568,29.3490186504
 03/17  12:00:00,170.061850689,8.21522654164,0.0,0.0,80.527626,79.0911225,76.1593343133,17.6249341697,32.0568,26.4776001436
 03/17  13:00:00,167.451202575,8.5661448727,1.00899999493,0.0,80.527626,75.0917375,69.8939586021,21.456290588,16.0284,32.4092680142
 03/17  14:00:00,172.675962168,9.87253622018,4.90056464565,0.0,80.527626,75.0917375,52.8408365889,13.4199630829,16.0284,23.392473506
 03/17  15:00:00,173.274452685,10.2282426555,7.1523676462,0.0,80.527626,73.092045,40.0155997976,13.3851161181,3.20568,23.4248036795
 03/17  16:00:00,169.829306342,8.06012380184,5.9918454024,0.0,80.527626,73.092045,18.6343472879,12.5387012768,3.20568,2.88996601118
 03/17  17:00:00,123.676653178,7.40140070736,3.79256679033,0.0,80.527626,29.818365,24.0065288685,15.0404728009,3.20568,5.76037606763
 03/17  18:00:00,120.244907286,7.39338392626,0.406910288946,0.0,80.527626,29.818365,35.979648286,26.9958562091,3.20568,5.77811207687
 03/17  19:00:00,126.985724919,7.39338392626,0.0,0.0,80.527626,29.818365,68.0030881778,56.1232465596,3.20568,8.67416161826
 03/17  20:00:00,128.436553728,7.39338392626,0.0,0.0,80.527626,29.818365,93.6259626332,81.754205086,3.20568,8.66607754721
 03/17  21:00:00,55.4263131637,0.0,0.0,0.0,15.863942322,29.242365,11.8713502425,0.0,3.20568,8.66567024248
 03/17  22:00:00,55.4631514891,0.0,0.0,0.0,15.863942322,29.242365,8.97022866145,0.0,3.20568,5.76454866145
 03/17  23:00:00,56.2195237651,0.0,0.0,0.0,15.863942322,29.242365,6.09479023645,0.0,3.20568,2.88911023645
 03/17  24:00:00,55.4712068598,0.0,0.0,0.0,15.863942322,29.242365,6.09104539152,0.0,3.20568,2.88536539152
 03/18  01:00:00,55.4703237112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.4645977282,0.0,0.0,0.0,15.863942322,29.242365,6.08912596219,0.0,3.20568,2.88344596219
 03/18  03:00:00,55.4580113375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6634811824,0.0,0.0,0.0,15.863942322,29.242365,6.08900236757,0.0,3.20568,2.88332236757
 03/18  05:00:00,55.6423197257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6523350281,0.0,0.0,0.0,15.863942322,29.242365,6.08906180016,0.0,3.20568,2.88338180016
 03/18  07:00:00,49.8729899784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,47.0102668918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.0183937686,0.0,0.0,0.0,15.863942322,29.242365,6.09110983962,0.0,3.20568,2.88542983962
 03/18  10:00:00,47.0048319485,0.0,0.0,0.0,15.863942322,29.242365,6.09104274373,0.0,3.20568,2.88536274373
 03/18  11:00:00,47.7070257294,0.0,0.0,0.0,15.863942322,29.242365,6.09097572366,0.0,3.20568,2.88529572366
 03/18  12:00:00,46.9787624727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.0150126618,0.0,0.0,0.0,15.863942322,29.242365,6.08910307329,0.0,3.20568,2.88342307329
 03/18  14:00:00,47.0337884196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0228929585,0.0,0.0,0.0,15.863942322,29.242365,6.08897925934,0.0,3.20568,2.88329925934
 03/18  16:00:00,46.9224959365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9188353949,0.0,0.0,0.0,15.863942322,29.242365,6.08903857722,0.0,3.20568,2.88335857722
 03/18  18:00:00,46.911407699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,54.2634685578,0.0,0.0,0.0,15.863942322,29.242365,6.08909779816,0.0,3.20568,2.88341779816
 03/18  20:00:00,55.6740136666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.556967226,0.0,0.0,0.0,15.863942322,29.242365,6.08897396456,0.0,3.20568,2.88329396456
 03/18  22:00:00,55.3960044727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.1209958718,0.0,0.0,0.0,15.863942322,29.242365,6.0890332774,0.0,3.20568,2.8833532774
 03/18  24:00:00,55.381414498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.3748956038,0.0,0.0,0.0,15.863942322,29.242365,6.0890907793,0.0,3.20568,2.8834107793
 03/19  02:00:00,55.369156915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  03:00:00,55.3662812574,0.0,0.0,0.0,15.863942322,29.242365,6.08896491538,0.0,3.20568,2.88328491538
 03/19  04:00:00,55.5779592118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,56.5608847921,0.994565949447,0.0,0.0,15.863942322,29.242365,4.88943997172,1.66375997172,3.20568,0.02
 03/19  06:00:00,56.9069784364,1.3260879326,0.0,0.0,15.863942322,29.242365,8.58203822194,2.49292442763,3.20568,2.88343379431
 03/19  07:00:00,50.4613496754,0.663043966298,0.0,0.0,15.863942322,29.242365,4.10928375119,0.883603751186,3.20568,0.02
 03/19  08:00:00,46.9463583238,0.0,0.0,0.0,15.863942322,29.242365,6.09088224519,0.0,3.20568,2.88520224519
 03/19  09:00:00,46.9702014497,0.0,0.0,0.0,15.863942322,29.242365,6.09109460309,0.0,3.20568,2.88541460309
 03/19  10:00:00,46.9636115765,0.0,0.0,0.0,15.863942322,29.242365,6.09102490185,0.0,3.20568,2.88534490185
 03/19  11:00:00,47.6730914717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  12:00:00,46.9583244886,0.0,0.0,0.0,15.863942322,29.242365,6.09095528216,0.0,3.20568,2.88527528216
 03/19  13:00:00,47.0034993491,0.0,0.0,0.0,15.863942322,29.242365,6.09088573242,0.0,3.20568,2.88520573242
 03/19  14:00:00,47.0268714276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,47.025531076,0.0,0.0,0.0,15.863942322,29.242365,6.08906767721,0.0,3.20568,2.88338767721
 03/19  16:00:00,46.9363045888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.9381453352,0.0,0.0,0.0,15.863942322,29.242365,6.08912429366,0.0,3.20568,2.88344429366
 03/19  18:00:00,46.937446709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,54.2956321732,0.0,0.0,0.0,15.863942322,29.242365,6.08899811248,0.0,3.20568,2.88331811248
 03/19  20:00:00,55.7105820022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5998485813,0.0,0.0,0.0,15.863942322,29.242365,6.08905483688,0.0,3.20568,2.88337483688
 03/19  22:00:00,55.4429151226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.1473894828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  24:00:00,55.4379994883,0.0,0.0,0.0,15.863942322,29.242365,6.08911147891,0.0,3.20568,2.88343147891
 03/20  01:00:00,55.4377055278,0.0,0.0,0.0,15.863942322,29.242365,6.09099815226,0.0,3.20568,2.88531815226
 03/20  02:00:00,55.4344178781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  03:00:00,55.4313887136,0.0,0.0,0.0,15.863942322,29.242365,6.09092558867,0.0,3.20568,2.88524558867
 03/20  04:00:00,55.64480637,0.0,0.0,0.0,15.863942322,29.242365,6.09085320425,0.0,3.20568,2.88517320425
 03/20  05:00:00,55.6300432214,0.0,0.0,0.0,15.863942322,29.242365,6.09106249919,0.0,3.20568,2.88538249919
 03/20  06:00:00,64.470212988,7.39338392626,0.00790303089604,0.0,15.863942322,29.818365,380.171899942,376.946219942,3.20568,0.02
 03/20  07:00:00,123.047548201,7.39338392626,0.00127726019771,0.0,80.527626,29.818365,239.990637232,231.024381436,3.20568,5.76057579591
 03/20  08:00:00,165.353135588,7.39338392626,0.00593260978796,0.0,80.527626,75.0917375,209.700634867,174.063000833,24.0426,11.5950340341
 03/20  09:00:00,165.405652816,7.39338392626,0.00335290895463,0.0,80.527626,75.0917375,221.79618835,174.372254627,24.0426,23.3813337222
 03/20  10:00:00,169.473160981,7.39338392626,0.00192768483041,0.0,80.527626,79.0911225,237.349516298,181.886817428,32.0568,23.4058988701
 03/20  11:00:00,170.27662922,7.39338392626,0.0,0.0,80.527626,79.0911225,223.060934553,164.594922331,32.0568,26.409212222
 03/20  12:00:00,169.590029416,7.39338392626,0.0,0.0,80.527626,79.0911225,223.765600669,162.293428438,32.0568,29.415372231
 03/20  13:00:00,165.638207151,7.39338392626,0.0,0.0,80.527626,75.0917375,218.185535902,172.695328558,16.0284,29.4618073444
 03/20  14:00:00,165.649056775,7.4056175803,0.0,0.0,80.527626,75.0917375,208.282048289,168.862868602,16.0284,23.3907796865
 03/20  15:00:00,163.631869819,7.4123705172,0.0,0.0,80.527626,73.092045,198.003391908,171.375330128,3.20568,23.4223817801
 03/20  16:00:00,163.448454013,7.39338392626,0.0,0.0,80.527626,73.092045,165.982372727,159.886314981,3.20568,2.8903777458
 03/20  17:00:00,120.142812525,7.39338392626,0.0,0.0,80.527626,29.818365,172.958489516,163.992697776,3.20568,5.76011174039
 03/20  18:00:00,120.110964793,7.39338392626,0.0,0.0,80.527626,29.818365,173.353123801,164.369703796,3.20568,5.77774000539
 03/20  19:00:00,127.562672805,7.39338392626,0.0,0.0,80.527626,29.818365,204.462860096,192.58371112,3.20568,8.673468976
 03/20  20:00:00,129.070120316,7.39338392626,0.0,0.0,80.527626,29.818365,220.960374236,209.089358173,3.20568,8.66533606363
 03/20  21:00:00,55.482661643,0.0,0.0,0.0,15.863942322,29.242365,11.8713102525,0.0,3.20568,8.66563025248
 03/20  22:00:00,55.3729580725,0.0,0.0,0.0,15.863942322,29.242365,8.96971677449,0.0,3.20568,5.76403677449
 03/20  23:00:00,56.1632340721,0.0,0.0,0.0,15.863942322,29.242365,6.09501553641,0.0,3.20568,2.88933553641
 03/20  24:00:00,55.4006318443,0.0,0.0,0.0,15.863942322,29.242365,6.09107907439,0.0,3.20568,2.88539907439
 03/21  01:00:00,55.4018628678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  02:00:00,55.3974735261,0.0,0.0,0.0,15.863942322,29.242365,6.09100227435,0.0,3.20568,2.88532227435
 03/21  03:00:00,55.3975973635,0.0,0.0,0.0,15.863942322,29.242365,6.09092699685,0.0,3.20568,2.88524699685
 03/21  04:00:00,56.4612232357,0.0,0.0,0.0,15.863942322,29.242365,6.09085187547,0.0,3.20568,2.88517187547
 03/21  05:00:00,56.2931876493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,65.0528509837,7.39338392626,0.00249082146861,0.0,15.863942322,29.818365,377.00171542,370.910657375,3.20568,2.88537804564
 03/21  07:00:00,123.199238164,7.39338392626,0.000820359974176,0.0,80.527626,29.818365,281.177647897,275.081772665,3.20568,2.89019523211
 03/21  08:00:00,165.424863376,7.39338392626,0.00626551914257,0.0,80.527626,75.0917375,227.573029973,189.042521273,24.0426,14.4879086999
 03/21  09:00:00,165.398954136,7.39338392626,0.00251238355478,0.0,80.527626,75.0917375,201.991541605,157.489331866,24.0426,20.4596097394
 03/21  10:00:00,169.342502209,7.39338392626,0.00136484256659,0.0,80.527626,79.0911225,189.580541639,134.121964279,32.0568,23.40177736
 03/21  11:00:00,170.055584391,7.39338392626,0.0,0.0,80.527626,79.0911225,159.518822788,101.051572517,32.0568,26.4104502709
 03/21  12:00:00,169.313683581,7.42805515542,0.0,0.0,80.527626,79.0911225,141.412614655,79.93934453,32.0568,29.4164701249
 03/21  13:00:00,165.937586707,8.04421812789,0.0,0.0,80.527626,75.0917375,126.054093489,80.5704105654,16.0284,29.4552829232
 03/21  14:00:00,166.157940795,8.28416381856,0.0,0.0,80.527626,75.0917375,105.58409674,66.1672601223,16.0284,23.3884366177
 03/21  15:00:00,164.567834749,8.7226526585,0.0,0.0,80.527626,73.092045,91.1183761982,64.4935298518,3.20568,23.4191663464
 03/21  16:00:00,163.287546603,7.58211425003,0.0,0.0,80.527626,73.092045,55.3658699933,46.3995360882,3.20568,5.76065390512
 03/21  17:00:00,119.815458058,7.39338392626,0.0,0.0,80.527626,29.818365,50.4192466021,44.3233956925,3.20568,2.89017090965
 03/21  18:00:00,119.824871154,7.39338392626,0.0,0.0,80.527626,29.818365,73.5556379146,61.6940272318,3.20568,8.65593068279
 03/21  19:00:00,125.613372726,7.39338392626,0.0,0.0,80.527626,29.818365,129.151737075,117.272053736,3.20568,8.67400333846
 03/21  20:00:00,128.671061729,7.39338392626,0.0,0.0,80.527626,29.818365,206.825202053,194.954112721,3.20568,8.66540933187
 03/21  21:00:00,55.3472590299,0.0,0.0,0.0,15.863942322,29.242365,11.8701834369,0.0,3.20568,8.66450343693
 03/21  22:00:00,55.3861169163,0.0,0.0,0.0,15.863942322,29.242365,6.09776558163,0.0,3.20568,2.89208558163
 03/21  23:00:00,56.180434949,0.0,0.0,0.0,15.863942322,29.242365,6.09481050467,0.0,3.20568,2.88913050467
 03/21  24:00:00,55.4148312975,0.0,0.0,0.0,15.863942322,29.242365,6.09090679738,0.0,3.20568,2.88522679738
 03/22  01:00:00,55.4130976585,0.0,0.0,0.0,15.863942322,29.242365,6.09038828258,0.0,3.20568,2.88470828258
 03/22  02:00:00,55.4046408715,0.0,0.0,0.0,15.863942322,29.242365,6.09103183711,0.0,3.20568,2.88535183711
 03/22  03:00:00,55.3968607705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  04:00:00,55.6042678974,0.0,0.0,0.0,15.863942322,29.242365,6.09095370504,0.0,3.20568,2.88527370504
 03/22  05:00:00,55.5843037228,0.0,0.0,0.0,15.863942322,29.242365,6.09087572213,0.0,3.20568,2.88519572213
 03/22  06:00:00,65.0407875517,7.39338392626,0.00181406188789,0.0,15.863942322,29.818365,444.423503618,441.197823618,3.20568,0.02
 03/22  07:00:00,122.013665979,7.39338392626,0.000953472188285,0.0,80.527626,29.818365,311.283633463,302.317466151,3.20568,5.76048731124
 03/22  08:00:00,165.544846076,7.39338392626,0.00720863774271,0.0,80.527626,75.0917375,233.747474629,198.109308043,24.0426,11.5955665858
 03/22  09:00:00,165.44277647,7.39338392626,0.00330970469574,0.0,80.527626,75.0917375,201.604331015,154.182234951,24.0426,23.3794960636
 03/22  10:00:00,169.348164163,7.39338392626,0.00417670795087,0.0,80.527626,79.0911225,176.589672159,121.126258118,32.0568,23.406614041
 03/22  11:00:00,170.065302657,7.44805814298,0.0,0.0,80.527626,79.0911225,136.305508446,77.8394369478,32.0568,26.409271498
 03/22  12:00:00,169.810531283,7.92913383686,0.0,0.0,80.527626,79.0911225,130.289358247,68.8179909414,32.0568,29.4145673056
 03/22  13:00:00,166.288131989,8.38476506001,0.0,0.0,80.527626,75.0917375,124.807066192,79.3184534978,16.0284,29.4602126938
 03/22  14:00:00,166.730120386,8.82577188439,0.0,0.0,80.527626,75.0917375,118.510987008,79.0935005602,16.0284,23.3890864476
 03/22  15:00:00,165.247370237,9.36120025843,0.0,0.0,80.527626,73.092045,112.567455261,85.9411645435,3.20568,23.4206107172
 03/22  16:00:00,163.549977148,7.81401523614,0.0,0.0,80.527626,73.092045,77.9207316582,71.8247640517,3.20568,2.89028760649
 03/22  17:00:00,119.843327325,7.39338392626,0.0,0.0,80.527626,29.818365,81.2355522611,75.139537977,3.20568,2.89033428414
 03/22  18:00:00,119.868303537,7.39338392626,0.0,0.0,80.527626,29.818365,103.456844342,91.5943861464,3.20568,8.65677819526
 03/22  19:00:00,125.820253177,7.39338392626,0.0,0.0,80.527626,29.818365,117.943727607,106.065111229,3.20568,8.67293637854
 03/22  20:00:00,128.68493865,7.39338392626,0.0,0.0,80.527626,29.818365,129.192127355,117.321679428,3.20568,8.66476792696
 03/22  21:00:00,55.5604274626,0.0,0.0,0.0,15.863942322,29.242365,11.8714180541,0.0,3.20568,8.66573805411
 03/22  22:00:00,55.4448842405,0.0,0.0,0.0,15.863942322,29.242365,8.96915194151,0.0,3.20568,5.76347194151
 03/22  23:00:00,56.2111946512,0.0,0.0,0.0,15.863942322,29.242365,6.09481790307,0.0,3.20568,2.88913790307
 03/22  24:00:00,55.466142272,0.0,0.0,0.0,15.863942322,29.242365,6.09088782207,0.0,3.20568,2.88520782207
 03/23  01:00:00,55.462509904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.4539140785,0.0,0.0,0.0,15.863942322,29.242365,6.09108572346,0.0,3.20568,2.88540572346
 03/23  03:00:00,55.4482631325,0.0,0.0,0.0,15.863942322,29.242365,6.09100456991,0.0,3.20568,2.88532456991
 03/23  04:00:00,55.6574617033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  05:00:00,55.6391485924,0.0,0.0,0.0,15.863942322,29.242365,6.09092358588,0.0,3.20568,2.88524358588
 03/23  06:00:00,64.2530698674,7.39338392626,0.0,0.0,15.863942322,29.818365,330.707539839,324.616697131,3.20568,2.88516270772
 03/23  07:00:00,121.685644592,7.39338392626,0.00109622283612,0.0,80.527626,29.818365,254.127572537,248.031933359,3.20568,2.88995917777
 03/23  08:00:00,165.481603937,7.39338392626,0.00448221210375,0.0,80.527626,75.0917375,235.352832133,196.821764952,24.0426,14.488467181
 03/23  09:00:00,165.449249418,7.39338392626,0.00319584619549,0.0,80.527626,75.0917375,207.346182403,162.847137417,24.0426,20.4564449858
 03/23  10:00:00,169.358194308,7.39338392626,0.00439177589353,0.0,80.527626,79.0911225,182.38777129,126.926047198,32.0568,23.4049240915
 03/23  11:00:00,170.014879104,7.39338392626,0.0,0.0,80.527626,79.0911225,140.175895686,81.7140069082,32.0568,26.4050887779
 03/23  12:00:00,169.275214684,7.39897569237,0.0,0.0,80.527626,79.0911225,133.244408201,71.7741027109,32.0568,29.4135054897
 03/23  13:00:00,165.309076247,7.4196710727,0.0,0.0,80.527626,75.0917375,128.978879124,83.4985447523,16.0284,29.4519343712
 03/23  14:00:00,165.316191599,7.43596511154,0.0,0.0,80.527626,75.0917375,115.946364359,76.5324669947,16.0284,23.3854973648
 03/23  15:00:00,163.367281964,7.50001447515,0.0,0.0,80.527626,73.092045,114.408517711,87.783710724,3.20568,23.4191269868
 03/23  16:00:00,163.133139198,7.39338392626,0.0,0.0,80.527626,73.092045,85.3533830091,79.257506257,3.20568,2.89019675212
 03/23  17:00:00,119.838388075,7.39338392626,0.0,0.0,80.527626,29.818365,75.6345122158,66.6685908168,3.20568,5.76024139902
 03/23  18:00:00,119.86165742,7.39338392626,0.0,0.0,80.527626,29.818365,97.4097265736,88.4262027514,3.20568,5.77784382227
 03/23  19:00:00,125.838949243,7.39338392626,0.0,0.0,80.527626,29.818365,139.858296228,125.093591511,3.20568,11.5590247169
 03/23  20:00:00,128.751772269,7.39338392626,0.0,0.0,80.527626,29.818365,167.667133466,158.677068278,3.20568,5.78438518729
 03/23  21:00:00,55.5300893862,0.0,0.0,0.0,15.863942322,29.242365,11.8714601977,0.0,3.20568,8.6657801977
 03/23  22:00:00,55.4051562155,0.0,0.0,0.0,15.863942322,29.242365,8.96936815003,0.0,3.20568,5.76368815003
 03/23  23:00:00,56.1777040155,0.0,0.0,0.0,15.863942322,29.242365,6.09498584197,0.0,3.20568,2.88930584197
 03/23  24:00:00,55.4134161373,0.0,0.0,0.0,15.863942322,29.242365,6.09097351844,0.0,3.20568,2.88529351844
 03/24  01:00:00,55.4094038016,0.0,0.0,0.0,15.863942322,29.242365,6.09088869473,0.0,3.20568,2.88520869473
 03/24  02:00:00,55.4021323206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.3955421981,0.0,0.0,0.0,15.863942322,29.242365,6.09108468838,0.0,3.20568,2.88540468838
 03/24  04:00:00,56.4521703155,0.0,0.0,0.0,15.863942322,29.242365,6.09100057941,0.0,3.20568,2.88532057941
 03/24  05:00:00,56.2782998301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,66.0327589927,7.39338392626,0.00140619837695,0.0,15.863942322,29.818365,545.551530773,539.460444015,3.20568,2.88540675825
 03/24  07:00:00,122.74225063,7.39338392626,0.000862127231052,0.0,80.527626,29.818365,373.590497534,364.624930289,3.20568,5.75988724438
 03/24  08:00:00,166.110329788,7.39338392626,0.00601520149529,0.0,80.527626,75.0917375,274.839526942,239.20281222,24.0426,11.594114722
 03/24  09:00:00,165.643801309,7.39338392626,0.00335731107454,0.0,80.527626,75.0917375,220.45785918,175.957975606,24.0426,20.4572835746
 03/24  10:00:00,169.388563814,7.39338392626,0.00446675224897,0.0,80.527626,79.0911225,185.898574692,130.439988,32.0568,23.401786692
 03/24  11:00:00,169.989398519,7.39338392626,0.0,0.0,80.527626,79.0911225,130.442140911,71.976046315,32.0568,26.4092945962
 03/24  12:00:00,169.226645668,7.39338392626,0.0,0.0,80.527626,79.0911225,112.901660635,51.432590918,32.0568,29.4122697174
 03/24  13:00:00,165.271243014,7.42379474321,0.0,0.0,80.527626,75.0917375,100.806736611,55.3269653901,16.0284,29.451371221
 03/24  14:00:00,165.522688066,7.68074392094,0.0,0.0,80.527626,75.0917375,82.4117783336,42.9979558301,16.0284,23.3854225034
 03/24  15:00:00,163.825810773,8.00506378502,0.0,0.0,80.527626,73.092045,64.1002868641,37.4760108556,3.20568,23.4185960084
 03/24  16:00:00,163.091371307,7.3933901909,0.0,0.0,80.527626,73.092045,41.0535678953,32.0874482,3.20568,5.76043969533
 03/24  17:00:00,119.804573275,7.39338392626,0.0,0.0,80.527626,29.818365,48.1535928146,42.0580365534,3.20568,2.88987626116
 03/24  18:00:00,119.811208526,7.39338392626,0.0,0.0,80.527626,29.818365,66.6149473508,57.6316400406,3.20568,5.77762731017
 03/24  19:00:00,125.550607081,7.39338392626,0.0,0.0,80.527626,29.818365,91.5313194324,76.7677220776,3.20568,11.5579173548
