Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  20:00:00,128.437208735,7.39338392626,0.0,0.0,80.527626,29.818365,110.56643021,98.6966424724,3.20568,8.66410773742
 03/24  21:00:00,55.4075378946,0.0,0.0,0.0,15.863942322,29.242365,8.9888454668,0.0,3.20568,5.7831654668
 03/24  22:00:00,55.4465225224,0.0,0.0,0.0,15.863942322,29.242365,8.97007368626,0.0,3.20568,5.76439368626
 03/24  23:00:00,56.2098827133,0.0,0.0,0.0,15.863942322,29.242365,6.09485968142,0.0,3.20568,2.88917968142
 03/24  24:00:00,55.4704378221,0.0,0.0,0.0,15.863942322,29.242365,6.09104754653,0.0,3.20568,2.88536754653
 03/25  01:00:00,55.4715656648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4614683948,0.0,0.0,0.0,15.863942322,29.242365,6.08896060902,0.0,3.20568,2.88328060902
 03/25  03:00:00,55.4531758052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.6625729394,0.0,0.0,0.0,15.863942322,29.242365,6.089000794,0.0,3.20568,2.883320794
 03/25  05:00:00,55.6408829262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.6487081831,0.0,0.0,0.0,15.863942322,29.242365,6.08904078641,0.0,3.20568,2.88336078641
 03/25  07:00:00,48.4276400421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,46.9885165466,0.0,0.0,0.0,15.863942322,29.242365,6.08908064212,0.0,3.20568,2.88340064212
 03/25  09:00:00,46.9958623006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  10:00:00,46.9834876901,0.0,0.0,0.0,15.863942322,29.242365,6.09095065389,0.0,3.20568,2.88527065389
 03/25  11:00:00,47.697537359,0.0,0.0,0.0,15.863942322,29.242365,6.09086368885,0.0,3.20568,2.88518368885
 03/25  12:00:00,46.9719468035,0.0,0.0,0.0,15.863942322,29.242365,6.09105648953,0.0,3.20568,2.88537648953
 03/25  13:00:00,47.0195617575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.0560158122,0.0,0.0,0.0,15.863942322,29.242365,6.08904191884,0.0,3.20568,2.88336191884
 03/25  15:00:00,47.0523187204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,46.9503538029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,46.9495063105,0.0,0.0,0.0,15.863942322,29.242365,6.08908165904,0.0,3.20568,2.88340165904
 03/25  18:00:00,46.9498988989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,52.8784705164,0.0,0.0,0.0,15.863942322,29.242365,6.08893989118,0.0,3.20568,2.88325989118
 03/25  20:00:00,55.7201461309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.6036110135,0.0,0.0,0.0,15.863942322,29.242365,6.08897975611,0.0,3.20568,2.88329975611
 03/25  22:00:00,55.4470666271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1506794769,0.0,0.0,0.0,15.863942322,29.242365,6.08901956211,0.0,3.20568,2.88333956211
 03/25  24:00:00,55.4315077227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.4258417133,0.0,0.0,0.0,15.863942322,29.242365,6.0890576054,0.0,3.20568,2.8833776054
 03/26  02:00:00,55.4203556326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.4146097311,0.0,0.0,0.0,15.863942322,29.242365,6.08909465945,0.0,3.20568,2.88341465945
 03/26  04:00:00,55.6232450215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  05:00:00,55.6042494195,0.0,0.0,0.0,15.863942322,29.242365,6.08895028975,0.0,3.20568,2.88327028975
 03/26  06:00:00,55.6154887562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,48.4053624016,0.0,0.0,0.0,15.863942322,29.242365,6.0889872108,0.0,3.20568,2.8833072108
 03/26  08:00:00,46.9804433259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.006360514,0.0,0.0,0.0,15.863942322,29.242365,6.09104580281,0.0,3.20568,2.88536580281
 03/26  10:00:00,47.0101405804,0.0,0.0,0.0,15.863942322,29.242365,6.09095558445,0.0,3.20568,2.88527558445
 03/26  11:00:00,47.712612001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  12:00:00,47.0014265681,0.0,0.0,0.0,15.863942322,29.242365,6.09086546569,0.0,3.20568,2.88518546569
 03/26  13:00:00,47.0552611102,0.0,0.0,0.0,15.863942322,29.242365,6.09105469947,0.0,3.20568,2.88537469947
 03/26  14:00:00,47.0809801509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  15:00:00,47.0750791483,0.0,0.0,0.0,15.863942322,29.242365,6.08905388377,0.0,3.20568,2.88337388377
 03/26  16:00:00,46.9843170487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.9884550377,0.0,0.0,0.0,15.863942322,29.242365,6.08909047869,0.0,3.20568,2.88341047869
 03/26  18:00:00,46.9859181687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,52.9099239592,0.0,0.0,0.0,15.863942322,29.242365,6.08894584314,0.0,3.20568,2.88326584314
 03/26  20:00:00,55.7494372157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.6290375551,0.0,0.0,0.0,15.863942322,29.242365,6.08898258685,0.0,3.20568,2.88330258685
 03/26  22:00:00,55.46293745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1627813077,0.0,0.0,0.0,15.863942322,29.242365,6.0890192829,0.0,3.20568,2.8833392829
 03/26  24:00:00,55.4450774211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4428625456,0.0,0.0,0.0,15.863942322,29.242365,6.09104652353,0.0,3.20568,2.88536652353
 03/27  02:00:00,55.4378888734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.4260267805,0.0,0.0,0.0,15.863942322,29.242365,6.0909527365,0.0,3.20568,2.8852727365
 03/27  04:00:00,55.6327346078,0.0,0.0,0.0,15.863942322,29.242365,6.09085917575,0.0,3.20568,2.88517917575
 03/27  05:00:00,55.6170551895,0.0,0.0,0.0,15.863942322,29.242365,6.09104462176,0.0,3.20568,2.88536462176
 03/27  06:00:00,64.4455893386,7.39338392626,0.00355436001464,0.0,15.863942322,29.818365,387.004364022,383.778684022,3.20568,0.02
 03/27  07:00:00,121.666584688,7.39338392626,0.00110837771391,0.0,80.527626,29.818365,263.543150573,254.577103195,3.20568,5.76036737862
 03/27  08:00:00,165.430266297,7.39338392626,0.0051648680385,0.0,80.527626,75.0917375,233.258341448,197.622438841,24.0426,11.5933026071
 03/27  09:00:00,165.426956201,7.39338392626,0.00321829666072,0.0,80.527626,75.0917375,218.026402126,170.609377926,24.0426,23.3744241993
 03/27  10:00:00,169.411559176,7.39338392626,0.00187155261084,0.0,80.527626,79.0911225,209.060421241,156.525855284,32.0568,20.4777659567
 03/27  11:00:00,170.175101068,7.39338392626,0.0,0.0,80.527626,79.0911225,200.334124151,141.869886722,32.0568,26.4074374297
 03/27  12:00:00,169.428909963,7.39338392626,0.0,0.0,80.527626,79.0911225,194.252102909,132.786381743,32.0568,29.4089211655
 03/27  13:00:00,165.453158431,7.39338392626,0.0,0.0,80.527626,75.0917375,192.584140202,147.109232826,16.0284,29.4465073761
 03/27  14:00:00,165.506414972,7.39948847613,0.0,0.0,80.527626,75.0917375,197.50089507,158.087777068,16.0284,23.3847180022
 03/27  15:00:00,163.515326202,7.41052203284,0.0,0.0,80.527626,73.092045,188.952571094,162.329742432,3.20568,23.4171486619
 03/27  16:00:00,163.35212376,7.39338392626,0.0,0.0,80.527626,73.092045,154.775090086,148.679177022,3.20568,2.8902330632
 03/27  17:00:00,120.08617155,7.39338392626,0.0,0.0,80.527626,29.818365,167.883497947,158.917542795,3.20568,5.76027515152
 03/27  18:00:00,120.173658928,7.39338392626,0.0,0.0,80.527626,29.818365,194.028614348,185.045227372,3.20568,5.7777069761
 03/27  19:00:00,126.203050845,7.39338392626,0.0,0.0,80.527626,29.818365,218.526636839,203.762532213,3.20568,11.558424626
 03/27  20:00:00,129.142100726,7.39338392626,0.0,0.0,80.527626,29.818365,226.632817217,217.643107375,3.20568,5.78402984159
 03/27  21:00:00,55.4829834436,0.0,0.0,0.0,15.863942322,29.242365,11.8711247527,0.0,3.20568,8.6654447527
 03/27  22:00:00,55.3769087128,0.0,0.0,0.0,15.863942322,29.242365,8.96962747087,0.0,3.20568,5.76394747087
 03/27  23:00:00,56.1658669294,0.0,0.0,0.0,15.863942322,29.242365,6.09479956864,0.0,3.20568,2.88911956864
 03/27  24:00:00,55.405713548,0.0,0.0,0.0,15.863942322,29.242365,6.09080012021,0.0,3.20568,2.88512012021
 03/28  01:00:00,55.4037957977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  02:00:00,55.3986460657,0.0,0.0,0.0,15.863942322,29.242365,6.09098088704,0.0,3.20568,2.88530088704
 03/28  03:00:00,55.3939590674,0.0,0.0,0.0,15.863942322,29.242365,6.09088389216,0.0,3.20568,2.88520389216
 03/28  04:00:00,56.4527136898,0.0,0.0,0.0,15.863942322,29.242365,6.09078709521,0.0,3.20568,2.88510709521
 03/28  05:00:00,56.2773447711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  06:00:00,65.4321782812,7.39338392626,0.00190669291085,0.0,15.863942322,29.818365,423.630892715,417.539921972,3.20568,2.88529074291
 03/28  07:00:00,120.736256189,7.39338392626,0.000905614079456,0.0,80.527626,29.818365,334.793473114,328.698007151,3.20568,2.88978596272
 03/28  08:00:00,165.806468837,7.39338392626,0.00418774525549,0.0,80.527626,75.0917375,277.047056257,238.517633054,24.0426,14.486823203
 03/28  09:00:00,165.785032945,7.39338392626,0.00253560289097,0.0,80.527626,75.0917375,255.539164556,211.041637648,24.0426,20.4549269077
 03/28  10:00:00,169.721298175,7.39338392626,0.00155263487176,0.0,80.527626,79.0911225,250.666746134,195.212152908,32.0568,23.3977932261
 03/28  11:00:00,170.349290756,7.39338392626,0.0,0.0,80.527626,79.0911225,215.769464578,157.313146145,32.0568,26.3995184332
 03/28  12:00:00,169.520133644,7.39338392626,0.0,0.0,80.527626,79.0911225,204.427972093,142.966318757,32.0568,29.404853336
 03/28  13:00:00,165.53550583,7.39338392626,0.0,0.0,80.527626,75.0917375,207.504075507,162.028921692,16.0284,29.4467538151
 03/28  14:00:00,165.557180585,7.39339653263,0.0,0.0,80.527626,75.0917375,204.19066637,164.779075536,16.0284,23.3831908344
 03/28  15:00:00,163.513817343,7.40116204548,0.0,0.0,80.527626,73.092045,186.249394219,159.628106711,3.20568,23.4156075077
 03/28  16:00:00,163.395256431,7.39338392626,0.0,0.0,80.527626,73.092045,166.359842332,160.26406619,3.20568,2.8900961419
 03/28  17:00:00,120.13698778,7.39338392626,0.0,0.0,80.527626,29.818365,177.465757844,171.369955623,3.20568,2.89012222064
 03/28  18:00:00,120.187496823,7.39338392626,0.0,0.0,80.527626,29.818365,197.92873235,186.066318649,3.20568,8.65673370128
 03/28  19:00:00,125.944941007,7.39338392626,0.0,0.0,80.527626,29.818365,207.001826005,195.123309825,3.20568,8.67283617971
 03/28  20:00:00,128.846699651,7.39338392626,0.0,0.0,80.527626,29.818365,218.427841743,206.557761327,3.20568,8.66440041623
 03/28  21:00:00,55.3323561876,0.0,0.0,0.0,15.863942322,29.242365,11.8712006465,0.0,3.20568,8.66552064647
 03/28  22:00:00,55.3808806752,0.0,0.0,0.0,15.863942322,29.242365,6.0975317798,0.0,3.20568,2.8918517798
 03/28  23:00:00,56.1721423286,0.0,0.0,0.0,15.863942322,29.242365,8.96382375883,0.0,3.20568,5.75814375883
 03/28  24:00:00,55.4137553377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.4101175337,0.0,0.0,0.0,15.863942322,29.242365,6.09094010795,0.0,3.20568,2.88526010795
 03/29  02:00:00,55.4049958159,0.0,0.0,0.0,15.863942322,29.242365,6.09083959662,0.0,3.20568,2.88515959662
 03/29  03:00:00,55.4002941189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.6065902322,0.0,0.0,0.0,15.863942322,29.242365,6.09101731996,0.0,3.20568,2.88533731996
 03/29  05:00:00,55.5862349032,0.0,0.0,0.0,15.863942322,29.242365,6.0909170183,0.0,3.20568,2.8852370183
 03/29  06:00:00,65.0135547726,7.39338392626,0.00243859738482,0.0,15.863942322,29.818365,424.021245561,417.930428713,3.20568,2.88513684721
 03/29  07:00:00,120.717402553,7.39338392626,0.000929351717138,0.0,80.527626,29.818365,335.632998481,329.537488639,3.20568,2.88982984183
 03/29  08:00:00,165.805697655,7.39338392626,0.00427058069511,0.0,80.527626,75.0917375,273.485202804,237.84920313,24.0426,11.5933996739
 03/29  09:00:00,165.786153887,7.39338392626,0.00242960188235,0.0,80.527626,75.0917375,258.267214795,210.852638685,24.0426,23.3719761102
 03/29  10:00:00,169.690141025,7.39338392626,0.00172403662976,0.0,80.527626,79.0911225,243.47914379,188.022224757,32.0568,23.4001190328
 03/29  11:00:00,170.263421015,7.39338392626,0.0,0.0,80.527626,79.0911225,198.870732005,140.414867397,32.0568,26.3990646082
 03/29  12:00:00,169.470479921,7.39338392626,0.0,0.0,80.527626,79.0911225,196.518813642,137.99591739,32.0568,26.4660962519
 03/29  13:00:00,165.542308426,7.39338392626,0.0,0.0,80.527626,75.0917375,213.140948377,164.722784916,16.0284,32.3897634605
 03/29  14:00:00,165.557333504,7.39338392626,0.0,0.0,80.527626,75.0917375,201.908194309,165.421124236,16.0284,20.4586700733
 03/29  15:00:00,163.539196717,7.40072685775,0.0,0.0,80.527626,73.092045,192.716112333,166.096383939,3.20568,23.4140483942
 03/29  16:00:00,163.454606874,7.39338392626,0.0,0.0,80.527626,73.092045,180.155790703,171.190077629,3.20568,5.76003307372
 03/29  17:00:00,120.25613015,7.39338392626,0.0,0.0,80.527626,29.818365,195.69904912,189.603198093,3.20568,2.89017102661
 03/29  18:00:00,120.299577137,7.39338392626,0.0,0.0,80.527626,29.818365,207.237459017,198.254812263,3.20568,5.77696675377
 03/29  19:00:00,124.860562286,7.39338392626,0.0,0.0,80.527626,29.818365,228.114257346,213.351133138,3.20568,11.5574442086
 03/29  20:00:00,129.240666926,7.39338392626,0.0,0.0,80.527626,29.818365,238.80477951,229.816067377,3.20568,5.78303213323
 03/29  21:00:00,55.4717891759,0.0,0.0,0.0,15.863942322,29.242365,11.8709634651,0.0,3.20568,8.66528346513
 03/29  22:00:00,55.3665204278,0.0,0.0,0.0,15.863942322,29.242365,8.9691135772,0.0,3.20568,5.7634335772
 03/29  23:00:00,56.1609346973,0.0,0.0,0.0,15.863942322,29.242365,6.09485191843,0.0,3.20568,2.88917191843
 03/29  24:00:00,55.3964503187,0.0,0.0,0.0,15.863942322,29.242365,6.09085868349,0.0,3.20568,2.88517868349
 03/30  01:00:00,55.3947588345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.3892066013,0.0,0.0,0.0,15.863942322,29.242365,6.09103155696,0.0,3.20568,2.88535155696
 03/30  03:00:00,55.3841178114,0.0,0.0,0.0,15.863942322,29.242365,6.09092761092,0.0,3.20568,2.88524761092
 03/30  04:00:00,55.5941170914,0.0,0.0,0.0,15.863942322,29.242365,6.09082388202,0.0,3.20568,2.88514388202
 03/30  05:00:00,55.5760983181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,65.6461618694,7.39338392626,0.00259982137474,0.0,15.863942322,29.818365,466.375402962,460.284403318,3.20568,2.88531964374
 03/30  07:00:00,121.032137469,7.39338392626,0.0,0.0,80.527626,29.818365,351.062622485,344.967150984,3.20568,2.88979150106
 03/30  08:00:00,166.049625809,7.39338392626,0.00398185584092,0.0,80.527626,75.0917375,293.741781288,255.212871439,24.0426,14.4863098487
 03/30  09:00:00,165.976380031,7.39338392626,0.0027810041716,0.0,80.527626,75.0917375,262.862406234,218.366599827,24.0426,20.453206407
 03/30  10:00:00,169.900498388,7.39338392626,0.00162059042717,0.0,80.527626,79.0911225,264.872166183,209.418693993,32.0568,23.3966721901
 03/30  11:00:00,170.510932326,7.39338392626,0.0,0.0,80.527626,79.0911225,231.430849223,172.970861415,32.0568,26.4031878081
 03/30  12:00:00,169.734607014,7.39338392626,0.0,0.0,80.527626,79.0911225,236.338294971,174.877988206,32.0568,29.4035067646
 03/30  13:00:00,165.810089937,7.39338392626,0.0,0.0,80.527626,75.0917375,237.670000124,192.194165797,16.0284,29.4474343272
 03/30  14:00:00,165.74088872,7.39338392626,0.0,0.0,80.527626,75.0917375,215.955162773,179.465954658,16.0284,20.4608081154
 03/30  15:00:00,163.620133978,7.39338392626,0.0,0.0,80.527626,73.092045,201.236105172,171.692474807,3.20568,26.3379503643
 03/30  16:00:00,163.568930982,7.39338392626,0.0,0.0,80.527626,73.092045,191.210618777,185.11486708,3.20568,2.89007169739
 03/30  17:00:00,120.373519873,7.39338392626,0.0,0.0,80.527626,29.818365,206.544757383,200.449252703,3.20568,2.88982468029
 03/30  18:00:00,120.533605965,7.39338392626,0.0,0.0,80.527626,29.818365,239.032589208,227.171021908,3.20568,8.65588729992
 03/30  19:00:00,125.171818773,7.39338392626,0.0,0.0,80.527626,29.818365,248.035728379,236.156637557,3.20568,8.67341082256
 03/30  20:00:00,129.451004026,7.39338392626,0.0,0.0,80.527626,29.818365,250.83377723,238.963455582,3.20568,8.66464164755
 03/30  21:00:00,55.4578746327,0.0,0.0,0.0,15.863942322,29.242365,11.8698962711,0.0,3.20568,8.6642162711
 03/30  22:00:00,55.3548688339,0.0,0.0,0.0,15.863942322,29.242365,6.09748843718,0.0,3.20568,2.89180843718
 03/30  23:00:00,56.1530286955,0.0,0.0,0.0,15.863942322,29.242365,6.09454533095,0.0,3.20568,2.88886533095
 03/30  24:00:00,55.3876093195,0.0,0.0,0.0,15.863942322,29.242365,6.09094503603,0.0,3.20568,2.88526503603
 03/31  01:00:00,55.3898974033,0.0,0.0,0.0,15.863942322,29.242365,6.09083772864,0.0,3.20568,2.88515772864
 03/31  02:00:00,55.3843884897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  03:00:00,55.3793357065,0.0,0.0,0.0,15.863942322,29.242365,6.09100739247,0.0,3.20568,2.88532739247
 03/31  04:00:00,56.438334812,0.0,0.0,0.0,15.863942322,29.242365,6.09089999673,0.0,3.20568,2.88521999673
 03/31  05:00:00,56.2649033086,0.0,0.0,0.0,15.863942322,29.242365,6.09079278641,0.0,3.20568,2.88511278641
 03/31  06:00:00,66.2679966266,7.39338392626,0.00256123964592,0.0,15.863942322,29.818365,476.527475677,473.301795677,3.20568,0.02
 03/31  07:00:00,121.369844181,7.39338392626,0.0,0.0,80.527626,29.818365,382.620175802,373.654662885,3.20568,5.75983291645
 03/31  08:00:00,166.36394617,7.39338392626,0.00399231448791,0.0,80.527626,75.0917375,301.470406909,265.835483177,24.0426,11.5923237318
 03/31  09:00:00,166.285041613,7.39338392626,0.00219432296725,0.0,80.527626,75.0917375,279.70248404,235.20601911,24.0426,20.45386493
 03/31  10:00:00,170.287236809,7.39338392626,0.00138633311995,0.0,80.527626,79.0911225,283.485566477,228.032910843,32.0568,23.3958556344
 03/31  11:00:00,171.042856562,7.39338392626,0.0,0.0,80.527626,79.0911225,264.383936866,205.927611138,32.0568,26.3995257277
 03/31  12:00:00,170.25519104,7.39338392626,0.0,0.0,80.527626,79.0911225,260.550425513,199.090322665,32.0568,29.4033028477
 03/31  13:00:00,166.138648675,7.39338392626,0.0,0.0,80.527626,75.0917375,248.055703787,202.585254108,16.0284,29.4420496794
 03/31  14:00:00,166.060970025,7.39338392626,0.0,0.0,80.527626,75.0917375,239.876689673,200.4675118,16.0284,23.3807778731
 03/31  15:00:00,163.932066092,7.39338392626,0.0,0.0,80.527626,73.092045,220.952338276,194.334441778,3.20568,23.4122164975
 03/31  16:00:00,163.75048045,7.39338392626,0.0,0.0,80.527626,73.092045,198.157008337,192.061413128,3.20568,2.88991520935
 03/31  17:00:00,120.578044344,7.39338392626,0.0,0.0,80.527626,29.818365,220.599128751,214.503263299,3.20568,2.89018545116
 03/31  18:00:00,120.792070972,7.39338392626,0.0,0.0,80.527626,29.818365,250.502495002,238.64087774,3.20568,8.65593726214
 03/31  19:00:00,125.189829661,7.39338392626,0.0,0.0,80.527626,29.818365,255.891119347,244.011071925,3.20568,8.67436742212
 03/31  20:00:00,129.482619122,7.39338392626,0.0,0.0,80.527626,29.818365,260.199289568,248.328053401,3.20568,8.66555616687
 03/31  21:00:00,55.3022093013,0.0,0.0,0.0,15.863942322,29.242365,11.8703921624,0.0,3.20568,8.66471216241
 03/31  22:00:00,55.3558688929,0.0,0.0,0.0,15.863942322,29.242365,6.09778960293,0.0,3.20568,2.89210960293
 03/31  23:00:00,56.1657990146,0.0,0.0,0.0,15.863942322,29.242365,6.09484608459,0.0,3.20568,2.88916608459
 03/31  24:00:00,55.4249845075,0.0,0.0,0.0,15.863942322,29.242365,6.09097075082,0.0,3.20568,2.88529075082
 04/01  01:00:00,55.445607778,0.0,0.0,0.0,15.863942322,29.242365,6.08887175863,0.0,3.20568,2.88319175863
 04/01  02:00:00,55.4595441825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.4755268283,0.0,0.0,0.0,15.863942322,29.242365,6.08891609937,0.0,3.20568,2.88323609937
 04/01  04:00:00,55.7120338272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.6983853853,0.0,0.0,0.0,15.863942322,29.242365,6.08893306539,0.0,3.20568,2.88325306539
 04/01  06:00:00,55.702018015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.0627638086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.0823428919,0.0,0.0,0.0,15.863942322,29.242365,6.08894988618,0.0,3.20568,2.88326988618
 04/01  09:00:00,47.1504286784,0.0,0.0,0.0,15.863942322,29.242365,6.09075959452,0.0,3.20568,2.88507959452
 04/01  10:00:00,47.1778783984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  11:00:00,47.8658256604,0.0,0.0,0.0,15.863942322,29.242365,6.09092558657,0.0,3.20568,2.88524558657
 04/01  12:00:00,47.1814915577,0.0,0.0,0.0,15.863942322,29.242365,6.09081481568,0.0,3.20568,2.88513481568
 04/01  13:00:00,47.2288921579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.2592728532,0.0,0.0,0.0,15.863942322,29.242365,6.08899484934,0.0,3.20568,2.88331484934
 04/01  15:00:00,47.2456520653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.1510992974,0.0,0.0,0.0,15.863942322,29.242365,6.08901140948,0.0,3.20568,2.88333140948
 04/01  17:00:00,47.147628801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.1295453915,0.0,0.0,0.0,15.863942322,29.242365,6.08902794807,0.0,3.20568,2.88334794807
 04/01  19:00:00,51.6376622167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.8965164028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.7349572507,0.0,0.0,0.0,15.863942322,29.242365,6.08904446653,0.0,3.20568,2.88336446653
 04/01  22:00:00,55.5407362327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2218282788,0.0,0.0,0.0,15.863942322,29.242365,6.08906096573,0.0,3.20568,2.88338096573
 04/01  24:00:00,55.5283717419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5169531263,0.0,0.0,0.0,15.863942322,29.242365,6.08860571557,0.0,3.20568,2.88292571557
 04/02  02:00:00,55.5054610772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.4973624281,0.0,0.0,0.0,15.863942322,29.242365,6.08890985017,0.0,3.20568,2.88322985017
 04/02  04:00:00,55.7064738292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.6904506413,0.0,0.0,0.0,15.863942322,29.242365,6.08892324187,0.0,3.20568,2.88324324187
 04/02  06:00:00,54.2738630191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,47.065815941,0.0,0.0,0.0,15.863942322,29.242365,6.08893648331,0.0,3.20568,2.88325648331
 04/02  08:00:00,47.082232132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  09:00:00,47.1454939393,0.0,0.0,0.0,15.863942322,29.242365,6.09084824499,0.0,3.20568,2.88516824499
 04/02  10:00:00,47.1808620663,0.0,0.0,0.0,15.863942322,29.242365,6.09100998817,0.0,3.20568,2.88532998817
 04/02  11:00:00,47.8879561061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.2201201671,0.0,0.0,0.0,15.863942322,29.242365,6.0908954519,0.0,3.20568,2.8852154519
 04/02  13:00:00,47.2703431417,0.0,0.0,0.0,15.863942322,29.242365,6.09078103551,0.0,3.20568,2.88510103551
 04/02  14:00:00,47.2894121253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,47.2744454946,0.0,0.0,0.0,15.863942322,29.242365,6.0890572788,0.0,3.20568,2.8833772788
 04/02  16:00:00,47.138705259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,47.1069461418,0.0,0.0,0.0,15.863942322,29.242365,6.08850494279,0.0,3.20568,2.88282494279
 04/02  18:00:00,47.0835364739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,51.5797432503,0.0,0.0,0.0,15.863942322,29.242365,6.08890372058,0.0,3.20568,2.88322372058
 04/02  20:00:00,55.8383196576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.7077924656,0.0,0.0,0.0,15.863942322,29.242365,6.08891676447,0.0,3.20568,2.88323676447
 04/02  22:00:00,55.5462768011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2217495003,0.0,0.0,0.0,15.863942322,29.242365,6.08892979463,0.0,3.20568,2.88324979463
 04/02  24:00:00,55.5174252689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.4978325252,0.0,0.0,0.0,15.863942322,29.242365,6.09090694029,0.0,3.20568,2.88522694029
 04/03  02:00:00,55.484029204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.4779001613,0.0,0.0,0.0,15.863942322,29.242365,6.0907883708,0.0,3.20568,2.8851083708
 04/03  04:00:00,55.6877411592,0.0,0.0,0.0,15.863942322,29.242365,6.09094573554,0.0,3.20568,2.88526573554
 04/03  05:00:00,55.6708897832,0.0,0.0,0.0,15.863942322,29.242365,6.0908273862,0.0,3.20568,2.8851473862
 04/03  06:00:00,62.5667640784,7.39338392626,0.0,0.0,15.863942322,29.818365,174.654973636,171.429293636,3.20568,0.02
 04/03  07:00:00,120.042349011,7.39338392626,0.00143735715414,0.0,80.527626,29.818365,161.055244004,152.089580275,3.20568,5.75998372876
 04/03  08:00:00,165.269336183,7.39338392626,0.00571961401978,0.0,80.527626,75.0917375,146.779322408,111.144560974,24.0426,11.5921614332
 04/03  09:00:00,165.261879121,7.39338392626,0.00458528617668,0.0,80.527626,75.0917375,124.461916236,79.9703184095,24.0426,20.4489978266
 04/03  10:00:00,169.250928283,7.39346611252,0.00595653178846,0.0,80.527626,79.0911225,100.927190045,45.4778005031,32.0568,23.3925895417
 04/03  11:00:00,171.510894668,7.41102380961,1.51960339039,0.0,80.527626,79.0911225,67.8800584588,9.42529263655,32.0568,26.3979658223
 04/03  12:00:00,173.841154356,7.44360209453,4.50145805731,0.0,80.527626,79.0911225,63.6686078394,2.21537271836,32.0568,29.3964351211
 04/03  13:00:00,173.073360775,7.98353422703,7.15537291826,0.0,80.527626,75.0917375,54.7199993683,9.25200660164,16.0284,29.4395927667
 04/03  14:00:00,176.134234382,8.60915079123,9.5804919453,0.0,80.527626,75.0917375,43.0568615593,6.57139725001,16.0284,20.4570643093
 04/03  15:00:00,176.038549541,8.70859328897,11.3993966879,0.0,80.527626,73.092045,35.1612844263,8.54832196361,3.20568,23.4072824626
 04/03  16:00:00,172.953416631,7.41621374937,9.70885443749,0.0,80.527626,73.092045,18.3224476971,9.3568084887,3.20568,5.75995920837
 04/03  17:00:00,129.977853514,7.39338392626,10.0216511117,0.0,80.527626,29.818365,16.1020414016,10.0062591415,3.20568,2.89010226008
 04/03  18:00:00,128.424747588,7.39338392626,8.47590779698,0.0,80.527626,29.818365,21.3763076257,12.3940171052,3.20568,5.77661052049
 04/03  19:00:00,130.571569308,7.39338392626,6.12030258643,0.0,80.527626,29.818365,30.8130638248,16.049876456,3.20568,11.5575073687
 04/03  20:00:00,133.700257185,7.39338392626,4.98769905257,0.0,80.527626,29.818365,27.1032252013,18.1140824943,3.20568,5.78346270705
 04/03  21:00:00,55.7158593457,0.0,0.0,0.0,15.863942322,29.242365,11.8697646137,0.0,3.20568,8.66408461368
 04/03  22:00:00,55.5529834842,0.0,0.0,0.0,15.863942322,29.242365,8.96964921875,0.0,3.20568,5.76396921875
 04/03  23:00:00,56.2620598118,0.0,0.0,0.0,15.863942322,29.242365,6.09449792585,0.0,3.20568,2.88881792585
 04/03  24:00:00,55.5361570983,0.0,0.0,0.0,15.863942322,29.242365,6.09079870696,0.0,3.20568,2.88511870696
 04/04  01:00:00,55.5176282622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.5026885064,0.0,0.0,0.0,15.863942322,29.242365,6.09095013477,0.0,3.20568,2.88527013477
 04/04  03:00:00,55.4873794242,0.0,0.0,0.0,15.863942322,29.242365,6.09082777148,0.0,3.20568,2.88514777148
 04/04  04:00:00,56.532302032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  05:00:00,56.3564067072,0.0,0.0,0.0,15.863942322,29.242365,6.09098081694,0.0,3.20568,2.88530081694
 04/04  06:00:00,63.0050143956,7.39338392626,0.0,0.0,15.863942322,29.818365,303.372756471,297.281897856,3.20568,2.88517861438
 04/04  07:00:00,120.117078115,7.39338392626,0.00129107636358,0.0,80.527626,29.818365,208.382143586,202.286633701,3.20568,2.8898298847
 04/04  08:00:00,165.324257212,7.39338392626,0.00565183224509,0.0,80.527626,75.0917375,179.425838917,140.898715028,24.0426,14.4845238887
 04/04  09:00:00,165.327026348,7.40995944118,0.00369382641158,0.0,80.527626,75.0917375,151.755745984,107.265081831,24.0426,20.4480641527
 04/04  10:00:00,169.373860892,7.500480995,0.00454918238627,0.0,80.527626,79.0911225,130.189504854,74.7405014544,32.0568,23.3922033992
 04/04  11:00:00,170.576507825,8.01024654568,0.0,0.0,80.527626,79.0911225,95.2335385347,38.2753755404,32.0568,24.9013629942
 04/04  12:00:00,170.663307649,8.81100240581,0.0,0.0,80.527626,79.0911225,88.7276987997,28.7197948153,32.0568,27.9511039844
 04/04  13:00:00,167.92934097,10.0617030079,0.0,0.0,80.527626,75.0917375,74.6000705456,29.1384936263,16.0284,29.4331769193
 04/04  14:00:00,169.760476363,11.1935351734,0.69849241784,0.0,80.527626,75.0917375,56.7164213348,17.3136932374,16.0284,23.3743280974
 04/04  15:00:00,169.854567158,11.8624000052,2.13989565566,0.0,80.527626,73.092045,45.0938243081,18.4776615202,3.20568,23.4104827879
 04/04  16:00:00,166.275834048,8.87863982981,1.66251791593,0.0,80.527626,73.092045,24.1145864929,18.0188725035,3.20568,2.89003398945
 04/04  17:00:00,121.640792702,7.68009865342,1.50781203476,0.0,80.527626,29.818365,23.7093000354,17.613851631,3.20568,2.88976840443
 04/04  18:00:00,121.334849559,7.52212098136,1.36212153928,0.0,80.527626,29.818365,29.8140291802,17.9524073075,3.20568,8.65594187265
 04/04  19:00:00,124.228084949,7.39617676293,0.107772880197,0.0,80.527626,29.818365,36.484803637,24.6063042631,3.20568,8.67281937387
 04/04  20:00:00,128.40044929,7.39338392626,0.0,0.0,80.527626,29.818365,50.7193611919,38.8496094127,3.20568,8.66407177927
 04/04  21:00:00,55.4675756405,0.0,0.0,0.0,15.863942322,29.242365,11.8694734497,0.0,3.20568,8.66379344974
 04/04  22:00:00,55.5042130628,0.0,0.0,0.0,15.863942322,29.242365,6.09765231636,0.0,3.20568,2.89197231636
 04/04  23:00:00,56.2468027214,0.0,0.0,0.0,15.863942322,29.242365,6.0947149939,0.0,3.20568,2.8890349939
 04/04  24:00:00,55.5121146782,0.0,0.0,0.0,15.863942322,29.242365,6.09085317925,0.0,3.20568,2.88517317925
 04/05  01:00:00,55.5097263051,0.0,0.0,0.0,15.863942322,29.242365,6.09072761177,0.0,3.20568,2.88504761177
 04/05  02:00:00,55.4839280735,0.0,0.0,0.0,15.863942322,29.242365,6.09087607715,0.0,3.20568,2.88519607715
 04/05  03:00:00,55.4533140779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.6490176007,0.0,0.0,0.0,15.863942322,29.242365,6.09074992294,0.0,3.20568,2.88506992294
 04/05  05:00:00,55.6239766333,0.0,0.0,0.0,15.863942322,29.242365,6.09089868562,0.0,3.20568,2.88521868562
 04/05  06:00:00,63.0386672912,7.39338392626,0.0,0.0,15.863942322,29.818365,396.568768556,393.343088556,3.20568,0.02
 04/05  07:00:00,120.444924207,7.39338392626,0.000923203456211,0.0,80.527626,29.818365,279.618588361,270.653322819,3.20568,5.75958554228
 04/05  08:00:00,165.527872282,7.39338392626,0.00405031540573,0.0,80.527626,75.0917375,220.920127801,185.286261879,24.0426,11.5912659228
 04/05  09:00:00,165.393594018,7.39338392626,0.00309089285171,0.0,80.527626,75.0917375,182.794963798,138.303046822,24.0426,20.4493169765
 04/05  10:00:00,169.323512491,7.39338392626,0.00200226491224,0.0,80.527626,79.0911225,169.283893946,113.837977028,32.0568,23.3891169185
 04/05  11:00:00,170.050342414,7.39338392626,0.0,0.0,80.527626,79.0911225,155.070173563,96.6203618737,32.0568,26.3930116894
 04/05  12:00:00,169.341569435,7.39338392626,0.0,0.0,80.527626,79.0911225,169.62484422,108.174962509,32.0568,29.3930817106
 04/05  13:00:00,165.360887265,7.39410104897,0.0,0.0,80.527626,75.0917375,169.322089508,123.857923948,16.0284,29.4357655607
 04/05  14:00:00,165.357820411,7.40632668742,0.0,0.0,80.527626,75.0917375,154.026546639,117.543694298,16.0284,20.4544523411
 04/05  15:00:00,163.339235366,7.41480533347,0.0,0.0,80.527626,73.092045,146.855120607,120.240800509,3.20568,23.4086400978
 04/05  16:00:00,163.215825909,7.39338392626,0.0,0.0,80.527626,73.092045,130.26550064,124.16973095,3.20568,2.89008969035
 04/05  17:00:00,119.913677263,7.39338392626,0.0,0.0,80.527626,29.818365,123.896835189,114.931272135,3.20568,5.75988305399
 04/05  18:00:00,119.896934606,7.39338392626,0.0,0.0,80.527626,29.818365,116.887916732,107.905366287,3.20568,5.77687044441
 04/05  19:00:00,124.427899334,7.39338392626,0.0,0.0,80.527626,29.818365,138.815578258,126.937235437,3.20568,8.67266282083
 04/05  20:00:00,128.745756869,7.39338392626,0.0,0.0,80.527626,29.818365,161.970161592,150.100286671,3.20568,8.66419492125
 04/05  21:00:00,55.5471529958,0.0,0.0,0.0,15.863942322,29.242365,11.8688533772,0.0,3.20568,8.66317337722
 04/05  22:00:00,55.4267388592,0.0,0.0,0.0,15.863942322,29.242365,8.96881720543,0.0,3.20568,5.76313720543
 04/05  23:00:00,56.2101825387,0.0,0.0,0.0,15.863942322,29.242365,6.09455093253,0.0,3.20568,2.88887093253
 04/05  24:00:00,55.4950143364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.4899218306,0.0,0.0,0.0,15.863942322,29.242365,6.09093867358,0.0,3.20568,2.88525867358
 04/06  02:00:00,55.4768469277,0.0,0.0,0.0,15.863942322,29.242365,6.09080825663,0.0,3.20568,2.88512825663
 04/06  03:00:00,55.4646992078,0.0,0.0,0.0,15.863942322,29.242365,6.09095231834,0.0,3.20568,2.88527231834
 04/06  04:00:00,55.6702542461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  05:00:00,55.6525745832,0.0,0.0,0.0,15.863942322,29.242365,6.09082221161,0.0,3.20568,2.88514221161
 04/06  06:00:00,62.7440686306,7.39338392626,0.0020527629692,0.0,15.863942322,29.818365,292.456192477,286.365226027,3.20568,2.8852864502
 04/06  07:00:00,120.091411496,7.39338392626,0.0013370638474,0.0,80.527626,29.818365,197.630556564,191.535001836,3.20568,2.88987472802
 04/06  08:00:00,165.263719938,7.39338392626,0.00804131058955,0.0,80.527626,75.0917375,154.823931794,119.189828471,24.0426,11.5915033235
 04/06  09:00:00,165.242834699,7.39338392626,0.00401856909487,0.0,80.527626,75.0917375,128.55482142,81.1454141877,24.0426,23.3668072324
 04/06  10:00:00,169.234657217,7.39338392626,0.004938711323,0.0,80.527626,79.0911225,110.840686704,58.3160351308,32.0568,20.4678515729
 04/06  11:00:00,169.956414804,7.40518765159,0.0,0.0,80.527626,79.0911225,80.8820840617,22.4313607322,32.0568,26.3939233295
 04/06  12:00:00,169.451995277,7.6054198702,0.0,0.0,80.527626,79.0911225,73.1011535444,11.6507474757,32.0568,29.3936060687
 04/06  13:00:00,166.380490249,8.36236666732,0.146549733516,0.0,80.527626,75.0917375,68.3355788957,22.8736905453,16.0284,29.4334883505
 04/06  14:00:00,166.956262971,9.04104119154,0.0451755896788,0.0,80.527626,75.0917375,59.627044532,23.1444418872,16.0284,20.4542026448
 04/06  15:00:00,165.675310789,9.59459470298,0.234525411595,0.0,80.527626,73.092045,51.3700301316,24.7579821425,3.20568,23.4063679891
 04/06  16:00:00,163.461821762,7.73485123613,0.0,0.0,80.527626,73.092045,32.7860165457,23.8203499515,3.20568,5.75998659419
 04/06  17:00:00,119.835382414,7.39338392626,0.0,0.0,80.527626,29.818365,35.4123035545,29.316914623,3.20568,2.88970893145
 04/06  18:00:00,119.835111357,7.39338392626,0.0,0.0,80.527626,29.818365,45.1208219446,36.13842868,3.20568,5.77671326453
 04/06  19:00:00,124.339146476,7.39338392626,0.0,0.0,80.527626,29.818365,59.9603466983,45.1985103772,3.20568,11.5561563211
 04/06  20:00:00,128.607934684,7.39338392626,0.0,0.0,80.527626,29.818365,59.552276884,50.5643313018,3.20568,5.78226558221
 04/06  21:00:00,55.6214223557,0.0,0.0,0.0,15.863942322,29.242365,11.8695151951,0.0,3.20568,8.66383519507
 04/06  22:00:00,55.5032425125,0.0,0.0,0.0,15.863942322,29.242365,8.96953115814,0.0,3.20568,5.76385115814
 04/06  23:00:00,56.2461385041,0.0,0.0,0.0,15.863942322,29.242365,6.09443832137,0.0,3.20568,2.88875832137
 04/06  24:00:00,55.5284213789,0.0,0.0,0.0,15.863942322,29.242365,6.09074904698,0.0,3.20568,2.88506904698
 04/07  01:00:00,55.5235095045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.5141114376,0.0,0.0,0.0,15.863942322,29.242365,6.09088699159,0.0,3.20568,2.88520699159
 04/07  03:00:00,55.5020319488,0.0,0.0,0.0,15.863942322,29.242365,6.09075275759,0.0,3.20568,2.88507275759
 04/07  04:00:00,56.5598206169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.3918578209,0.0,0.0,0.0,15.863942322,29.242365,6.09089244408,0.0,3.20568,2.88521244408
 04/07  06:00:00,62.8138367219,7.39338392626,0.0,0.0,15.863942322,29.818365,223.412325313,217.32156691,3.20568,2.88507840318
 04/07  07:00:00,119.978351251,7.39338392626,0.00146346568432,0.0,80.527626,29.818365,141.288125278,135.192757611,3.20568,2.88968766653
 04/07  08:00:00,165.213816341,7.39338392626,0.00489397888186,0.0,80.527626,75.0917375,111.092105903,75.4579340314,24.0426,11.5915718719
 04/07  09:00:00,165.240516397,7.39481760533,0.00446736458672,0.0,80.527626,75.0917375,106.168429008,58.7604947998,24.0426,23.3653342083
 04/07  10:00:00,169.377109316,7.52184979988,0.00529488833734,0.0,80.527626,79.0911225,103.744736767,48.7560013734,32.0568,22.9319353932
 04/07  11:00:00,170.65031344,8.08887931984,0.0,0.0,80.527626,79.0911225,85.4505962027,29.4726242635,32.0568,23.9211719392
 04/07  12:00:00,170.946289464,9.03749536596,0.0559285043275,0.0,80.527626,79.0911225,74.8860780457,13.4353987749,32.0568,29.3938792708
 04/07  13:00:00,168.681677731,10.4482781562,0.35877837887,0.0,80.527626,75.0917375,63.0403091096,17.5831797336,16.0284,29.428729376
 04/07  14:00:00,171.654628633,11.6313985403,2.14025053353,0.0,80.527626,75.0917375,52.2301494268,15.7476992605,16.0284,20.4540501664
 04/07  15:00:00,171.412286109,12.359583646,3.18593687215,0.0,80.527626,73.092045,44.2924150715,17.6809307993,3.20568,23.4058042722
 04/07  16:00:00,165.323863914,9.09780702473,0.489209252708,0.0,80.527626,73.092045,29.89426474,20.928643528,3.20568,5.75994121207
 04/07  17:00:00,120.176702309,7.72844495104,0.0,0.0,80.527626,29.818365,31.28142854,25.1860268657,3.20568,2.88972167436
 04/07  18:00:00,119.99361912,7.54678652189,0.0,0.0,80.527626,29.818365,36.1091101517,27.1267418724,3.20568,5.77668827927
 04/07  19:00:00,122.702425413,7.39749092278,0.0,0.0,80.527626,29.818365,58.5029821555,43.7413016283,3.20568,11.5560005271
 04/07  20:00:00,128.418377879,7.39338392626,0.0,0.0,80.527626,29.818365,68.492631361,59.5047800143,3.20568,5.78217134671
 04/07  21:00:00,55.4715070691,0.0,0.0,0.0,15.863942322,29.242365,11.8693452324,0.0,3.20568,8.66366523243
 04/07  22:00:00,55.5092409946,0.0,0.0,0.0,15.863942322,29.242365,8.96942914976,0.0,3.20568,5.76374914976
 04/07  23:00:00,56.2542474093,0.0,0.0,0.0,15.863942322,29.242365,6.0943874608,0.0,3.20568,2.8887074608
 04/07  24:00:00,55.529815885,0.0,0.0,0.0,15.863942322,29.242365,6.09070160225,0.0,3.20568,2.88502160225
 04/08  01:00:00,55.527699106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.5189805762,0.0,0.0,0.0,15.863942322,29.242365,6.08895952679,0.0,3.20568,2.88327952679
 04/08  03:00:00,55.5106576622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.7166610369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.6889015865,0.0,0.0,0.0,15.863942322,29.242365,6.08894991561,0.0,3.20568,2.88326991561
 04/08  06:00:00,52.8355484577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.06909648,0.0,0.0,0.0,15.863942322,29.242365,6.08894014984,0.0,3.20568,2.88326014984
 04/08  08:00:00,47.0832866759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,47.1051291571,0.0,0.0,0.0,15.863942322,29.242365,6.09076578306,0.0,3.20568,2.88508578306
 04/08  10:00:00,47.1042417415,0.0,0.0,0.0,15.863942322,29.242365,6.09090095607,0.0,3.20568,2.88522095607
 04/08  11:00:00,47.7758701779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.0805372727,0.0,0.0,0.0,15.863942322,29.242365,6.09076288508,0.0,3.20568,2.88508288509
 04/08  13:00:00,47.1157289006,0.0,0.0,0.0,15.863942322,29.242365,6.08887206544,0.0,3.20568,2.88319206544
 04/08  14:00:00,47.1236903156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.0992679019,0.0,0.0,0.0,15.863942322,29.242365,6.08886211293,0.0,3.20568,2.88318211293
 04/08  16:00:00,46.9954053288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,46.9942401292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,46.9966443723,0.0,0.0,0.0,15.863942322,29.242365,6.0890297381,0.0,3.20568,2.8833497381
 04/08  19:00:00,50.0666025692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,55.761640858,0.0,0.0,0.0,15.863942322,29.242365,6.08901963911,0.0,3.20568,2.88333963911
 04/08  21:00:00,55.6339077515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.4628883907,0.0,0.0,0.0,15.863942322,29.242365,6.08900954732,0.0,3.20568,2.88332954732
 04/08  23:00:00,56.1606736331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.4397872297,0.0,0.0,0.0,15.863942322,29.242365,6.08899946359,0.0,3.20568,2.88331946359
 04/09  01:00:00,55.4339906099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.4263961226,0.0,0.0,0.0,15.863942322,29.242365,6.08898502173,0.0,3.20568,2.88330502173
 04/09  03:00:00,55.4200014486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.6303627815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.6147951546,0.0,0.0,0.0,15.863942322,29.242365,6.08897134238,0.0,3.20568,2.88329134238
 04/09  06:00:00,52.7713279773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,46.9991315635,0.0,0.0,0.0,15.863942322,29.242365,6.08895750641,0.0,3.20568,2.88327750641
 04/09  08:00:00,47.019227303,0.0,0.0,0.0,15.863942322,29.242365,6.09080092782,0.0,3.20568,2.88512092782
 04/09  09:00:00,47.052778882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.0684667749,0.0,0.0,0.0,15.863942322,29.242365,6.09093134302,0.0,3.20568,2.88525134302
 04/09  11:00:00,47.7600986838,0.0,0.0,0.0,15.863942322,29.242365,6.09078906989,0.0,3.20568,2.88510906989
 04/09  12:00:00,47.0744186508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  13:00:00,47.1313026915,0.0,0.0,0.0,15.863942322,29.242365,6.09091956774,0.0,3.20568,2.88523956774
 04/09  14:00:00,47.1613460422,0.0,0.0,0.0,15.863942322,29.242365,6.08893321379,0.0,3.20568,2.88325321379
 04/09  15:00:00,47.1689288348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  16:00:00,47.0865306407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0822510907,0.0,0.0,0.0,15.863942322,29.242365,6.08891913243,0.0,3.20568,2.88323913243
 04/09  18:00:00,47.0636680446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,50.1156384337,0.0,0.0,0.0,15.863942322,29.242365,6.08890506649,0.0,3.20568,2.88322506649
 04/09  20:00:00,55.781011614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.6407802421,0.0,0.0,0.0,15.863942322,29.242365,6.08889101148,0.0,3.20568,2.88321101148
 04/09  22:00:00,55.4650750936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.1730097832,0.0,0.0,0.0,15.863942322,29.242365,6.0888769739,0.0,3.20568,2.8831969739
 04/09  24:00:00,55.4416871056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4263603082,0.0,0.0,0.0,15.863942322,29.242365,6.09087998644,0.0,3.20568,2.88519998644
 04/10  02:00:00,55.4155414902,0.0,0.0,0.0,15.863942322,29.242365,6.09073313385,0.0,3.20568,2.88505313385
 04/10  03:00:00,55.3978587777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.5983208604,0.0,0.0,0.0,15.863942322,29.242365,6.09085866601,0.0,3.20568,2.88517866601
 04/10  05:00:00,55.5800010897,0.0,0.0,0.0,15.863942322,29.242365,6.09071212688,0.0,3.20568,2.88503212688
 04/10  06:00:00,62.7412992198,7.39338392626,0.00182204453327,0.0,15.863942322,29.818365,591.398710959,588.173030959,3.20568,0.02
 04/10  07:00:00,121.269291236,7.39338392626,0.000964368367993,0.0,80.527626,29.818365,360.037797223,351.072304422,3.20568,5.75981280171
 04/10  08:00:00,166.281676276,7.39338392626,0.00444573765707,0.0,80.527626,75.0917375,287.544924923,251.911767884,24.0426,11.5905570389
 04/10  09:00:00,165.750926367,7.39338392626,0.00334183757471,0.0,80.527626,75.0917375,225.320124953,180.835314373,24.0426,20.44221058
 04/10  10:00:00,169.391656425,7.39338392626,0.00469320969215,0.0,80.527626,79.0911225,181.615194178,126.171977971,32.0568,23.3864162073
 04/10  11:00:00,170.029369886,7.39338392626,0.0,0.0,80.527626,79.0911225,147.279678899,88.8367257362,32.0568,26.3861531625
 04/10  12:00:00,169.29101543,7.39338392626,0.0,0.0,80.527626,79.0911225,145.815372359,87.3111167552,32.0568,26.4474556043
 04/10  13:00:00,165.307579683,7.39338392626,0.0,0.0,80.527626,75.0917375,146.656180742,101.199766738,16.0284,29.4280140041
 04/10  14:00:00,165.309800207,7.39519824691,0.0,0.0,80.527626,75.0917375,141.844213471,102.445891364,16.0284,23.3699221073
 04/10  15:00:00,163.308695485,7.40679428805,0.0,0.0,80.527626,73.092045,134.918575224,111.234834287,3.20568,20.4780609374
 04/10  16:00:00,163.17050961,7.39338392626,0.0,0.0,80.527626,73.092045,110.913017533,101.947741485,3.20568,5.7595960486
 04/10  17:00:00,119.878160647,7.39338392626,0.0,0.0,80.527626,29.818365,102.428099432,96.3326340526,3.20568,2.88978537976
 04/10  18:00:00,119.87073485,7.39338392626,0.0,0.0,80.527626,29.818365,103.058571921,94.0762323559,3.20568,5.77665956471
 04/10  19:00:00,122.953779963,7.39338392626,0.0,0.0,80.527626,29.818365,117.549753387,102.789776192,3.20568,11.5542971951
 04/10  20:00:00,128.673670894,7.39338392626,0.0,0.0,80.527626,29.818365,125.874779109,116.887169405,3.20568,5.78192970419
 04/10  21:00:00,55.5682157917,0.0,0.0,0.0,15.863942322,29.242365,11.8688708702,0.0,3.20568,8.66319087024
 04/10  22:00:00,55.4519022989,0.0,0.0,0.0,15.863942322,29.242365,8.96916220605,0.0,3.20568,5.76348220605
 04/10  23:00:00,56.2079532586,0.0,0.0,0.0,15.863942322,29.242365,6.09471659442,0.0,3.20568,2.88903659442
 04/10  24:00:00,55.4741317737,0.0,0.0,0.0,15.863942322,29.242365,6.09085028207,0.0,3.20568,2.88517028207
 04/11  01:00:00,55.4711406153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.4684578495,0.0,0.0,0.0,15.863942322,29.242365,6.09069697696,0.0,3.20568,2.88501697696
 04/11  03:00:00,55.4666385017,0.0,0.0,0.0,15.863942322,29.242365,6.0908176435,0.0,3.20568,2.8851376435
 04/11  04:00:00,56.5269346768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.35828534,0.0,0.0,0.0,15.863942322,29.242365,6.09066681426,0.0,3.20568,2.88498681426
 04/11  06:00:00,61.6036764493,7.39338392626,0.0027037017198,0.0,15.863942322,29.818365,290.341769921,284.250982186,3.20568,2.8851077349
 04/11  07:00:00,120.052919816,7.39338392626,0.00132017756215,0.0,80.527626,29.818365,181.463493146,175.367918182,3.20568,2.88989496396
 04/11  08:00:00,165.268266194,7.39338392626,0.00522316020436,0.0,80.527626,75.0917375,163.387211087,127.75511158,24.0426,11.5894995068
 04/11  09:00:00,165.281675837,7.39338392626,0.00359272482621,0.0,80.527626,75.0917375,163.161452955,115.757832665,24.0426,23.36102029
 04/11  10:00:00,169.27850304,7.39338392626,0.00218319835943,0.0,80.527626,79.0911225,158.375646348,105.85459447,32.0568,20.464251878
 04/11  11:00:00,169.981926683,7.3940419998,0.0,0.0,80.527626,79.0911225,131.707473992,73.2655990128,32.0568,26.3850749795
 04/11  12:00:00,169.264210393,7.40965973855,0.0,0.0,80.527626,79.0911225,111.097350352,52.5947903971,32.0568,26.4457599551
