Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  13:00:00,165.303985311,7.42472870112,0.0,0.0,80.527626,75.0917375,114.146911295,68.6919502977,16.0284,29.4265609973
 04/11  14:00:00,165.322024056,7.44346506552,0.0,0.0,80.527626,75.0917375,108.186232023,68.7886356782,16.0284,23.3691963445
 04/11  15:00:00,163.388807273,7.53866184543,0.0,0.0,80.527626,73.092045,93.8809408861,67.272683725,3.20568,23.4025771611
 04/11  16:00:00,163.114631721,7.39338392626,0.0,0.0,80.527626,73.092045,61.4616029895,55.3662167714,3.20568,2.88970621809
 04/11  17:00:00,119.831718036,7.39338392626,0.0,0.0,80.527626,29.818365,55.8905589562,49.7949570576,3.20568,2.88992189863
 04/11  18:00:00,119.834246302,7.39338392626,0.0,0.0,80.527626,29.818365,67.3190156351,55.4590661245,3.20568,8.65426951052
 04/11  19:00:00,122.706914655,7.39338392626,0.0,0.0,80.527626,29.818365,92.7309396813,80.8534520461,3.20568,8.67180763523
 04/11  20:00:00,128.451598692,7.39338392626,0.0,0.0,80.527626,29.818365,122.83483129,110.966392406,3.20568,8.66275888367
 04/11  21:00:00,55.412617927,0.0,0.0,0.0,15.863942322,29.242365,8.98824618676,0.0,3.20568,5.78256618676
 04/11  22:00:00,55.4440021985,0.0,0.0,0.0,15.863942322,29.242365,8.96911534901,0.0,3.20568,5.76343534901
 04/11  23:00:00,56.2024718767,0.0,0.0,0.0,15.863942322,29.242365,6.09437271908,0.0,3.20568,2.88869271908
 04/11  24:00:00,55.4544618336,0.0,0.0,0.0,15.863942322,29.242365,6.09089061781,0.0,3.20568,2.88521061781
 04/12  01:00:00,55.4435185563,0.0,0.0,0.0,15.863942322,29.242365,6.09073410279,0.0,3.20568,2.88505410279
 04/12  02:00:00,55.4310206693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.4184020015,0.0,0.0,0.0,15.863942322,29.242365,6.09084977653,0.0,3.20568,2.88516977653
 04/12  04:00:00,55.6190517668,0.0,0.0,0.0,15.863942322,29.242365,6.09069454738,0.0,3.20568,2.88501454738
 04/12  05:00:00,55.5971701005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,62.0723039244,7.39338392626,0.0,0.0,15.863942322,29.818365,506.860819474,500.769916902,3.20568,2.8852225713
 04/12  07:00:00,120.545173561,7.39338392626,0.00318850683555,0.0,80.527626,29.818365,280.490880414,274.395263119,3.20568,2.88993729508
 04/12  08:00:00,165.510865455,7.39338392626,0.00837466598173,0.0,80.527626,75.0917375,213.46709176,174.942381164,24.0426,14.482110596
 04/12  09:00:00,165.391410345,7.39338392626,0.00367249013739,0.0,80.527626,75.0917375,172.78897561,128.305954333,24.0426,20.4404212775
 04/12  10:00:00,169.331442229,7.40815218981,0.00477512837068,0.0,80.527626,79.0911225,148.82879316,96.3081115305,32.0568,20.4638816299
 04/12  11:00:00,170.219171286,7.60118200365,0.0,0.0,80.527626,79.0911225,125.300814229,66.8585675812,32.0568,26.3854466479
 04/12  12:00:00,170.148744406,8.26713071494,0.0,0.0,80.527626,79.0911225,113.917869374,52.4768412098,32.0568,29.3842281646
 04/12  13:00:00,167.127174304,9.23772198489,0.0,0.0,80.527626,75.0917375,98.5924866994,53.1414375835,16.0284,29.4226491159
 04/12  14:00:00,168.163261522,10.2818943953,0.0,0.0,80.527626,75.0917375,80.417073944,43.9416104841,16.0284,20.4470634599
 04/12  15:00:00,166.889688176,11.0433999371,0.0,0.0,80.527626,73.092045,58.0804430339,31.4775105388,3.20568,23.3972524951
 04/12  16:00:00,165.068668416,8.69005762958,0.646666939401,0.0,80.527626,73.092045,25.745533957,19.6499274485,3.20568,2.88992650849
 04/12  17:00:00,121.400436237,7.60925533799,1.33315432635,0.0,80.527626,29.818365,23.7359549879,17.6406471075,3.20568,2.8896278804
 04/12  18:00:00,120.485843429,7.44999392076,0.585317488583,0.0,80.527626,29.818365,31.0619186388,19.2014089974,3.20568,8.65482964143
 04/12  19:00:00,122.917823996,7.39338392626,0.0,0.0,80.527626,29.818365,38.9586276572,27.0806607064,3.20568,8.67228695078
 04/12  20:00:00,128.614887063,7.39338392626,0.0,0.0,80.527626,29.818365,50.3720490559,38.5031703692,3.20568,8.66319868673
 04/12  21:00:00,55.6327006817,0.0,0.0,0.0,15.863942322,29.242365,8.98687238015,0.0,3.20568,5.78119238015
 04/12  22:00:00,55.5152401024,0.0,0.0,0.0,15.863942322,29.242365,8.96874723177,0.0,3.20568,5.76306723177
 04/12  23:00:00,56.259225256,0.0,0.0,0.0,15.863942322,29.242365,6.09451786574,0.0,3.20568,2.88883786574
 04/12  24:00:00,55.5327097139,0.0,0.0,0.0,15.863942322,29.242365,6.09076790328,0.0,3.20568,2.88508790328
 04/13  01:00:00,55.5256939609,0.0,0.0,0.0,15.863942322,29.242365,6.09087805445,0.0,3.20568,2.88519805445
 04/13  02:00:00,55.514346236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.5094303588,0.0,0.0,0.0,15.863942322,29.242365,6.09071822572,0.0,3.20568,2.88503822572
 04/13  04:00:00,55.7229747844,0.0,0.0,0.0,15.863942322,29.242365,6.09082910983,0.0,3.20568,2.88514910983
 04/13  05:00:00,55.7000859309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  06:00:00,61.0151459525,7.39338392626,0.0,0.0,15.863942322,29.818365,200.773190171,194.682302146,3.20568,2.88520802481
 04/13  07:00:00,119.999458252,7.39338392626,0.00115453385008,0.0,80.527626,29.818365,160.394482739,154.299258981,3.20568,2.88954375798
 04/13  08:00:00,165.250864911,7.39338392626,0.00441282264892,0.0,80.527626,75.0917375,155.392845188,116.868501894,24.0426,14.4817432941
 04/13  09:00:00,165.267792352,7.39338392626,0.00325049199715,0.0,80.527626,75.0917375,149.609730316,105.12702371,24.0426,20.4401066058
 04/13  10:00:00,169.255256727,7.4065212022,0.00519865469183,0.0,80.527626,79.0911225,120.141203342,67.6211548326,32.0568,20.4632485097
 04/13  11:00:00,170.425468224,7.47814841667,0.387738819144,0.0,80.527626,79.0911225,72.4239986749,13.9831633697,32.0568,26.3840353052
 04/13  12:00:00,173.161355395,8.01019388835,3.27886391886,0.0,80.527626,79.0911225,63.1958435963,1.75705322726,32.0568,29.3819903691
 04/13  13:00:00,173.096027693,8.95333030684,6.22714622796,0.0,80.527626,75.0917375,55.5913589616,10.1451557884,16.0284,29.4178031732
 04/13  14:00:00,176.471426153,9.75899586063,8.78433877998,0.0,80.527626,75.0917375,43.7530466961,7.27810264076,16.0284,20.4465440554
 04/13  15:00:00,176.767691482,10.5206259185,10.3341730919,0.0,80.527626,73.092045,35.4098038672,8.80623048872,3.20568,23.3978933785
 04/13  16:00:00,172.931239504,8.37845589356,8.75337259901,0.0,80.527626,73.092045,14.0839495573,7.98857153315,3.20568,2.8896980241
 04/13  17:00:00,127.647054517,7.53979159923,7.58695114468,0.0,80.527626,29.818365,13.9101057632,7.81452285794,3.20568,2.88990290524
 04/13  18:00:00,126.032879535,7.42527705669,6.09682417436,0.0,80.527626,29.818365,22.2437736049,10.3840572375,3.20568,8.65403636737
 04/13  19:00:00,125.972998697,7.39338392626,3.00444202815,0.0,80.527626,29.818365,28.1085882851,16.2315105066,3.20568,8.67139777855
 04/13  20:00:00,128.85610413,7.39338392626,0.220509627644,0.0,80.527626,29.818365,35.5109836924,23.6430039732,3.20568,8.66229971918
 04/13  21:00:00,55.6564440059,0.0,0.0,0.0,15.863942322,29.242365,8.98732819624,0.0,3.20568,5.78164819624
 04/13  22:00:00,55.5280814321,0.0,0.0,0.0,15.863942322,29.242365,8.96880239217,0.0,3.20568,5.76312239217
 04/13  23:00:00,56.2615009252,0.0,0.0,0.0,15.863942322,29.242365,6.09467553988,0.0,3.20568,2.88899553988
 04/13  24:00:00,55.5387263264,0.0,0.0,0.0,15.863942322,29.242365,6.09073974455,0.0,3.20568,2.88505974455
 04/14  01:00:00,55.5280412294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.5128291703,0.0,0.0,0.0,15.863942322,29.242365,6.09084426427,0.0,3.20568,2.88516426427
 04/14  03:00:00,55.4998951291,0.0,0.0,0.0,15.863942322,29.242365,6.09068002575,0.0,3.20568,2.88500002575
 04/14  04:00:00,56.5428158978,0.0,0.0,0.0,15.863942322,29.242365,6.0907859348,0.0,3.20568,2.8851059348
 04/14  05:00:00,56.3639791464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,60.0919980479,7.39338392626,0.0,0.0,15.863942322,29.818365,285.370445174,279.279823199,3.20568,2.88494197467
 04/14  07:00:00,120.052526923,7.39338392626,0.00156995810729,0.0,80.527626,29.818365,173.053678616,166.958282823,3.20568,2.8897157926
 04/14  08:00:00,165.245881438,7.39338392626,0.00860095355626,0.0,80.527626,75.0917375,122.212984455,86.5808536668,24.0426,11.5895307878
 04/14  09:00:00,165.27153432,7.41369419479,0.00493119702684,0.0,80.527626,75.0917375,89.8313773153,42.4288872007,24.0426,23.3598901146
 04/14  10:00:00,171.871671068,7.60507969676,2.3798385785,0.0,80.527626,79.0911225,70.2071208452,17.6881026531,32.0568,20.4622181922
 04/14  11:00:00,177.74972174,8.36241616082,6.7550131349,0.0,80.527626,79.0911225,58.4379853367,0.0,32.0568,26.3811853367
 04/14  12:00:00,180.990901078,9.1357667542,9.90449457168,0.0,80.527626,79.0911225,58.49966687,0.0,32.0568,26.44286687
 04/14  13:00:00,179.327909672,9.71032813498,11.6450747104,0.0,80.527626,75.0917375,46.4413602783,0.994594277368,16.0284,29.418366001
 04/14  14:00:00,180.616803471,10.4411156804,12.2131985975,0.0,80.527626,75.0917375,40.8126167727,1.41780142001,16.0284,23.3664153527
 04/14  15:00:00,176.310904479,10.5642942187,9.82650855466,0.0,80.527626,73.092045,31.6633774776,7.985545129,3.20568,20.4721523486
 04/14  16:00:00,169.854163729,8.30616643978,5.76341180808,0.0,80.527626,73.092045,20.4155427242,11.4504305936,3.20568,5.7594321306
 04/14  17:00:00,123.252759478,7.39697074782,3.36611745365,0.0,80.527626,29.818365,20.5017530848,14.4063148849,3.20568,2.88975819992
 04/14  18:00:00,121.030346537,7.39338392626,1.16643322756,0.0,80.527626,29.818365,27.7535202098,18.7714550202,3.20568,5.77638518958
 04/14  19:00:00,122.709887316,7.39338392626,0.0,0.0,80.527626,29.818365,46.5129842837,31.7526971429,3.20568,11.5546071408
 04/14  20:00:00,128.431680011,7.39338392626,0.0,0.0,80.527626,29.818365,61.5890552678,52.6009467943,3.20568,5.78242847346
 04/14  21:00:00,55.4772570507,0.0,0.0,0.0,15.863942322,29.242365,11.868204487,0.0,3.20568,8.66252448698
 04/14  22:00:00,55.5113553311,0.0,0.0,0.0,15.863942322,29.242365,8.96855063776,0.0,3.20568,5.76287063776
 04/14  23:00:00,56.255805826,0.0,0.0,0.0,15.863942322,29.242365,6.09440683084,0.0,3.20568,2.88872683084
 04/14  24:00:00,55.5276673867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  01:00:00,55.5146493905,0.0,0.0,0.0,15.863942322,29.242365,6.0889354287,0.0,3.20568,2.8832554287
 04/15  02:00:00,55.4950560231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.4770781352,0.0,0.0,0.0,15.863942322,29.242365,6.0888965407,0.0,3.20568,2.8832165407
 04/15  04:00:00,55.6800114217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.6593854083,0.0,0.0,0.0,15.863942322,29.242365,6.08885738789,0.0,3.20568,2.88317738789
 04/15  06:00:00,51.3800391882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.0322509232,0.0,0.0,0.0,15.863942322,29.242365,6.0888180825,0.0,3.20568,2.8831380825
 04/15  08:00:00,47.0319387129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.0407751015,0.0,0.0,0.0,15.863942322,29.242365,6.09077230275,0.0,3.20568,2.88509230275
 04/15  10:00:00,47.0260968904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.7241635261,0.0,0.0,0.0,15.863942322,29.242365,6.09087315095,0.0,3.20568,2.88519315095
 04/15  12:00:00,47.0007384979,0.0,0.0,0.0,15.863942322,29.242365,6.09070468763,0.0,3.20568,2.88502468763
 04/15  13:00:00,47.0405880232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.0529070011,0.0,0.0,0.0,15.863942322,29.242365,6.08897569753,0.0,3.20568,2.88329569753
 04/15  15:00:00,47.0389819507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,46.9361430968,0.0,0.0,0.0,15.863942322,29.242365,6.08893602804,0.0,3.20568,2.88325602804
 04/15  17:00:00,46.9320325615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,46.9286181215,0.0,0.0,0.0,15.863942322,29.242365,6.08889637952,0.0,3.20568,2.88321637952
 04/15  19:00:00,48.562540498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.6840483344,0.0,0.0,0.0,15.863942322,29.242365,6.08885675565,0.0,3.20568,2.88317675565
 04/15  21:00:00,55.5629496626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.4032363041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.1311654843,0.0,0.0,0.0,15.863942322,29.242365,6.08881715871,0.0,3.20568,2.88313715871
 04/15  24:00:00,55.39696696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.389865764,0.0,0.0,0.0,15.863942322,29.242365,6.08895065672,0.0,3.20568,2.88327065672
 04/16  02:00:00,55.3820955067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.3780398504,0.0,0.0,0.0,15.863942322,29.242365,6.08890722258,0.0,3.20568,2.88322722258
 04/16  04:00:00,55.5898066472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.5712973005,0.0,0.0,0.0,15.863942322,29.242365,6.08886355595,0.0,3.20568,2.88318355595
 04/16  06:00:00,51.9581523972,0.663043966298,0.0,0.0,15.863942322,29.242365,4.55304306587,1.32736306587,3.20568,0.02
 04/16  07:00:00,47.275589378,0.331521983149,0.0,0.0,15.863942322,29.242365,6.51675573519,0.427935984506,3.20568,2.88313975068
 04/16  08:00:00,46.9506765555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,46.9692447529,0.0,0.0,0.0,15.863942322,29.242365,6.09070573115,0.0,3.20568,2.88502573115
 04/16  10:00:00,46.9625216772,0.0,0.0,0.0,15.863942322,29.242365,6.09080155358,0.0,3.20568,2.88512155358
 04/16  11:00:00,47.6730827919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,46.9493944974,0.0,0.0,0.0,15.863942322,29.242365,6.09062860705,0.0,3.20568,2.88494860705
 04/16  13:00:00,46.9966308122,0.0,0.0,0.0,15.863942322,29.242365,6.09072454828,0.0,3.20568,2.88504454827
 04/16  14:00:00,47.0196236402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.0166862503,0.0,0.0,0.0,15.863942322,29.242365,6.08856452302,0.0,3.20568,2.88288452302
 04/16  16:00:00,46.9199531846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,46.9187914078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,46.9152312724,0.0,0.0,0.0,15.863942322,29.242365,6.08893959732,0.0,3.20568,2.88325959732
 04/16  19:00:00,48.5543011307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.6802522985,0.0,0.0,0.0,15.863942322,29.242365,6.08889549604,0.0,3.20568,2.88321549604
 04/16  21:00:00,55.5584950443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.3968675885,0.0,0.0,0.0,15.863942322,29.242365,6.08885141919,0.0,3.20568,2.88317141919
 04/16  23:00:00,56.1204296775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.3871071648,0.0,0.0,0.0,15.863942322,29.242365,6.08832688488,0.0,3.20568,2.88264688488
 04/17  01:00:00,55.383007367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  02:00:00,55.3704942024,0.0,0.0,0.0,15.863942322,29.242365,6.09076733405,0.0,3.20568,2.88508733405
 04/17  03:00:00,56.3562443597,0.994565949447,0.0,0.0,15.863942322,29.242365,8.14543913418,2.0553035662,3.20568,2.88445556798
 04/17  04:00:00,56.9011105882,1.3260879326,0.0,0.0,15.863942322,29.242365,6.57453687169,3.34885687169,3.20568,0.02
 04/17  05:00:00,57.2191618044,1.65760991574,0.0,0.0,15.863942322,29.242365,11.2556405637,5.1649607001,3.20568,2.88499986362
 04/17  06:00:00,62.1558388478,7.39338392626,0.00437866826519,0.0,15.863942322,29.818365,666.873607673,660.782835955,3.20568,2.88509171852
 04/17  07:00:00,121.515260575,7.39338392626,0.000555868340885,0.0,80.527626,29.818365,412.600757619,406.505298154,3.20568,2.88977946546
 04/17  08:00:00,166.450715765,7.39338392626,0.00669922190825,0.0,80.527626,75.0917375,318.066095089,282.435539593,24.0426,11.5879554966
 04/17  09:00:00,166.203749091,7.39338392626,0.00294269514328,0.0,80.527626,75.0917375,265.529406617,221.048773459,24.0426,20.4380331582
 04/17  10:00:00,169.857153409,7.39338392626,0.00376489478961,0.0,80.527626,79.0911225,240.90983915,185.474880989,32.0568,23.3781581604
 04/17  11:00:00,170.36286153,7.39338392626,0.0,0.0,80.527626,79.0911225,202.802758207,144.3688072,32.0568,26.3771510069
 04/17  12:00:00,169.494543369,7.39338392626,0.0,0.0,80.527626,79.0911225,184.707822659,126.213489589,32.0568,26.4375330699
 04/17  13:00:00,165.425462444,7.39861760974,0.0,0.0,80.527626,75.0917375,169.596493508,124.157843119,16.0284,29.4102503888
 04/17  14:00:00,165.404351038,7.42713978595,0.0,0.0,80.527626,75.0917375,151.236564177,114.764706452,16.0284,20.4434577247
 04/17  15:00:00,163.524489381,7.58838334381,0.0,0.0,80.527626,73.092045,140.101303214,113.502836458,3.20568,23.3927867563
 04/17  16:00:00,163.185595016,7.39338392626,0.0,0.0,80.527626,73.092045,109.693238123,103.598186554,3.20568,2.88937156965
 04/17  17:00:00,119.924590899,7.39338392626,0.0,0.0,80.527626,29.818365,121.523462051,115.427973725,3.20568,2.88980832611
 04/17  18:00:00,119.955090522,7.39338392626,0.0,0.0,80.527626,29.818365,142.558715352,130.698904204,3.20568,8.65413114756
 04/17  19:00:00,121.659563314,7.39338392626,0.0,0.0,80.527626,29.818365,165.907525988,154.030716739,3.20568,8.67112924857
 04/17  20:00:00,128.867616804,7.39338392626,0.0,0.0,80.527626,29.818365,185.426201827,173.558605468,3.20568,8.66191635919
 04/17  21:00:00,55.5183246722,0.0,0.0,0.0,15.863942322,29.242365,8.9875129706,0.0,3.20568,5.7818329706
 04/17  22:00:00,55.4042568337,0.0,0.0,0.0,15.863942322,29.242365,8.96853231732,0.0,3.20568,5.76285231732
 04/17  23:00:00,56.185572712,0.0,0.0,0.0,15.863942322,29.242365,6.09453397181,0.0,3.20568,2.88885397181
 04/17  24:00:00,55.4283551019,0.0,0.0,0.0,15.863942322,29.242365,6.09061616028,0.0,3.20568,2.88493616028
 04/18  01:00:00,55.4237597839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4176237123,0.0,0.0,0.0,15.863942322,29.242365,6.09069998786,0.0,3.20568,2.88501998786
 04/18  03:00:00,55.4116429395,0.0,0.0,0.0,15.863942322,29.242365,6.09078496672,0.0,3.20568,2.88510496672
 04/18  04:00:00,56.4673709214,0.0,0.0,0.0,15.863942322,29.242365,6.09060254317,0.0,3.20568,2.88492254317
 04/18  05:00:00,56.295750713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,60.8501037014,7.39338392626,0.000892996752955,0.0,15.863942322,29.818365,406.357867607,400.267179729,3.20568,2.88500787829
 04/18  07:00:00,120.550080517,7.39338392626,0.00109957559868,0.0,80.527626,29.818365,296.42633948,290.331212805,3.20568,2.88944667479
 04/18  08:00:00,165.603741105,7.39338392626,0.00460845908128,0.0,80.527626,75.0917375,240.519435577,204.889300219,24.0426,11.5875353581
 04/18  09:00:00,165.466789189,7.39338392626,0.00316398791177,0.0,80.527626,75.0917375,201.559470035,156.283701208,24.0426,21.2331688262
 04/18  10:00:00,169.344788829,7.39338392626,0.00437359589281,0.0,80.527626,79.0911225,173.004969833,118.372655463,32.0568,22.5755143706
 04/18  11:00:00,170.016518233,7.39627034631,0.0,0.0,80.527626,79.0911225,137.159809814,78.726869117,32.0568,26.3761406974
 04/18  12:00:00,169.510125038,7.64144363653,0.0,0.0,80.527626,79.0911225,122.216021115,63.7233283014,32.0568,26.4358928134
 04/18  13:00:00,165.966176336,8.09991232693,0.0,0.0,80.527626,75.0917375,102.371580004,56.9327987841,16.0284,29.4103812203
 04/18  14:00:00,166.324944974,8.43411583328,0.0,0.0,80.527626,75.0917375,106.276773411,69.8066244844,16.0284,20.4417489261
 04/18  15:00:00,164.65826361,8.77183658316,0.0,0.0,80.527626,73.092045,112.190182868,85.5922481399,3.20568,23.3922547278
 04/18  16:00:00,163.18299188,7.46202601518,0.0,0.0,80.527626,73.092045,66.1859755484,60.0906134928,3.20568,2.88968205564
 04/18  17:00:00,119.823427003,7.39338392626,0.0,0.0,80.527626,29.818365,62.2819262731,56.1868891488,3.20568,2.88935712432
 04/18  18:00:00,119.823023867,7.39338392626,0.0,0.0,80.527626,29.818365,70.6948008828,58.8356757449,3.20568,8.65344513793
 04/18  19:00:00,121.260975611,7.39338392626,0.0,0.0,80.527626,29.818365,82.3143924852,70.4383664433,3.20568,8.6703460419
 04/18  20:00:00,128.418573733,7.39338392626,0.0,0.0,80.527626,29.818365,96.0006326551,84.1338328652,3.20568,8.66111978992
 04/18  21:00:00,55.4215111947,0.0,0.0,0.0,15.863942322,29.242365,8.98745983339,0.0,3.20568,5.78177983339
 04/18  22:00:00,55.4642984244,0.0,0.0,0.0,15.863942322,29.242365,8.9682640362,0.0,3.20568,5.7625840362
 04/18  23:00:00,56.2265282291,0.0,0.0,0.0,15.863942322,29.242365,6.09426345686,0.0,3.20568,2.88858345686
 04/18  24:00:00,55.4930906511,0.0,0.0,0.0,15.863942322,29.242365,6.09061869232,0.0,3.20568,2.88493869232
 04/19  01:00:00,55.4932588695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  02:00:00,55.4862628965,0.0,0.0,0.0,15.863942322,29.242365,6.090696522,0.0,3.20568,2.885016522
 04/19  03:00:00,55.4776771625,0.0,0.0,0.0,15.863942322,29.242365,6.09077620207,0.0,3.20568,2.88509620207
 04/19  04:00:00,55.6812650545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  05:00:00,55.6575589686,0.0,0.0,0.0,15.863942322,29.242365,6.09058907549,0.0,3.20568,2.88490907549
 04/19  06:00:00,59.8021420965,7.39338392626,0.0,0.0,15.863942322,29.818365,291.93667855,285.846009443,3.20568,2.88498910779
 04/19  07:00:00,120.068717921,7.39338392626,0.0013900885782,0.0,80.527626,29.818365,188.771761187,182.676437785,3.20568,2.88964340179
 04/19  08:00:00,165.26732673,7.39338392626,0.0046391935154,0.0,80.527626,75.0917375,153.219528323,117.58969784,24.0426,11.5872304829
 04/19  09:00:00,165.251878088,7.39338392626,0.00379910878215,0.0,80.527626,75.0917375,125.94636053,81.4690661607,24.0426,20.4346943696
 04/19  10:00:00,169.322854951,7.47309018896,0.00580117116811,0.0,80.527626,79.0911225,103.675726402,48.2452973799,32.0568,23.3736290222
 04/19  11:00:00,170.516367511,7.95724995867,0.0,0.0,80.527626,79.0911225,70.9841888903,15.4845550454,32.0568,23.4428338449
 04/19  12:00:00,170.693489562,8.80039939673,0.0424913532828,0.0,80.527626,79.0911225,66.7368409565,5.31045015572,32.0568,29.3695908008
 04/19  13:00:00,168.25143347,9.26630056295,1.1057021209,0.0,80.527626,75.0917375,61.0343854195,15.7129281924,16.0284,29.2930572271
 04/19  14:00:00,169.93974741,9.69488446981,2.35823356722,0.0,80.527626,75.0917375,50.6688044546,14.0873311694,16.0284,20.5530732852
 04/19  15:00:00,169.329898847,10.4204573843,3.04326037195,0.0,80.527626,73.092045,42.979531887,16.3835734759,3.20568,23.3902784111
 04/19  16:00:00,165.913105948,8.30677179014,1.86231532187,0.0,80.527626,73.092045,23.305882167,17.210690599,3.20568,2.88951156792
 04/19  17:00:00,120.32524217,7.40181322765,0.472932299727,0.0,80.527626,29.818365,25.3974939,19.3021321919,3.20568,2.88968170814
 04/19  18:00:00,119.833777867,7.39338392626,0.0,0.0,80.527626,29.818365,35.3964768579,26.4148556425,3.20568,5.77594121544
 04/19  19:00:00,121.477688501,7.39338392626,0.0,0.0,80.527626,29.818365,58.1553576563,43.3953543232,3.20568,11.5543233331
 04/19  20:00:00,128.619382793,7.39338392626,0.0,0.0,80.527626,29.818365,75.6622085244,66.6749600547,3.20568,5.78156846974
 04/19  21:00:00,55.5989381441,0.0,0.0,0.0,15.863942322,29.242365,11.8678035903,0.0,3.20568,8.66212359029
 04/19  22:00:00,55.480909661,0.0,0.0,0.0,15.863942322,29.242365,6.09724534422,0.0,3.20568,2.89156534422
 04/19  23:00:00,56.2399827139,0.0,0.0,0.0,15.863942322,29.242365,8.963208411,0.0,3.20568,5.757528411
 04/19  24:00:00,55.5050104921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.5039333508,0.0,0.0,0.0,15.863942322,29.242365,6.0906640735,0.0,3.20568,2.8849840735
 04/20  02:00:00,55.4969745158,0.0,0.0,0.0,15.863942322,29.242365,6.09073820822,0.0,3.20568,2.88505820822
 04/20  03:00:00,55.4901646449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.6971150641,0.0,0.0,0.0,15.863942322,29.242365,6.09081250707,0.0,3.20568,2.88513250707
 04/20  05:00:00,55.6792281291,0.0,0.0,0.0,15.863942322,29.242365,6.09062060701,0.0,3.20568,2.88494060701
 04/20  06:00:00,58.2242507043,7.39338392626,0.0,0.0,15.863942322,29.818365,238.886998421,235.661318421,3.20568,0.02
 04/20  07:00:00,120.002775389,7.39338392626,0.00137621080253,0.0,80.527626,29.818365,160.104451061,151.13973947,3.20568,5.75903159034
 04/20  08:00:00,165.252499908,7.39338392626,0.00450485709437,0.0,80.527626,75.0917375,147.921287006,112.291046396,24.0426,11.5876406102
 04/20  09:00:00,165.261323367,7.39338392626,0.00378050799219,0.0,80.527626,75.0917375,137.83230202,93.3561041827,24.0426,20.4335978376
 04/20  10:00:00,169.258649457,7.40489283193,0.00502041120756,0.0,80.527626,79.0911225,119.5882643,67.0756945545,32.0568,20.4557697453
 04/20  11:00:00,169.987044398,7.43277083904,0.0,0.0,80.527626,79.0911225,92.1681507718,33.7392805906,32.0568,26.3720701811
 04/20  12:00:00,169.569368638,7.72328585269,0.0,0.0,80.527626,79.0911225,78.7869582588,20.3005264765,32.0568,26.4296317823
 04/20  13:00:00,165.990379908,8.11144237438,0.00890163839547,0.0,80.527626,75.0917375,70.9112040829,25.4760262269,16.0284,29.4067778561
 04/20  14:00:00,167.48759207,8.48311858114,1.1270776758,0.0,80.527626,75.0917375,57.0334839555,20.563210738,16.0284,20.4418732176
 04/20  15:00:00,167.469980669,8.93958814654,2.66653018842,0.0,80.527626,73.092045,46.1766298176,19.5810835247,3.20568,23.3898662929
 04/20  16:00:00,165.835165017,7.50810881096,2.57527531991,0.0,80.527626,73.092045,23.9585615561,17.8631662569,3.20568,2.88971529919
 04/20  17:00:00,122.334854435,7.39338392626,2.47040317216,0.0,80.527626,29.818365,26.8391010594,17.8742441221,3.20568,5.75917693731
 04/20  18:00:00,121.673403359,7.39338392626,1.81378272938,0.0,80.527626,29.818365,28.1420574834,19.160938592,3.20568,5.77543889145
 04/20  19:00:00,121.687310494,7.39338392626,0.187585314756,0.0,80.527626,29.818365,37.2898495259,25.4138072112,3.20568,8.67036231464
 04/20  20:00:00,128.621766369,7.39338392626,0.0,0.0,80.527626,29.818365,50.1683723674,38.3004446694,3.20568,8.66224769803
 04/20  21:00:00,55.6371458739,0.0,0.0,0.0,15.863942322,29.242365,8.9860386371,0.0,3.20568,5.7803586371
 04/20  22:00:00,55.5146806211,0.0,0.0,0.0,15.863942322,29.242365,8.96874560943,0.0,3.20568,5.76306560943
 04/20  23:00:00,56.2525153317,0.0,0.0,0.0,15.863942322,29.242365,6.09418242758,0.0,3.20568,2.88850242758
 04/20  24:00:00,55.5299312663,0.0,0.0,0.0,15.863942322,29.242365,6.09073100827,0.0,3.20568,2.88505100827
 04/21  01:00:00,55.521141957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.5121617003,0.0,0.0,0.0,15.863942322,29.242365,6.09079849831,0.0,3.20568,2.88511849831
 04/21  03:00:00,55.5037566826,0.0,0.0,0.0,15.863942322,29.242365,6.09060157815,0.0,3.20568,2.88492157815
 04/21  04:00:00,56.5562318641,0.0,0.0,0.0,15.863942322,29.242365,6.09067067676,0.0,3.20568,2.88499067676
 04/21  05:00:00,56.3832832298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,58.5406980048,7.39338392626,0.0,0.0,15.863942322,29.818365,226.629886817,220.539147018,3.20568,2.8850597986
 04/21  07:00:00,119.9841677,7.39338392626,0.00155822356759,0.0,80.527626,29.818365,135.957335336,129.862207208,3.20568,2.88944812836
 04/21  08:00:00,165.249402353,7.39338392626,0.00486184994611,0.0,80.527626,75.0917375,135.077277476,99.4478876281,24.0426,11.5867898482
 04/21  09:00:00,165.255338322,7.39338392626,0.00380048955802,0.0,80.527626,75.0917375,127.238388394,82.7636332285,24.0426,20.4321551655
 04/21  10:00:00,169.268374802,7.41289676995,0.00537018185418,0.0,80.527626,79.0911225,109.172764968,53.7434938965,32.0568,23.3724710718
 04/21  11:00:00,170.191789555,7.62524210495,0.0,0.0,80.527626,79.0911225,74.5634912007,19.0660987051,32.0568,23.4405924956
 04/21  12:00:00,171.953481214,8.31099382564,1.76776099828,0.0,80.527626,79.0911225,65.3508574818,3.9271975184,32.0568,29.3668599634
 04/21  13:00:00,173.601557042,8.64334779016,7.02647469095,0.0,80.527626,75.0917375,52.5687323381,10.0764463152,16.0284,26.4638860229
 04/21  14:00:00,178.186954907,9.13807936814,11.0912784583,0.0,80.527626,75.0917375,44.7770733851,5.38961678811,16.0284,23.359056597
 04/21  15:00:00,179.149401625,9.41126870184,13.787346165,0.0,80.527626,73.092045,29.1181022126,5.44844349138,3.20568,20.4639787212
 04/21  16:00:00,174.151693906,7.82729084672,10.4925859274,0.0,80.527626,73.092045,15.4670479542,6.50210902003,3.20568,5.75925893417
 04/21  17:00:00,128.195742904,7.39338392626,8.26291756272,0.0,80.527626,29.818365,14.8869713917,8.79206189483,3.20568,2.88922949685
 04/21  18:00:00,126.631890749,7.39338392626,6.71339892771,0.0,80.527626,29.818365,20.6354301774,11.6538129242,3.20568,5.77593725325
 04/21  19:00:00,126.753453238,7.39338392626,5.41737640896,0.0,80.527626,29.818365,25.8615910256,13.9859291805,3.20568,8.66998184507
 04/21  20:00:00,132.339141467,7.39338392626,3.87138092196,0.0,80.527626,29.818365,28.7316316639,16.8648668917,3.20568,8.66108477216
 04/21  21:00:00,55.540140332,0.0,0.0,0.0,15.863942322,29.242365,11.8678247163,0.0,3.20568,8.66214471631
 04/21  22:00:00,55.5613050192,0.0,0.0,0.0,15.863942322,29.242365,6.09729136664,0.0,3.20568,2.89161136664
 04/21  23:00:00,56.2743030044,0.0,0.0,0.0,15.863942322,29.242365,6.09438347409,0.0,3.20568,2.88870347409
 04/21  24:00:00,55.5540972657,0.0,0.0,0.0,15.863942322,29.242365,6.09058884835,0.0,3.20568,2.88490884835
 04/22  01:00:00,55.5394061849,0.0,0.0,0.0,15.863942322,29.242365,6.08886556337,0.0,3.20568,2.88318556337
 04/22  02:00:00,55.5288964994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.518344629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,55.7205490949,0.0,0.0,0.0,15.863942322,29.242365,6.08879438907,0.0,3.20568,2.88311438907
 04/22  05:00:00,55.6793322906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,49.9521016948,0.0,0.0,0.0,15.863942322,29.242365,6.08889581206,0.0,3.20568,2.88321581206
 04/22  07:00:00,47.0226741402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.0235623922,0.0,0.0,0.0,15.863942322,29.242365,6.0888242205,0.0,3.20568,2.8831442205
 04/22  09:00:00,47.0420764986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  10:00:00,47.042284911,0.0,0.0,0.0,15.863942322,29.242365,6.09073236487,0.0,3.20568,2.88505236487
 04/22  11:00:00,47.7373740089,0.0,0.0,0.0,15.863942322,29.242365,6.09034380399,0.0,3.20568,2.88466380399
 04/22  12:00:00,47.021373644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,47.066835143,0.0,0.0,0.0,15.863942322,29.242365,6.08891428119,0.0,3.20568,2.88323428119
 04/22  14:00:00,47.0912495169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.0820936537,0.0,0.0,0.0,15.863942322,29.242365,6.08884249948,0.0,3.20568,2.88316249948
 04/22  16:00:00,46.9824512834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,46.9801528374,0.0,0.0,0.0,15.863942322,29.242365,6.08877072203,0.0,3.20568,2.88309072203
 04/22  18:00:00,46.9717989659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,48.5951689447,0.0,0.0,0.0,15.863942322,29.242365,6.08887178413,0.0,3.20568,2.88319178413
 04/22  20:00:00,55.708123605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.5910655971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.4367611949,0.0,0.0,0.0,15.863942322,29.242365,6.08879997423,0.0,3.20568,2.88311997423
 04/22  23:00:00,56.1511829565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.4223714058,0.0,0.0,0.0,15.863942322,29.242365,6.08890096556,0.0,3.20568,2.88322096556
 04/23  01:00:00,55.4075063901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.3926572113,0.0,0.0,0.0,15.863942322,29.242365,6.08882458253,0.0,3.20568,2.88314458253
 04/23  03:00:00,55.386546511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  04:00:00,55.6012583063,0.0,0.0,0.0,15.863942322,29.242365,6.08892096609,0.0,3.20568,2.88324096609
 04/23  05:00:00,55.5906343701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,49.8943588048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,46.9802501616,0.0,0.0,0.0,15.863942322,29.242365,6.0888446875,0.0,3.20568,2.8831646875
 04/23  08:00:00,47.0093718894,0.0,0.0,0.0,15.863942322,29.242365,6.09073206635,0.0,3.20568,2.88505206635
 04/23  09:00:00,47.0577824038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.0695685342,0.0,0.0,0.0,15.863942322,29.242365,6.09052571127,0.0,3.20568,2.88484571127
 04/23  11:00:00,47.7626599795,0.0,0.0,0.0,15.863942322,29.242365,6.09058405003,0.0,3.20568,2.88490405003
 04/23  12:00:00,47.0804633176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  13:00:00,47.1438730383,0.0,0.0,0.0,15.863942322,29.242365,6.09064236179,0.0,3.20568,2.88496236179
 04/23  14:00:00,47.1858133955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,47.1958939339,0.0,0.0,0.0,15.863942322,29.242365,6.08882923666,0.0,3.20568,2.88314923666
 04/23  16:00:00,47.1234531467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  17:00:00,47.1345543259,0.0,0.0,0.0,15.863942322,29.242365,6.08892499598,0.0,3.20568,2.88324499598
 04/23  18:00:00,47.1286098887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,48.7572800633,0.0,0.0,0.0,15.863942322,29.242365,6.08884837398,0.0,3.20568,2.88316837398
 04/23  20:00:00,55.8337239144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.6862263185,0.0,0.0,0.0,15.863942322,29.242365,6.08877177078,0.0,3.20568,2.88309177078
 04/23  22:00:00,55.5214397323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2182319047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5101617799,0.0,0.0,0.0,15.863942322,29.242365,6.08886764081,0.0,3.20568,2.88318764081
 04/24  01:00:00,55.4897169769,0.0,0.0,0.0,15.863942322,29.242365,6.09074753224,0.0,3.20568,2.88506753224
 04/24  02:00:00,55.4752068257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4635603035,0.0,0.0,0.0,15.863942322,29.242365,6.09053586982,0.0,3.20568,2.88485586982
 04/24  04:00:00,55.668083025,0.0,0.0,0.0,15.863942322,29.242365,6.09058838762,0.0,3.20568,2.88490838762
 04/24  05:00:00,55.6493066853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,58.4092134817,7.39338392626,0.00165000525741,0.0,15.863942322,29.818365,324.556125902,318.465395239,3.20568,2.88505066257
 04/24  07:00:00,120.022054356,7.39338392626,0.00139172631204,0.0,80.527626,29.818365,171.146634721,165.051392938,3.20568,2.8895617834
 04/24  08:00:00,165.22376748,7.39338392626,0.00799634522704,0.0,80.527626,75.0917375,123.695162162,88.0664616923,24.0426,11.5861004696
 04/24  09:00:00,165.239435329,7.40148213361,0.00395892593834,0.0,80.527626,75.0917375,96.8486315662,52.3772337931,24.0426,20.4287977731
 04/24  10:00:00,169.65323423,7.47386524187,0.330439050452,0.0,80.527626,79.0911225,80.4304527977,25.0057445141,32.0568,23.3679082836
 04/24  11:00:00,172.89535995,7.70614672261,2.60469284069,0.0,80.527626,79.0911225,55.8144521504,0.32002503272,32.0568,23.4376271176
 04/24  12:00:00,177.021631339,8.51708288308,6.59350246892,0.0,80.527626,79.0911225,58.4842539355,0.0,32.0568,26.4274539355
 04/24  13:00:00,173.6410015,9.36194211238,6.35375448654,0.0,80.527626,75.0917375,52.9547024025,7.52881731232,16.0284,29.3974850902
 04/24  14:00:00,172.757752139,10.1156777394,4.73888458492,0.0,80.527626,75.0917375,47.459293345,10.9955284273,16.0284,20.4353649177
 04/24  15:00:00,170.153674208,10.7126204187,3.57037500344,0.0,80.527626,73.092045,42.6010700187,16.0114189645,3.20568,23.3839710542
 04/24  16:00:00,164.678866583,8.48310267643,0.454731563997,0.0,80.527626,73.092045,26.117304642,20.0222027439,3.20568,2.88942189817
 04/24  17:00:00,119.971330232,7.51598111154,0.0,0.0,80.527626,29.818365,35.2100936266,29.114852473,3.20568,2.8895611536
 04/24  18:00:00,119.878001212,7.41369060834,0.0,0.0,80.527626,29.818365,60.6654227362,48.8062881271,3.20568,8.65345460912
 04/24  19:00:00,120.087390485,7.39338392626,0.0,0.0,80.527626,29.818365,83.6919111057,71.8164632136,3.20568,8.6697678921
 04/24  20:00:00,128.652412213,7.39338392626,0.0,0.0,80.527626,29.818365,92.1740527525,80.3080102262,3.20568,8.66036252627
 04/24  21:00:00,55.6167638397,0.0,0.0,0.0,15.863942322,29.242365,8.98676395544,0.0,3.20568,5.78108395544
 04/24  22:00:00,55.5003616748,0.0,0.0,0.0,15.863942322,29.242365,8.96864053872,0.0,3.20568,5.76296053872
 04/24  23:00:00,56.2534671448,0.0,0.0,0.0,15.863942322,29.242365,6.09443707405,0.0,3.20568,2.88875707405
 04/24  24:00:00,55.5248880937,0.0,0.0,0.0,15.863942322,29.242365,6.09063258621,0.0,3.20568,2.88495258621
 04/25  01:00:00,55.5197064045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  02:00:00,55.512013599,0.0,0.0,0.0,15.863942322,29.242365,6.09067649636,0.0,3.20568,2.88499649636
 04/25  03:00:00,55.4990810953,0.0,0.0,0.0,15.863942322,29.242365,6.09072314573,0.0,3.20568,2.88504314573
 04/25  04:00:00,56.543406432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.3680868917,0.0,0.0,0.0,15.863942322,29.242365,6.09050675769,0.0,3.20568,2.88482675769
 04/25  06:00:00,58.6159480469,7.39338392626,0.0,0.0,15.863942322,29.818365,269.526337862,263.435784037,3.20568,2.884873825
 04/25  07:00:00,120.072474982,7.39338392626,0.00147434109388,0.0,80.527626,29.818365,189.030370419,182.935040927,3.20568,2.88964949152
 04/25  08:00:00,165.313287255,7.39338392626,0.00628339379325,0.0,80.527626,75.0917375,166.75683656,131.128762094,24.0426,11.5854744658
 04/25  09:00:00,165.375762276,7.44156663885,0.00348410075624,0.0,80.527626,75.0917375,160.429287359,115.958965559,24.0426,20.4277217994
 04/25  10:00:00,169.453573246,7.52543470155,0.00237437873991,0.0,80.527626,79.0911225,153.121951726,100.615184071,32.0568,20.4499676552
 04/25  11:00:00,170.448152602,7.83455523773,0.0,0.0,80.527626,79.0911225,114.957089978,56.5354670831,32.0568,26.3648228949
 04/25  12:00:00,170.472586463,8.58175828942,0.0,0.0,80.527626,79.0911225,102.804049592,44.3204258818,32.0568,26.42682371
 04/25  13:00:00,167.48447189,9.44982649145,0.143225511381,0.0,80.527626,75.0917375,77.3967193734,31.9730045122,16.0284,29.3953148612
 04/25  14:00:00,173.387557321,10.4205003378,5.05179146456,0.0,80.527626,75.0917375,48.604014277,12.141173423,16.0284,20.434440854
 04/25  15:00:00,169.666712371,10.9446175909,2.84176812699,0.0,80.527626,73.092045,41.8326987519,18.1658454652,3.20568,20.4611732866
 04/25  16:00:00,167.642350149,8.72318894879,3.1559693847,0.0,80.527626,73.092045,24.3854714934,15.4204633171,3.20568,5.75932817626
 04/25  17:00:00,126.219617965,7.68442697401,6.03170071372,0.0,80.527626,29.818365,14.6051294254,8.51016410625,3.20568,2.88928531911
 04/25  18:00:00,126.630840369,7.53201481717,6.59373174298,0.0,80.527626,29.818365,15.7830600194,6.80260071002,3.20568,5.77477930941
 04/25  19:00:00,124.715001991,7.39494552531,4.83165591769,0.0,80.527626,29.818365,22.6787853998,10.8038502709,3.20568,8.66925512895
 04/25  20:00:00,132.984187976,7.39338392626,4.53098209363,0.0,80.527626,29.818365,23.6328381391,11.7669193298,3.20568,8.66023880932
 04/25  21:00:00,55.5470667885,0.0,0.0,0.0,15.863942322,29.242365,11.8667467266,0.0,3.20568,8.66106672665
 04/25  22:00:00,55.5761763293,0.0,0.0,0.0,15.863942322,29.242365,6.09698420835,0.0,3.20568,2.89130420835
 04/25  23:00:00,56.2904898112,0.0,0.0,0.0,15.863942322,29.242365,6.09408535101,0.0,3.20568,2.88840535101
 04/25  24:00:00,55.562082312,0.0,0.0,0.0,15.863942322,29.242365,6.09057169497,0.0,3.20568,2.88489169497
 04/26  01:00:00,55.5522214348,0.0,0.0,0.0,15.863942322,29.242365,6.09061271265,0.0,3.20568,2.88493271265
 04/26  02:00:00,55.5367212268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  03:00:00,55.5168127957,0.0,0.0,0.0,15.863942322,29.242365,6.09065362641,0.0,3.20568,2.88497362641
 04/26  04:00:00,55.7112866267,0.0,0.0,0.0,15.863942322,29.242365,6.09069471181,0.0,3.20568,2.88501471181
 04/26  05:00:00,55.6839918851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,56.7450694628,7.39338392626,0.0,0.0,15.863942322,29.818365,220.10814938,214.017413515,3.20568,2.88505586527
 04/26  07:00:00,119.957307663,7.39338392626,0.00120812978662,0.0,80.527626,29.818365,131.531101922,125.435801633,3.20568,2.88962028957
 04/26  08:00:00,165.198465295,7.39338392626,0.00747143540364,0.0,80.527626,75.0917375,93.9370968076,58.3088485688,24.0426,11.5856482388
 04/26  09:00:00,165.784071251,7.40367659339,0.545574899197,0.0,80.527626,75.0917375,74.8483599594,30.379052148,24.0426,20.4267078115
 04/26  10:00:00,173.022373632,7.56111140939,3.58516575878,0.0,80.527626,79.0911225,71.4943130807,16.0728574739,32.0568,23.3646556068
 04/26  11:00:00,176.904906957,8.04635797838,6.23886470191,0.0,80.527626,79.0911225,55.4915792362,0.0,32.0568,23.4347792362
 04/26  12:00:00,178.497498511,8.69758903772,7.87335842471,0.0,80.527626,79.0911225,58.4778437104,0.0,32.0568,26.4210437104
 04/26  13:00:00,176.533434322,9.1962600188,9.39450456441,0.0,80.527626,75.0917375,47.7089290457,2.28762235698,16.0284,29.3929066887
 04/26  14:00:00,178.190077254,9.43694217266,10.8107221991,0.0,80.527626,75.0917375,38.1024487976,1.64163549044,16.0284,20.4324133071
 04/26  15:00:00,176.325452506,9.64536392538,10.7633271001,0.0,80.527626,73.092045,31.9124714184,5.32428093656,3.20568,23.3825104818
 04/26  16:00:00,171.07480344,7.85492498943,7.43096533085,0.0,80.527626,73.092045,13.7126071548,7.61773100316,3.20568,2.88919615167
 04/26  17:00:00,125.989151279,7.39338392626,6.09440771057,0.0,80.527626,29.818365,15.6789829987,9.5839799832,3.20568,2.88932301551
 04/26  18:00:00,125.831538678,7.39338392626,5.93631410473,0.0,80.527626,29.818365,22.4237137337,10.5660742831,3.20568,8.65195945058
 04/26  19:00:00,125.117569638,7.39338392626,4.99228476443,0.0,80.527626,29.818365,24.8218439004,12.9489952491,3.20568,8.66716865122
 04/26  20:00:00,132.357773258,7.39338392626,3.68783963038,0.0,80.527626,29.818365,24.7782934647,15.7917996269,3.20568,5.78081383776
 04/26  21:00:00,55.7026399588,0.0,0.0,0.0,15.863942322,29.242365,11.8667052652,0.0,3.20568,8.66102526517
 04/26  22:00:00,55.5730773458,0.0,0.0,0.0,15.863942322,29.242365,6.09685358572,0.0,3.20568,2.89117358572
 04/26  23:00:00,56.3148496007,0.0,0.0,0.0,15.863942322,29.242365,8.96240953871,0.0,3.20568,5.75672953871
 04/26  24:00:00,55.6014087317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.6016932592,0.0,0.0,0.0,15.863942322,29.242365,6.09053967638,0.0,3.20568,2.88485967638
 04/27  02:00:00,55.5978776902,0.0,0.0,0.0,15.863942322,29.242365,6.09057487524,0.0,3.20568,2.88489487524
 04/27  03:00:00,55.5836522224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.7800068082,0.0,0.0,0.0,15.863942322,29.242365,6.09061028587,0.0,3.20568,2.88493028587
 04/27  05:00:00,55.7428184896,0.0,0.0,0.0,15.863942322,29.242365,6.0906458012,0.0,3.20568,2.8849658012
 04/27  06:00:00,56.5971389237,7.39338392626,0.0,0.0,15.863942322,29.818365,128.434989347,125.209309347,3.20568,0.02
 04/27  07:00:00,119.927411745,7.39338392626,0.00115179029485,0.0,80.527626,29.818365,106.260301308,97.2958996459,3.20568,5.75872166249
 04/27  08:00:00,165.21071513,7.39338392626,0.00456406392385,0.0,80.527626,75.0917375,109.1570137,73.5315680484,24.0426,11.5828456517
 04/27  09:00:00,165.254774508,7.40819355374,0.00345978098202,0.0,80.527626,75.0917375,115.1005265,70.6319856614,24.0426,20.4259408383
 04/27  10:00:00,169.290985483,7.43646406848,0.00227285503134,0.0,80.527626,79.0911225,119.887723847,67.3837850739,32.0568,20.4471387733
 04/27  11:00:00,170.114665901,7.54053109624,0.0,0.0,80.527626,79.0911225,111.101670912,55.6125153427,32.0568,23.4323555693
 04/27  12:00:00,169.631591464,7.77246165214,0.0,0.0,80.527626,79.0911225,98.8140397005,40.3355130632,32.0568,26.4217266373
 04/27  13:00:00,165.867414554,7.99268553366,0.0,0.0,80.527626,75.0917375,86.7337040484,41.3124852118,16.0284,29.3928188366
 04/27  14:00:00,166.062992987,8.18242425641,0.00962987829728,0.0,80.527626,75.0917375,66.4457302486,29.9849443918,16.0284,20.4323858568
 04/27  15:00:00,164.167077582,8.32103020691,0.0,0.0,80.527626,73.092045,55.4262730328,28.838564131,3.20568,23.3820289018
 04/27  16:00:00,163.124072959,7.40279155908,0.0,0.0,80.527626,73.092045,34.1535995505,28.0586719469,3.20568,2.88924760365
 04/27  17:00:00,119.83029271,7.39338392626,0.0,0.0,80.527626,29.818365,40.5984206197,34.5033721813,3.20568,2.88936843833
 04/27  18:00:00,119.831189497,7.39338392626,0.0,0.0,80.527626,29.818365,44.1409287204,32.2832575959,3.20568,8.65199112452
 04/27  19:00:00,120.051556836,7.39338392626,0.0,0.0,80.527626,29.818365,52.7854209379,40.9126402548,3.20568,8.66710068308
 04/27  20:00:00,128.611924357,7.39338392626,0.0,0.0,80.527626,29.818365,62.9108405966,53.924410583,3.20568,5.78075001364
 04/27  21:00:00,55.6182704565,0.0,0.0,0.0,15.863942322,29.242365,11.8663812415,0.0,3.20568,8.66070124151
 04/27  22:00:00,55.4871895178,0.0,0.0,0.0,15.863942322,29.242365,6.0968187956,0.0,3.20568,2.8911387956
 04/27  23:00:00,56.2227458986,0.0,0.0,0.0,15.863942322,29.242365,8.96233747513,0.0,3.20568,5.75665747513
 04/27  24:00:00,55.48425193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.472581653,0.0,0.0,0.0,15.863942322,29.242365,6.09050483041,0.0,3.20568,2.88482483041
 04/28  02:00:00,55.4636393767,0.0,0.0,0.0,15.863942322,29.242365,6.09053430205,0.0,3.20568,2.88485430205
 04/28  03:00:00,55.4564996737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.5052682955,0.0,0.0,0.0,15.863942322,29.242365,6.09056399367,0.0,3.20568,2.88488399367
 04/28  05:00:00,56.3268746808,0.0,0.0,0.0,15.863942322,29.242365,6.0905937978,0.0,3.20568,2.8849137978
 04/28  06:00:00,57.3871315238,7.39338392626,0.000781980833987,0.0,15.863942322,29.818365,364.839668273,361.613988273,3.20568,0.02
 04/28  07:00:00,119.993794253,7.39338392626,0.00143859212791,0.0,80.527626,29.818365,147.13976237,141.044607131,3.20568,2.88947523951
 04/28  08:00:00,165.206499529,7.39338392626,0.00893932892794,0.0,80.527626,75.0917375,98.2909532561,59.7742607149,24.0426,14.4740925412
 04/28  09:00:00,165.241535813,7.40245026386,0.00439523922628,0.0,80.527626,75.0917375,77.6058652963,33.139285147,24.0426,20.4239801493
 04/28  10:00:00,171.235407695,7.49851546374,1.87467638406,0.0,80.527626,79.0911225,70.3358650714,17.8342454543,32.0568,20.4448196171
 04/28  11:00:00,174.939446107,7.88435841824,4.45371328298,0.0,80.527626,79.0911225,55.4878881884,0.0,32.0568,23.4310881884
 04/28  12:00:00,177.947242786,8.83518802687,7.19559986376,0.0,80.527626,79.0911225,58.4741836413,0.0,32.0568,26.4173836413
 04/28  13:00:00,178.217868084,9.80654394245,10.4637090217,0.0,80.527626,75.0917375,46.8525049301,1.43382275006,16.0284,29.39028218
 04/28  14:00:00,182.821413756,10.8243773535,14.0414233061,0.0,80.527626,75.0917375,36.4598571471,0.0,16.0284,20.4314571471
 04/28  15:00:00,184.730993649,11.7973954304,16.990317438,0.0,80.527626,73.092045,26.7610054826,0.175123496148,3.20568,23.3802019864
 04/28  16:00:00,179.952561101,9.32134760423,14.8031224794,0.0,80.527626,73.092045,6.10852646158,0.0135919188858,3.20568,2.88925454269
 04/28  17:00:00,132.059723382,7.95382887674,11.5623939363,0.0,80.527626,29.818365,6.09504888156,0.0,3.20568,2.88936888156
