Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  18:00:00,129.983119645,7.738930034,9.71227642273,0.0,80.527626,29.818365,10.3314844612,1.35104946443,3.20568,5.77475499676
 04/28  19:00:00,126.90630973,7.44564309077,6.94715675968,0.0,80.527626,29.818365,17.5886220728,5.71400364904,3.20568,8.66893842374
 04/28  20:00:00,133.17576947,7.39338392626,4.7199908079,0.0,80.527626,29.818365,22.793684272,10.9281804693,3.20568,8.65982380269
 04/28  21:00:00,55.5501692563,0.0,0.0,0.0,15.863942322,29.242365,11.8661565186,0.0,3.20568,8.66047651861
 04/28  22:00:00,55.6004247108,0.0,0.0,0.0,15.863942322,29.242365,6.09682673418,0.0,3.20568,2.89114673418
 04/28  23:00:00,56.3279067261,0.0,0.0,0.0,15.863942322,29.242365,6.09393436637,0.0,3.20568,2.88825436637
 04/28  24:00:00,55.5909875715,0.0,0.0,0.0,15.863942322,29.242365,6.09069365213,0.0,3.20568,2.88501365213
 04/29  01:00:00,55.5726108664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.554501271,0.0,0.0,0.0,15.863942322,29.242365,6.08878412709,0.0,3.20568,2.88310412709
 04/29  03:00:00,55.5368596208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.7325223689,0.0,0.0,0.0,15.863942322,29.242365,6.08884876546,0.0,3.20568,2.88316876546
 04/29  05:00:00,55.7022251954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,48.5655498877,0.0,0.0,0.0,15.863942322,29.242365,6.0887430194,0.0,3.20568,2.8830630194
 04/29  07:00:00,47.1005909547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.1395423554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.1971446367,0.0,0.0,0.0,15.863942322,29.242365,6.09062535844,0.0,3.20568,2.88494535844
 04/29  10:00:00,47.2278107662,0.0,0.0,0.0,15.863942322,29.242365,6.0906494182,0.0,3.20568,2.8849694182
 04/29  11:00:00,47.92323375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.2469444764,0.0,0.0,0.0,15.863942322,29.242365,6.09067348238,0.0,3.20568,2.88499348238
 04/29  13:00:00,47.2926437592,0.0,0.0,0.0,15.863942322,29.242365,6.08877840535,0.0,3.20568,2.88309840535
 04/29  14:00:00,47.3114411495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.3076708122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2120031783,0.0,0.0,0.0,15.863942322,29.242365,6.08884239102,0.0,3.20568,2.88316239102
 04/29  17:00:00,49.5811490152,0.698265017424,1.67318118162,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.1948513803,0.0,0.0,0.0,15.863942322,29.242365,6.08885028093,0.0,3.20568,2.88317028093
 04/29  19:00:00,47.3934229917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.9105555851,0.0,0.0,0.0,15.863942322,29.242365,6.08880030715,0.0,3.20568,2.88312030715
 04/29  21:00:00,55.7545963707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.5746745812,0.0,0.0,0.0,15.863942322,29.242365,6.08886425219,0.0,3.20568,2.88318425219
 04/29  23:00:00,56.2569636366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5370653048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.51353605,0.0,0.0,0.0,15.863942322,29.242365,6.08875617944,0.0,3.20568,2.88307617944
 04/30  02:00:00,55.483676377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.4722472437,0.0,0.0,0.0,15.863942322,29.242365,6.08881565017,0.0,3.20568,2.88313565017
 04/30  04:00:00,55.6861857943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.6638196785,0.0,0.0,0.0,15.863942322,29.242365,6.08887466894,0.0,3.20568,2.88319466894
 04/30  06:00:00,48.5324439842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.0674033351,0.0,0.0,0.0,15.863942322,29.242365,6.08876381114,0.0,3.20568,2.88308381114
 04/30  08:00:00,47.1043686563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.1417442474,0.0,0.0,0.0,15.863942322,29.242365,6.09050650145,0.0,3.20568,2.88482650145
 04/30  10:00:00,47.1559256245,0.0,0.0,0.0,15.863942322,29.242365,6.09052485814,0.0,3.20568,2.88484485814
 04/30  11:00:00,47.8533234723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.1658590525,0.0,0.0,0.0,15.863942322,29.242365,6.09054322314,0.0,3.20568,2.88486322314
 04/30  13:00:00,47.2194550526,0.0,0.0,0.0,15.863942322,29.242365,6.09056158455,0.0,3.20568,2.88488158455
 04/30  14:00:00,47.2539863426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.2623700979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.1767525378,0.0,0.0,0.0,15.863942322,29.242365,6.08872645114,0.0,3.20568,2.88304645114
 04/30  17:00:00,47.1785124362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.1720057254,0.0,0.0,0.0,15.863942322,29.242365,6.08878510551,0.0,3.20568,2.88310510551
 04/30  19:00:00,47.3977149647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,55.9279280342,0.0,0.0,0.0,15.863942322,29.242365,6.08884365426,0.0,3.20568,2.88316365426
 04/30  21:00:00,55.7804837892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.5991785744,0.0,0.0,0.0,15.863942322,29.242365,6.08873250384,0.0,3.20568,2.88305250384
 04/30  23:00:00,56.2587508251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.5461517787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5236890619,0.0,0.0,0.0,15.863942322,29.242365,6.09025377902,0.0,3.20568,2.88457377902
 05/01  02:00:00,55.5025612699,0.0,0.0,0.0,15.863942322,29.242365,6.09044236522,0.0,3.20568,2.88476236522
 05/01  03:00:00,55.4813698872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.6746423015,0.0,0.0,0.0,15.863942322,29.242365,6.09045460664,0.0,3.20568,2.88477460664
 05/01  05:00:00,55.6421298209,0.0,0.0,0.0,15.863942322,29.242365,6.09046699297,0.0,3.20568,2.88478699297
 05/01  06:00:00,57.1563733405,7.39338392626,0.0,0.0,15.863942322,29.818365,385.751443755,382.525763755,3.20568,0.02
 05/01  07:00:00,120.160450402,7.39338392626,0.00112866881005,0.0,80.527626,29.818365,209.274124227,200.309694139,3.20568,5.75875008864
 05/01  08:00:00,165.253291866,7.39338392626,0.00939759309727,0.0,80.527626,75.0917375,132.008513556,96.3833409281,24.0426,11.5825726279
 05/01  09:00:00,165.263447778,7.42749227051,0.00336915206651,0.0,80.527626,75.0917375,104.986477608,60.5213520131,24.0426,20.4225255949
 05/01  10:00:00,169.369601289,7.53831336128,0.00434228340047,0.0,80.527626,79.0911225,93.139820455,40.6408811658,32.0568,20.4421392892
 05/01  11:00:00,170.508242194,7.96732790081,0.0,0.0,80.527626,79.0911225,67.8660536312,12.3830232801,32.0568,23.4262303512
 05/01  12:00:00,170.843531443,8.77930269301,0.233590439067,0.0,80.527626,79.0911225,61.253603295,2.78694088985,32.0568,26.4098624052
 05/01  13:00:00,169.275827009,9.58730532389,1.82546802096,0.0,80.527626,75.0917375,59.2309243067,13.8209912658,16.0284,29.3815330409
 05/01  14:00:00,172.616565113,10.4165089052,4.32294111364,0.0,80.527626,75.0917375,47.2342603236,10.7788403318,16.0284,20.4270199919
 05/01  15:00:00,173.095791443,11.2673960368,5.96451861153,0.0,80.527626,73.092045,35.7246539846,12.0647150278,3.20568,20.4542589567
 05/01  16:00:00,170.040153288,8.96326974082,5.32359154427,0.0,80.527626,73.092045,16.9238372361,10.828840758,3.20568,2.88931647807
 05/01  17:00:00,124.602344194,7.63639721007,4.48973793721,0.0,80.527626,29.818365,19.041814007,10.0772288221,3.20568,5.75890518485
 05/01  18:00:00,123.001939892,7.44574952288,3.09297798281,0.0,80.527626,29.818365,21.8204018595,12.8400626685,3.20568,5.77465919103
 05/01  19:00:00,120.901706804,7.39338392626,0.844702595064,0.0,80.527626,29.818365,30.3750377007,18.5000272471,3.20568,8.66933045361
 05/01  20:00:00,128.592817046,7.39338392626,0.0,0.0,80.527626,29.818365,52.9100474538,41.0446798735,3.20568,8.65968758033
 05/01  21:00:00,55.5872010963,0.0,0.0,0.0,15.863942322,29.242365,8.98608600926,0.0,3.20568,5.78040600926
 05/01  22:00:00,55.4704839386,0.0,0.0,0.0,15.863942322,29.242365,8.96814285469,0.0,3.20568,5.76246285469
 05/01  23:00:00,56.2326337783,0.0,0.0,0.0,15.863942322,29.242365,6.09417860623,0.0,3.20568,2.88849860623
 05/01  24:00:00,55.468885705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.4592711406,0.0,0.0,0.0,15.863942322,29.242365,6.0906643546,0.0,3.20568,2.8849843546
 05/02  02:00:00,55.458908972,0.0,0.0,0.0,15.863942322,29.242365,6.09018387822,0.0,3.20568,2.88450387822
 05/02  03:00:00,55.4650806362,0.0,0.0,0.0,15.863942322,29.242365,6.090417778,0.0,3.20568,2.884737778
 05/02  04:00:00,56.5206009474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3403050922,0.0,0.0,0.0,15.863942322,29.242365,6.09042427444,0.0,3.20568,2.88474427444
 05/02  06:00:00,57.3489317093,7.39338392626,0.0,0.0,15.863942322,29.818365,310.12189928,304.031468428,3.20568,2.8847508516
 05/02  07:00:00,120.028404073,7.39338392626,0.00323348781693,0.0,80.527626,29.818365,163.433868458,157.339058277,3.20568,2.88913018096
 05/02  08:00:00,165.212689434,7.39338392626,0.00560933957336,0.0,80.527626,75.0917375,113.250077887,77.6236292736,24.0426,11.5838486133
 05/02  09:00:00,165.268510023,7.44194621202,0.00317838711764,0.0,80.527626,75.0917375,98.1071831508,53.6447427603,24.0426,20.4198403905
 05/02  10:00:00,169.392059037,7.55865155181,0.00427695431083,0.0,80.527626,79.0911225,92.2813618532,39.7833145397,32.0568,20.4412473135
 05/02  11:00:00,170.638664413,8.08668127576,0.0,0.0,80.527626,79.0911225,64.9109083605,9.4288521064,32.0568,23.4252562541
 05/02  12:00:00,170.467125622,8.61713427703,0.0,0.0,80.527626,79.0911225,75.2114063293,16.7465447174,32.0568,26.4080616118
 05/02  13:00:00,166.862100412,8.96276841605,0.0,0.0,80.527626,75.0917375,99.6208073575,54.2107797753,16.0284,29.3816275822
 05/02  14:00:00,167.141632901,9.2311116462,0.0,0.0,80.527626,75.0917375,93.9164659247,57.4601509189,16.0284,20.4279150059
 05/02  15:00:00,165.220548847,9.3200485856,0.0,0.0,80.527626,73.092045,94.3778970473,70.7203203487,3.20568,20.4518966986
 05/02  16:00:00,163.387466808,7.62231015882,0.0,0.0,80.527626,73.092045,75.9953535387,69.900326604,3.20568,2.88934693472
 05/02  17:00:00,119.876865735,7.39338392626,0.0,0.0,80.527626,29.818365,87.3209970077,78.3566076055,3.20568,5.75870940222
 05/02  18:00:00,119.880292984,7.39338392626,0.0,0.0,80.527626,29.818365,92.3820869933,83.4022610789,3.20568,5.77414591448
 05/02  19:00:00,119.877514307,7.39338392626,0.0,0.0,80.527626,29.818365,96.5379607808,84.6638354722,3.20568,8.66844530858
 05/02  20:00:00,127.024068911,7.39338392626,0.0,0.0,80.527626,29.818365,95.1354332164,86.1502623188,3.20568,5.77949089764
 05/02  21:00:00,55.4550118661,0.0,0.0,0.0,15.863942322,29.242365,11.8657955758,0.0,3.20568,8.6601155758
 05/02  22:00:00,55.494203262,0.0,0.0,0.0,15.863942322,29.242365,8.96753823118,0.0,3.20568,5.76185823118
 05/02  23:00:00,56.2468137639,0.0,0.0,0.0,15.863942322,29.242365,6.09387612725,0.0,3.20568,2.88819612725
 05/02  24:00:00,55.5261135819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  01:00:00,55.5112220454,0.0,0.0,0.0,15.863942322,29.242365,6.09062470571,0.0,3.20568,2.88494470571
 05/03  02:00:00,55.4928562052,0.0,0.0,0.0,15.863942322,29.242365,6.09062465696,0.0,3.20568,2.88494465696
 05/03  03:00:00,55.4856063867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.6953653565,0.0,0.0,0.0,15.863942322,29.242365,6.09062487169,0.0,3.20568,2.88494487169
 05/03  05:00:00,55.6602978105,0.0,0.0,0.0,15.863942322,29.242365,6.09062523861,0.0,3.20568,2.88494523861
 05/03  06:00:00,55.5644422761,7.39338392626,0.0,0.0,15.863942322,29.818365,313.131814115,309.906134115,3.20568,0.02
 05/03  07:00:00,120.08228306,7.39338392626,0.00133316380854,0.0,80.527626,29.818365,184.766135239,175.801754453,3.20568,5.75870078582
 05/03  08:00:00,165.276919719,7.39338392626,0.00833633042628,0.0,80.527626,75.0917375,136.762068631,101.138138778,24.0426,11.5813298531
 05/03  09:00:00,165.316629329,7.44142613603,0.00379573163963,0.0,80.527626,75.0917375,119.620694204,77.340740905,24.0426,18.2373532992
 05/03  10:00:00,169.420316392,7.56044733932,0.0052813185319,0.0,80.527626,79.0911225,103.845195357,49.1674062458,32.0568,22.6209891111
 05/03  11:00:00,170.884345548,8.11745115141,0.198343735237,0.0,80.527626,79.0911225,63.0910790483,7.61111355484,32.0568,23.4231654934
 05/03  12:00:00,172.545503491,8.82227436514,1.85758197212,0.0,80.527626,79.0911225,58.4690143799,0.0,32.0568,26.4122143799
 05/03  13:00:00,169.696619895,9.26160044023,2.5434421389,0.0,80.527626,75.0917375,55.2929340449,12.825794795,16.0284,26.4387392498
 05/03  14:00:00,169.488209755,9.76170357965,1.84532215958,0.0,80.527626,75.0917375,50.8097777883,14.3563814627,16.0284,20.4249963256
 05/03  15:00:00,167.064079899,9.94065145596,1.26812912517,0.0,80.527626,73.092045,45.0619353391,18.4852652242,3.20568,23.3709901149
 05/03  16:00:00,164.199354234,8.21328415717,0.253328071156,0.0,80.527626,73.092045,25.6691303019,19.5741224804,3.20568,2.88932782153
 05/03  17:00:00,119.84779715,7.3953089942,0.0,0.0,80.527626,29.818365,36.3018257611,30.2067362286,3.20568,2.88940953247
 05/03  18:00:00,119.854366212,7.39338392626,0.0,0.0,80.527626,29.818365,57.3579824475,45.5008304861,3.20568,8.65147196147
 05/03  19:00:00,120.075593094,7.39338392626,0.0,0.0,80.527626,29.818365,70.0547817634,58.1831303518,3.20568,8.66597141156
 05/03  20:00:00,127.214397603,7.39338392626,0.0,0.0,80.527626,29.818365,77.2840047286,68.2984539662,3.20568,5.77987076244
 05/03  21:00:00,55.6218296357,0.0,0.0,0.0,15.863942322,29.242365,11.8659813388,0.0,3.20568,8.66030133878
 05/03  22:00:00,55.5076495272,0.0,0.0,0.0,15.863942322,29.242365,6.09694065981,0.0,3.20568,2.89126065981
 05/03  23:00:00,56.2566856836,0.0,0.0,0.0,15.863942322,29.242365,6.09405738244,0.0,3.20568,2.88837738244
 05/03  24:00:00,55.5264942037,0.0,0.0,0.0,15.863942322,29.242365,6.09057579631,0.0,3.20568,2.88489579631
 05/04  01:00:00,55.5119336117,0.0,0.0,0.0,15.863942322,29.242365,6.09056993705,0.0,3.20568,2.88488993705
 05/04  02:00:00,55.5048035435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.5071403064,0.0,0.0,0.0,15.863942322,29.242365,6.09056407732,0.0,3.20568,2.88488407732
 05/04  04:00:00,55.7088778654,0.0,0.0,0.0,15.863942322,29.242365,6.090558443,0.0,3.20568,2.884878443
 05/04  05:00:00,55.6830136128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,55.3358087732,7.39338392626,0.0,0.0,15.863942322,29.818365,226.548128057,220.457575125,3.20568,2.88487293121
 05/04  07:00:00,119.993261659,7.39338392626,0.0014303774783,0.0,80.527626,29.818365,143.59241419,137.497448933,3.20568,2.88928525679
 05/04  08:00:00,165.235832634,7.40087649013,0.00507807376241,0.0,80.527626,75.0917375,105.776325285,70.1516528498,24.0426,11.5820724351
 05/04  09:00:00,166.296338493,7.53042625541,0.908799579605,0.0,80.527626,75.0917375,70.8060895078,26.3467779825,24.0426,20.4167115254
 05/04  10:00:00,174.593786235,7.88313908295,4.810233412,0.0,80.527626,79.0911225,64.8615921467,12.366446718,32.0568,20.4383454287
 05/04  11:00:00,178.375002739,8.60522954747,7.13705189432,0.0,80.527626,79.0911225,56.1214026662,0.0,32.0568,24.0646026662
 05/04  12:00:00,181.769149363,9.38195943742,10.4352953628,0.0,80.527626,79.0911225,57.8231901387,0.0,32.0568,25.7663901387
 05/04  13:00:00,181.788995588,10.1012580443,13.7002273301,0.0,80.527626,75.0917375,45.452917757,0.0484031802956,16.0284,29.3761145767
 05/04  14:00:00,183.127073893,10.6859715232,14.457840764,0.0,80.527626,75.0917375,36.451983604,0.0,16.0284,20.423583604
 05/04  15:00:00,181.679012997,11.5963871947,14.1350234662,0.0,80.527626,73.092045,26.506286974,2.85116365788,3.20568,20.4494433161
 05/04  16:00:00,175.021847214,8.97684529555,10.2266300437,0.0,80.527626,73.092045,13.7817276971,4.81763780368,3.20568,5.75840989339
 05/04  17:00:00,126.082606307,7.66343016705,5.90533766092,0.0,80.527626,29.818365,15.242179609,9.14742583671,3.20568,2.88907377225
 05/04  18:00:00,122.141808128,7.44222964664,2.21647583586,0.0,80.527626,29.818365,24.5422092135,15.5628408759,3.20568,5.77368833755
 05/04  19:00:00,120.140720103,7.39573201321,0.061650566505,0.0,80.527626,29.818365,34.4029618982,22.529535538,3.20568,8.6677463602
 05/04  20:00:00,127.19850031,7.39338392626,0.0,0.0,80.527626,29.818365,42.2299078692,30.3650628708,3.20568,8.65916499832
 05/04  21:00:00,55.6635724004,0.0,0.0,0.0,15.863942322,29.242365,8.98563249146,0.0,3.20568,5.77995249146
 05/04  22:00:00,55.5382781147,0.0,0.0,0.0,15.863942322,29.242365,8.96777268863,0.0,3.20568,5.76209268863
 05/04  23:00:00,56.277293526,0.0,0.0,0.0,15.863942322,29.242365,6.09398968931,0.0,3.20568,2.88830968931
 05/04  24:00:00,55.556397418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.5534521462,0.0,0.0,0.0,15.863942322,29.242365,6.09048873672,0.0,3.20568,2.88480873672
 05/05  02:00:00,55.550062647,0.0,0.0,0.0,15.863942322,29.242365,6.09047681742,0.0,3.20568,2.88479681742
 05/05  03:00:00,55.5502251652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.6012301926,0.0,0.0,0.0,15.863942322,29.242365,6.09046518798,0.0,3.20568,2.88478518798
 05/05  05:00:00,56.4223068634,0.0,0.0,0.0,15.863942322,29.242365,6.09045373076,0.0,3.20568,2.88477373076
 05/05  06:00:00,55.5540059965,7.39338392626,0.0,0.0,15.863942322,29.818365,166.142343897,162.916663897,3.20568,0.02
 05/05  07:00:00,119.962106203,7.39338392626,0.00112273109452,0.0,80.527626,29.818365,137.849039002,128.884816454,3.20568,5.75854254823
 05/05  08:00:00,165.244331378,7.39338392626,0.00433109079588,0.0,80.527626,75.0917375,140.833777091,105.210352421,24.0426,11.5808246704
 05/05  09:00:00,165.283544765,7.41637876837,0.00340089397906,0.0,80.527626,75.0917375,133.173554457,91.6291404131,24.0426,17.5018140439
 05/05  10:00:00,169.391843164,7.52209457651,0.00229799964645,0.0,80.527626,79.0911225,132.626306929,77.2145451632,32.0568,23.3549617663
 05/05  11:00:00,170.584500183,8.0084571047,0.0,0.0,80.527626,79.0911225,88.4417087243,32.9633771356,32.0568,23.4215315886
 05/05  12:00:00,170.913223456,8.72082222696,0.324432397457,0.0,80.527626,79.0911225,64.7463853899,6.28445800295,32.0568,26.4051273869
 05/05  13:00:00,170.144583975,9.12393765996,3.11557036476,0.0,80.527626,75.0917375,56.6034238242,14.1370239984,16.0284,26.4379998258
 05/05  14:00:00,171.180093347,9.58127143756,3.6936687461,0.0,80.527626,75.0917375,49.6393165017,13.1867666498,16.0284,20.4241498519
 05/05  15:00:00,167.752226709,9.75758380394,2.12522671704,0.0,80.527626,73.092045,44.8664763759,18.2920898793,3.20568,23.3687064966
 05/05  16:00:00,163.66587628,7.88418207878,0.0446943162999,0.0,80.527626,73.092045,32.615420171,26.5207232391,3.20568,2.88901693192
 05/05  17:00:00,119.840436771,7.39338392626,0.0,0.0,80.527626,29.818365,46.4935556997,40.3987903385,3.20568,2.88908536119
 05/05  18:00:00,119.860981979,7.39338392626,0.0,0.0,80.527626,29.818365,82.9579556312,73.9776662609,3.20568,5.77460937032
 05/05  19:00:00,119.8959461,7.39338392626,0.0,0.0,80.527626,29.818365,120.379121781,108.506741448,3.20568,8.66670033289
 05/05  20:00:00,127.05328506,7.39338392626,0.0,0.0,80.527626,29.818365,128.223950123,116.358867564,3.20568,8.65940255873
 05/05  21:00:00,55.4252754799,0.0,0.0,0.0,15.863942322,29.242365,8.98439502542,0.0,3.20568,5.77871502542
 05/05  22:00:00,55.464482976,0.0,0.0,0.0,15.863942322,29.242365,8.96745408257,0.0,3.20568,5.76177408257
 05/05  23:00:00,56.2251638935,0.0,0.0,0.0,15.863942322,29.242365,6.09396302517,0.0,3.20568,2.88828302517
 05/05  24:00:00,55.4859365679,0.0,0.0,0.0,15.863942322,29.242365,6.09039088447,0.0,3.20568,2.88471088447
 05/06  01:00:00,55.4861693008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.4798583836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.474457635,0.0,0.0,0.0,15.863942322,29.242365,6.08880572129,0.0,3.20568,2.88312572129
 05/06  04:00:00,55.6802129172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.6591513177,0.0,0.0,0.0,15.863942322,29.242365,6.08883151638,0.0,3.20568,2.88315151638
 05/06  06:00:00,47.0947650428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  07:00:00,47.031025755,0.0,0.0,0.0,15.863942322,29.242365,6.08868984314,0.0,3.20568,2.88300984314
 05/06  08:00:00,47.0371330039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.0554136419,0.0,0.0,0.0,15.863942322,29.242365,6.0904277871,0.0,3.20568,2.8847477871
 05/06  10:00:00,47.0418676603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  11:00:00,47.7381352718,0.0,0.0,0.0,15.863942322,29.242365,6.09041045001,0.0,3.20568,2.88473045001
 05/06  12:00:00,47.0210994187,0.0,0.0,0.0,15.863942322,29.242365,6.09039317485,0.0,3.20568,2.88471317485
 05/06  13:00:00,47.0645404122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.0869246006,0.0,0.0,0.0,15.863942322,29.242365,6.08873384467,0.0,3.20568,2.88305384467
 05/06  15:00:00,47.0849729162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,46.9943470865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,46.9968796962,0.0,0.0,0.0,15.863942322,29.242365,6.08875914911,0.0,3.20568,2.88307914911
 05/06  18:00:00,46.9933463714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.2039693181,0.0,0.0,0.0,15.863942322,29.242365,6.08878441521,0.0,3.20568,2.88310441521
 05/06  20:00:00,54.333709105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.6449460447,0.0,0.0,0.0,15.863942322,29.242365,6.08880964682,0.0,3.20568,2.88312964682
 05/06  22:00:00,55.4881891956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.1879750519,0.0,0.0,0.0,15.863942322,29.242365,6.0886676367,0.0,3.20568,2.8829876367
 05/06  24:00:00,55.4733049038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.4684422608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.4592936852,0.0,0.0,0.0,15.863942322,29.242365,6.08868865248,0.0,3.20568,2.88300865248
 05/07  03:00:00,55.4480974207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.6466896939,0.0,0.0,0.0,15.863942322,29.242365,6.08870907394,0.0,3.20568,2.88302907394
 05/07  05:00:00,55.6290869826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,47.0905567433,0.0,0.0,0.0,15.863942322,29.242365,6.08872917892,0.0,3.20568,2.88304917892
 05/07  07:00:00,47.0565631727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.0791059293,0.0,0.0,0.0,15.863942322,29.242365,6.09037740391,0.0,3.20568,2.88469740391
 05/07  09:00:00,47.1541709943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  10:00:00,47.2047154339,0.0,0.0,0.0,15.863942322,29.242365,6.0903540382,0.0,3.20568,2.8846740382
 05/07  11:00:00,47.8930130264,0.0,0.0,0.0,15.863942322,29.242365,6.09058593334,0.0,3.20568,2.88490593334
 05/07  12:00:00,47.2096946028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  13:00:00,47.2664406569,0.0,0.0,0.0,15.863942322,29.242365,6.09056245602,0.0,3.20568,2.88488245602
 05/07  14:00:00,47.3017217608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,47.307059274,0.0,0.0,0.0,15.863942322,29.242365,6.08820615709,0.0,3.20568,2.88252615709
 05/07  16:00:00,47.2259866441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.2413365782,0.0,0.0,0.0,15.863942322,29.242365,6.08867599297,0.0,3.20568,2.88299599297
 05/07  18:00:00,47.2425367664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.462774058,0.0,0.0,0.0,15.863942322,29.242365,6.08869569585,0.0,3.20568,2.88301569585
 05/07  20:00:00,54.5391010873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.8165035558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6341380825,0.0,0.0,0.0,15.863942322,29.242365,6.08871537651,0.0,3.20568,2.88303537651
 05/07  23:00:00,56.3042504827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.5987024484,0.0,0.0,0.0,15.863942322,29.242365,6.08873503515,0.0,3.20568,2.88305503515
 05/08  01:00:00,55.5874716483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.5699160629,0.0,0.0,0.0,15.863942322,29.242365,6.09047046934,0.0,3.20568,2.88479046934
 05/08  03:00:00,55.5555747597,0.0,0.0,0.0,15.863942322,29.242365,6.09044064037,0.0,3.20568,2.88476064037
 05/08  04:00:00,55.7619807992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,55.7415765233,0.0,0.0,0.0,15.863942322,29.242365,6.09041102042,0.0,3.20568,2.88473102042
 05/08  06:00:00,55.1713547585,7.39338392626,0.0,0.0,15.863942322,29.818365,109.000552458,102.910170934,3.20568,2.88470152393
 05/08  07:00:00,119.94864031,7.39338392626,0.0014243928709,0.0,80.527626,29.818365,85.8923706385,79.7974709561,3.20568,2.88921968247
 05/08  08:00:00,165.241552682,7.39338392626,0.00569452470721,0.0,80.527626,75.0917375,101.844728926,66.2209756057,24.0426,11.5811533204
 05/08  09:00:00,165.289777452,7.41637498282,0.00405324636857,0.0,80.527626,75.0917375,111.493630232,67.0358775374,24.0426,20.4151526948
 05/08  10:00:00,169.373375353,7.49894142454,0.00270404007854,0.0,80.527626,79.0911225,112.983549028,60.4945434683,32.0568,20.4322055602
 05/08  11:00:00,170.417116792,7.8374706732,0.0,0.0,80.527626,79.0911225,86.3714504709,30.8978494134,32.0568,23.4168010575
 05/08  12:00:00,170.049335854,8.17318411768,0.0,0.0,80.527626,79.0911225,77.312174534,18.8577020416,32.0568,26.3976724924
 05/08  13:00:00,166.376010367,8.47224635472,0.0,0.0,80.527626,75.0917375,68.4061174867,25.9436227941,16.0284,26.4340946925
 05/08  14:00:00,167.399773551,8.76881602625,0.723814928673,0.0,80.527626,75.0917375,56.8743261276,20.4261923349,16.0284,20.4197337926
 05/08  15:00:00,166.477276681,8.96571598652,1.622377957,0.0,80.527626,73.092045,45.9398428836,22.2902470633,3.20568,20.4439158203
 05/08  16:00:00,165.351099753,7.52310779379,2.04880858363,0.0,80.527626,73.092045,25.4434729512,19.348678175,3.20568,2.88911477621
 05/08  17:00:00,122.525039706,7.39338392626,2.62858947168,0.0,80.527626,29.818365,27.5841578932,18.6201114912,3.20568,5.75836640199
 05/08  18:00:00,121.582452834,7.39338392626,1.69273572677,0.0,80.527626,29.818365,29.0276445993,20.0483610677,3.20568,5.77360353154
 05/08  19:00:00,120.380907191,7.39338392626,0.275647980396,0.0,80.527626,29.818365,34.2555442561,22.3828502948,3.20568,8.66701396128
 05/08  20:00:00,127.232774663,7.39338392626,0.0,0.0,80.527626,29.818365,33.3945106621,24.4103776824,3.20568,5.77845297973
 05/08  21:00:00,55.6878878438,0.0,0.0,0.0,15.863942322,29.242365,11.863910679,0.0,3.20568,8.65823067896
 05/08  22:00:00,55.5518895171,0.0,0.0,0.0,15.863942322,29.242365,6.09665016058,0.0,3.20568,2.89097016058
 05/08  23:00:00,56.276764044,0.0,0.0,0.0,15.863942322,29.242365,8.96197169529,0.0,3.20568,5.75629169529
 05/08  24:00:00,55.5689877669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.5641347729,0.0,0.0,0.0,15.863942322,29.242365,6.0903351598,0.0,3.20568,2.8846551598
 05/09  02:00:00,55.5597804872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.5516056573,0.0,0.0,0.0,15.863942322,29.242365,6.0905529639,0.0,3.20568,2.8848729639
 05/09  04:00:00,56.6053671069,0.0,0.0,0.0,15.863942322,29.242365,6.09051706018,0.0,3.20568,2.88483706018
 05/09  05:00:00,56.4349415894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,55.534351449,7.39338392626,0.0,0.0,15.863942322,29.818365,132.360141964,126.269595217,3.20568,2.88486674627
 05/09  07:00:00,119.956689802,7.39338392626,0.00148950788662,0.0,80.527626,29.818365,96.5527282415,90.4581519934,3.20568,2.88889624816
 05/09  08:00:00,165.24113467,7.39338392626,0.00574387636289,0.0,80.527626,75.0917375,106.897338299,71.2742456883,24.0426,11.580492611
 05/09  09:00:00,165.286861817,7.41415150852,0.00409755590209,0.0,80.527626,75.0917375,115.903556249,71.4496264402,24.0426,20.4113298084
 05/09  10:00:00,169.349663565,7.47612445201,0.00271106785855,0.0,80.527626,79.0911225,116.397192921,63.9094549789,32.0568,20.4309379419
 05/09  11:00:00,170.349943709,7.77014987903,0.0,0.0,80.527626,79.0911225,88.5890626335,33.1177917118,32.0568,23.4144709216
 05/09  12:00:00,169.989010849,8.10962788972,0.0,0.0,80.527626,79.0911225,78.8300185918,20.3798429817,32.0568,26.3933756101
 05/09  13:00:00,166.312932232,8.41122082832,0.0,0.0,80.527626,75.0917375,69.3709571018,26.9164831947,16.0284,26.4260739071
 05/09  14:00:00,166.556309758,8.65378410444,0.0,0.0,80.527626,75.0917375,59.899055988,23.4520135685,16.0284,20.4186424194
 05/09  15:00:00,165.51823898,8.84703293424,0.785634786057,0.0,80.527626,73.092045,49.0592878812,24.2655552049,3.20568,21.5880526763
 05/09  16:00:00,165.364533101,7.48195791093,2.09986829261,0.0,80.527626,73.092045,27.5899467247,19.7505550938,3.20568,4.63371163092
 05/09  17:00:00,122.62842899,7.39338392626,2.72793703847,0.0,80.527626,29.818365,25.0660548021,18.9714572212,3.20568,2.88891758096
 05/09  18:00:00,120.83428426,7.39338392626,0.947173714812,0.0,80.527626,29.818365,30.5386707327,21.5590010622,3.20568,5.77398967048
 05/09  19:00:00,119.874505594,7.39338392626,0.0,0.0,80.527626,29.818365,36.3490682266,24.4779967107,3.20568,8.66539151589
 05/09  20:00:00,127.019551701,7.39338392626,0.0,0.0,80.527626,29.818365,37.189130335,25.3255201493,3.20568,8.65793018574
 05/09  21:00:00,55.5337722448,0.0,0.0,0.0,15.863942322,29.242365,8.98429478312,0.0,3.20568,5.77861478312
 05/09  22:00:00,55.5696847391,0.0,0.0,0.0,15.863942322,29.242365,8.96757670966,0.0,3.20568,5.76189670966
 05/09  23:00:00,56.2917837679,0.0,0.0,0.0,15.863942322,29.242365,6.0938842611,0.0,3.20568,2.8882042611
 05/09  24:00:00,55.5837180617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  01:00:00,55.5794730373,0.0,0.0,0.0,15.863942322,29.242365,6.09040543752,0.0,3.20568,2.88472543752
 05/10  02:00:00,55.5713279312,0.0,0.0,0.0,15.863942322,29.242365,6.09036322975,0.0,3.20568,2.88468322975
 05/10  03:00:00,55.5595882256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  04:00:00,55.7635119639,0.0,0.0,0.0,15.863942322,29.242365,6.09032133352,0.0,3.20568,2.88464133352
 05/10  05:00:00,55.7425170528,0.0,0.0,0.0,15.863942322,29.242365,6.09053274244,0.0,3.20568,2.88485274244
 05/10  06:00:00,55.1845880002,7.39338392626,0.0,0.0,15.863942322,29.818365,128.820743766,125.595063766,3.20568,0.02
 05/10  07:00:00,119.954964325,7.39338392626,0.0,0.0,80.527626,29.818365,108.11158404,99.1477050286,3.20568,5.75819901106
 05/10  08:00:00,165.25069793,7.39338392626,0.0051700793656,0.0,80.527626,75.0917375,129.639998475,96.9084501137,24.0426,8.68894836168
 05/10  09:00:00,165.29717163,7.41248667141,0.00354834929118,0.0,80.527626,75.0917375,148.928962155,104.47589537,24.0426,20.4104667857
 05/10  10:00:00,169.338266744,7.44955298064,0.00231343652452,0.0,80.527626,79.0911225,152.92512958,100.438038961,32.0568,20.4302906189
 05/10  11:00:00,170.241033984,7.63296010038,0.0,0.0,80.527626,79.0911225,138.813082577,83.3442749035,32.0568,23.4120076736
 05/10  12:00:00,169.799575125,7.9110564589,0.0,0.0,80.527626,79.0911225,134.255220709,75.8037288838,32.0568,26.3946918254
 05/10  13:00:00,166.08830835,8.19115204495,0.0,0.0,80.527626,75.0917375,116.581729272,74.1265584794,16.0284,26.4267707922
 05/10  14:00:00,166.342325711,8.44958157981,0.0,0.0,80.527626,75.0917375,103.242041511,66.7972442143,16.0284,20.4163972964
 05/10  15:00:00,164.468668972,8.59271267717,0.0,0.0,80.527626,73.092045,104.041605755,77.4723781005,3.20568,23.3635476542
 05/10  16:00:00,163.142755769,7.4138285552,0.0,0.0,80.527626,73.092045,58.170807573,52.0761513294,3.20568,2.88897624361
 05/10  17:00:00,119.837995068,7.39338392626,0.0,0.0,80.527626,29.818365,53.0869714467,46.9922804154,3.20568,2.88901103132
 05/10  18:00:00,119.838533354,7.39338392626,0.0,0.0,80.527626,29.818365,60.0975646926,51.1177762513,3.20568,5.77410844132
 05/10  19:00:00,120.060809891,7.39338392626,0.0,0.0,80.527626,29.818365,69.6878689269,57.8167239243,3.20568,8.66546500259
 05/10  20:00:00,127.192449668,7.39338392626,0.0,0.0,80.527626,29.818365,75.0582600969,63.1946122587,3.20568,8.65796783824
 05/10  21:00:00,55.6017343028,0.0,0.0,0.0,15.863942322,29.242365,8.98428417346,0.0,3.20568,5.77860417346
 05/10  22:00:00,55.4673204863,0.0,0.0,0.0,15.863942322,29.242365,8.96759033648,0.0,3.20568,5.76191033648
 05/10  23:00:00,56.2206016685,0.0,0.0,0.0,15.863942322,29.242365,6.09388927561,0.0,3.20568,2.88820927561
 05/10  24:00:00,55.4772430956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.4791302058,0.0,0.0,0.0,15.863942322,29.242365,6.09041485553,0.0,3.20568,2.88473485553
 05/11  02:00:00,55.475508858,0.0,0.0,0.0,15.863942322,29.242365,6.09036650579,0.0,3.20568,2.88468650579
 05/11  03:00:00,55.4698215076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.6753423552,0.0,0.0,0.0,15.863942322,29.242365,6.09031847147,0.0,3.20568,2.88463847147
 05/11  05:00:00,54.2250081111,0.0,0.0,0.0,15.863942322,29.242365,6.09052304961,0.0,3.20568,2.88484304961
 05/11  06:00:00,55.4996111011,7.39338392626,0.0,0.0,15.863942322,29.818365,305.549599299,302.323919299,3.20568,0.02
 05/11  07:00:00,119.998458093,7.39338392626,0.00393930158359,0.0,80.527626,29.818365,149.375300177,140.411486491,3.20568,5.75813368543
 05/11  08:00:00,165.20411193,7.39338392626,0.00417097857939,0.0,80.527626,75.0917375,105.77433327,73.0431303493,24.0426,8.68860292068
 05/11  09:00:00,165.2733221,7.43258194155,0.00358944059199,0.0,80.527626,75.0917375,112.208911722,67.7574298547,24.0426,20.4088818671
 05/11  10:00:00,169.395999885,7.55310370458,0.00501390413208,0.0,80.527626,79.0911225,93.0487858299,40.5636927356,32.0568,20.4282930942
 05/11  11:00:00,170.408801501,7.86217206229,0.0,0.0,80.527626,79.0911225,66.2948070572,10.8289115137,32.0568,23.4090955434
 05/11  12:00:00,170.22060245,8.37301520536,0.0,0.0,80.527626,79.0911225,85.4300156042,26.9825073165,32.0568,26.3907082877
 05/11  13:00:00,166.538403166,8.66539158794,0.0,0.0,80.527626,75.0917375,91.277132288,48.8267200876,16.0284,26.4220122004
 05/11  14:00:00,166.811525003,8.94695231463,0.0,0.0,80.527626,75.0917375,76.5620781744,40.1181237316,16.0284,20.4155544428
 05/11  15:00:00,164.92031998,9.07794278948,0.0,0.0,80.527626,73.092045,74.5513132379,50.9044588594,3.20568,20.4411743785
 05/11  16:00:00,163.229305055,7.50113168758,0.0,0.0,80.527626,73.092045,68.1086081265,59.1447113371,3.20568,5.75821678934
 05/11  17:00:00,119.838119947,7.39338392626,0.0,0.0,80.527626,29.818365,73.6258254287,67.5310776206,3.20568,2.88906780816
 05/11  18:00:00,119.833696799,7.39338392626,0.0,0.0,80.527626,29.818365,77.1894732567,68.2105903508,3.20568,5.77320290584
 05/11  19:00:00,120.056395692,7.39338392626,0.0,0.0,80.527626,29.818365,93.0379680086,81.1659981943,3.20568,8.66628981436
 05/11  20:00:00,125.788639298,7.39338392626,0.0,0.0,80.527626,29.818365,118.804576353,109.82023945,3.20568,5.77865690364
 05/11  21:00:00,55.5598327085,0.0,0.0,0.0,15.863942322,29.242365,11.864072526,0.0,3.20568,8.65839252596
 05/11  22:00:00,55.4457143822,0.0,0.0,0.0,15.863942322,29.242365,6.09618160476,0.0,3.20568,2.89050160476
 05/11  23:00:00,56.2137281395,0.0,0.0,0.0,15.863942322,29.242365,8.96214293109,0.0,3.20568,5.75646293109
 05/11  24:00:00,55.4593179918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.4543430116,0.0,0.0,0.0,15.863942322,29.242365,6.09042380866,0.0,3.20568,2.88474380866
 05/12  02:00:00,55.4429618052,0.0,0.0,0.0,15.863942322,29.242365,6.09036935422,0.0,3.20568,2.88468935422
 05/12  03:00:00,55.4307142802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.483698346,0.0,0.0,0.0,15.863942322,29.242365,6.090315197,0.0,3.20568,2.884635197
 05/12  05:00:00,54.8831431919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,56.1624375607,7.39338392626,0.0,0.0,15.863942322,29.818365,393.546661512,387.456146463,3.20568,2.8848350491
 05/12  07:00:00,120.122258306,7.39338392626,0.0011743228654,0.0,80.527626,29.818365,202.763562985,196.669012777,3.20568,2.88887020863
 05/12  08:00:00,165.226025747,7.39338392626,0.00655370605917,0.0,80.527626,75.0917375,134.51774547,98.8960712026,24.0426,11.5790742676
 05/12  09:00:00,165.207989368,7.39338392626,0.00304769345815,0.0,80.527626,75.0917375,110.469792307,66.0181941455,24.0426,20.4089981617
 05/12  10:00:00,169.249583899,7.43155044272,0.00442676090836,0.0,80.527626,79.0911225,102.472965638,49.9879581282,32.0568,20.4282075102
 05/12  11:00:00,170.103615408,7.5728600702,0.0,0.0,80.527626,79.0911225,77.750998296,22.2858867697,32.0568,23.4083115263
 05/12  12:00:00,170.085432549,8.26432614663,0.0,0.0,80.527626,79.0911225,73.0776397796,14.6284096617,32.0568,26.392430118
 05/12  13:00:00,166.790525448,8.94745806519,0.0,0.0,80.527626,75.0917375,64.0148896667,21.5617023616,16.0284,26.4247873051
 05/12  14:00:00,167.937996122,9.5556944119,0.536372908724,0.0,80.527626,75.0917375,52.9498594181,16.5050506508,16.0284,20.4164087673
 05/12  15:00:00,167.255498452,10.2582053961,1.16694918813,0.0,80.527626,73.092045,42.1421036838,18.497467236,3.20568,20.4389564477
 05/12  16:00:00,164.971307636,8.47761459501,0.779467776917,0.0,80.527626,73.092045,24.4242386159,18.3295947065,3.20568,2.8889639094
 05/12  17:00:00,120.07039953,7.47945309684,0.163130262797,0.0,80.527626,29.818365,25.5339688058,19.4393044635,3.20568,2.88898434232
 05/12  18:00:00,119.835763064,7.41327957653,0.0,0.0,80.527626,29.818365,38.2674380147,26.4120109226,3.20568,8.64974709214
 05/12  19:00:00,119.815941808,7.39347655652,0.0,0.0,80.527626,29.818365,51.4941975659,42.429887931,3.20568,5.85862963487
 05/12  20:00:00,125.561768063,7.39338392626,0.0,0.0,80.527626,29.818365,91.0977027761,79.3095639754,3.20568,8.58245880069
 05/12  21:00:00,55.4202381166,0.0,0.0,0.0,15.863942322,29.242365,11.8637225699,0.0,3.20568,8.65804256991
 05/12  22:00:00,55.4554821855,0.0,0.0,0.0,15.863942322,29.242365,6.09620716498,0.0,3.20568,2.89052716498
 05/12  23:00:00,56.2240697711,0.0,0.0,0.0,15.863942322,29.242365,6.09377064836,0.0,3.20568,2.88809064836
 05/12  24:00:00,55.4621716582,0.0,0.0,0.0,15.863942322,29.242365,6.09040428206,0.0,3.20568,2.88472428206
 05/13  01:00:00,55.4583960878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.4431223545,0.0,0.0,0.0,15.863942322,29.242365,6.08873557571,0.0,3.20568,2.88305557571
 05/13  03:00:00,55.435514488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.6446860221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,54.212172904,0.0,0.0,0.0,15.863942322,29.242365,6.08872159714,0.0,3.20568,2.88304159714
 05/13  06:00:00,47.1000987881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.0701401561,0.0,0.0,0.0,15.863942322,29.242365,6.08870737216,0.0,3.20568,2.88302737216
 05/13  08:00:00,47.1090151269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1527396401,0.0,0.0,0.0,15.863942322,29.242365,6.09028052131,0.0,3.20568,2.88460052131
 05/13  10:00:00,47.1831289282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.882605567,0.0,0.0,0.0,15.863942322,29.242365,6.09047154309,0.0,3.20568,2.88479154309
 05/13  12:00:00,47.197911274,0.0,0.0,0.0,15.863942322,29.242365,6.09041141031,0.0,3.20568,2.88473141031
 05/13  13:00:00,47.2472390475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.2723090179,0.0,0.0,0.0,15.863942322,29.242365,6.08874732563,0.0,3.20568,2.88306732563
 05/13  15:00:00,47.2697198311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.1905039032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.1941861673,0.0,0.0,0.0,15.863942322,29.242365,6.08873270471,0.0,3.20568,2.88305270471
 05/13  18:00:00,47.1843493336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.3987391574,0.0,0.0,0.0,15.863942322,29.242365,6.08871808915,0.0,3.20568,2.88303808915
 05/13  20:00:00,53.0570633403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,55.7522374827,0.0,0.0,0.0,15.863942322,29.242365,6.08870348207,0.0,3.20568,2.88302348207
 05/13  22:00:00,55.5718032368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.2566577905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.5496537325,0.0,0.0,0.0,15.863942322,29.242365,6.08868888536,0.0,3.20568,2.88300888536
 05/14  01:00:00,55.5373115584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.5321431395,0.0,0.0,0.0,15.863942322,29.242365,6.08866947794,0.0,3.20568,2.88298947794
 05/14  03:00:00,55.5295498607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.739017237,0.0,0.0,0.0,15.863942322,29.242365,6.08864986559,0.0,3.20568,2.88296986559
 05/14  05:00:00,54.2916235453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.1531166848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.0869032436,0.0,0.0,0.0,15.863942322,29.242365,6.08862998274,0.0,3.20568,2.88294998274
 05/14  08:00:00,47.0855257904,0.0,0.0,0.0,15.863942322,29.242365,6.09028690691,0.0,3.20568,2.88460690691
 05/14  09:00:00,47.0978189075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.0907669154,0.0,0.0,0.0,15.863942322,29.242365,6.09047102343,0.0,3.20568,2.88479102343
 05/14  11:00:00,47.7724894128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  12:00:00,47.0739973334,0.0,0.0,0.0,15.863942322,29.242365,6.09040470327,0.0,3.20568,2.88472470327
 05/14  13:00:00,47.1216702966,0.0,0.0,0.0,15.863942322,29.242365,6.0903384732,0.0,3.20568,2.8846584732
 05/14  14:00:00,47.140420521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.1253032173,0.0,0.0,0.0,15.863942322,29.242365,6.08867400228,0.0,3.20568,2.88299400228
 05/14  16:00:00,47.0254312017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.0250918105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.0237447159,0.0,0.0,0.0,15.863942322,29.242365,6.0886536718,0.0,3.20568,2.8829736718
 05/14  19:00:00,47.2324684181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,52.9301599408,0.0,0.0,0.0,15.863942322,29.242365,6.08863335529,0.0,3.20568,2.88295335529
 05/14  21:00:00,55.6701947075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5135201613,0.0,0.0,0.0,15.863942322,29.242365,6.08861305422,0.0,3.20568,2.88293305422
 05/14  23:00:00,56.2107163277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.5149063196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.513617654,0.0,0.0,0.0,15.863942322,29.242365,6.09032558247,0.0,3.20568,2.88464558247
 05/15  02:00:00,55.5124813743,0.0,0.0,0.0,15.863942322,29.242365,6.09025264363,0.0,3.20568,2.88457264363
 05/15  03:00:00,55.5109712906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.7274347076,0.0,0.0,0.0,15.863942322,29.242365,6.09042965093,0.0,3.20568,2.88474965093
 05/15  05:00:00,54.2823573264,0.0,0.0,0.0,15.863942322,29.242365,6.09035704672,0.0,3.20568,2.88467704672
 05/15  06:00:00,55.3023536811,7.39338392626,0.0,0.0,15.863942322,29.818365,165.684053432,162.458373432,3.20568,0.02
 05/15  07:00:00,119.975381253,7.39338392626,0.00169882968292,0.0,80.527626,29.818365,97.2584048222,88.2951069112,3.20568,5.75761791102
 05/15  08:00:00,165.237252466,7.39338392626,0.00630256658392,0.0,80.527626,75.0917375,87.2747152648,54.543028379,24.0426,8.68908688583
 05/15  09:00:00,165.264015395,7.39370040071,0.00497100946075,0.0,80.527626,75.0917375,89.7760717092,45.3291874697,24.0426,20.4042842395
 05/15  10:00:00,169.293962094,7.41455224681,0.00303360490118,0.0,80.527626,79.0911225,89.6597269168,37.1779942009,32.0568,20.4249327159
 05/15  11:00:00,170.330075704,7.45987414378,0.282421293236,0.0,80.527626,79.0911225,67.8707518371,12.4113206141,32.0568,23.402631223
 05/15  12:00:00,172.043940128,7.77246127682,2.36988774407,0.0,80.527626,79.0911225,63.3318978058,4.89133989392,32.0568,26.3837579118
 05/15  13:00:00,174.038735792,8.25478708399,7.83122712909,0.0,80.527626,75.0917375,54.0042982298,11.5607466669,16.0284,26.415151563
 05/15  14:00:00,179.185037555,8.66785914131,12.5363774013,0.0,80.527626,75.0917375,40.2363482928,6.7107822355,16.0284,17.4971660573
 05/15  15:00:00,178.967208127,8.96598505559,14.0372240099,0.0,80.527626,73.092045,35.3605435074,8.79963550516,3.20568,23.3552280022
 05/15  16:00:00,174.139975382,7.55028600194,10.7389517469,0.0,80.527626,73.092045,14.9489609267,8.85436474673,3.20568,2.88891617993
 05/15  17:00:00,130.371013513,7.39338392626,10.4060440874,0.0,80.527626,29.818365,14.9413131186,8.8467162728,3.20568,2.88891684578
 05/15  18:00:00,130.322748791,7.39338392626,10.3559057129,0.0,80.527626,29.818365,17.9436658702,8.96442397852,3.20568,5.77356189164
 05/15  19:00:00,128.899293868,7.39338392626,8.70642164203,0.0,80.527626,29.818365,23.2281035554,11.358266376,3.20568,8.66415717937
 05/15  20:00:00,132.478323552,7.39338392626,6.60435047813,0.0,80.527626,29.818365,26.2990718,14.4359479696,3.20568,8.65744383049
 05/15  21:00:00,55.7538031573,0.0,0.0,0.0,15.863942322,29.242365,8.98408364526,0.0,3.20568,5.77840364526
 05/15  22:00:00,55.6176783036,0.0,0.0,0.0,15.863942322,29.242365,8.96653560494,0.0,3.20568,5.76085560494
 05/15  23:00:00,56.3410552102,0.0,0.0,0.0,15.863942322,29.242365,6.09377757631,0.0,3.20568,2.88809757631
 05/15  24:00:00,55.6351833158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.625079986,0.0,0.0,0.0,15.863942322,29.242365,6.09040214176,0.0,3.20568,2.88472214176
 05/16  02:00:00,55.6176400668,0.0,0.0,0.0,15.863942322,29.242365,6.09032297161,0.0,3.20568,2.88464297161
 05/16  03:00:00,55.6143644559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  04:00:00,56.7466099533,0.0,0.0,0.0,15.863942322,29.242365,6.09024411619,0.0,3.20568,2.88456411619
 05/16  05:00:00,55.1328638285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,58.4561769059,7.39338392626,2.89606205992,0.0,15.863942322,29.818365,62.3006096076,56.2101934279,3.20568,2.88473617971
 05/16  07:00:00,122.882490755,7.39338392626,2.89608994255,0.0,80.527626,29.818365,37.7207028855,31.6263285819,3.20568,2.88869430361
 05/16  08:00:00,168.212021313,7.40782427368,2.9175298149,0.0,80.527626,75.0917375,56.4800051093,20.8599121497,24.0426,11.5774929596
 05/16  09:00:00,168.690663294,7.63555010155,3.14286928613,0.0,80.527626,75.0917375,65.8419386,21.3944469711,24.0426,20.4048916289
 05/16  10:00:00,177.472204947,8.13336850064,7.40229309152,0.0,80.527626,79.0911225,67.4695580775,14.9888754008,32.0568,20.4238826767
