Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  11:00:00,183.083974767,8.5434621383,11.8694199084,0.0,80.527626,79.0911225,55.4601881605,0.0,32.0568,23.4033881605
 05/16  12:00:00,185.174381338,8.87922162323,14.3042231157,0.0,80.527626,79.0911225,55.5076614325,0.0,32.0568,23.4508614325
 05/16  13:00:00,185.437784832,9.18453035544,18.2319563863,0.0,80.527626,75.0917375,43.5742112411,1.13021751884,16.0284,26.4155937223
 05/16  14:00:00,192.59418666,9.48173220975,25.0626220622,0.0,80.527626,75.0917375,36.438336548,0.0,16.0284,20.409936548
 05/16  15:00:00,194.895751401,9.76534526583,29.0776264393,0.0,80.527626,73.092045,23.6533615319,0.0115089098848,3.20568,20.436172622
 05/16  16:00:00,188.418568623,8.02901767482,24.4437433573,0.0,80.527626,73.092045,6.10931466813,0.0146370083799,3.20568,2.88899765975
 05/16  17:00:00,139.820658216,7.39644366498,19.7643347911,0.0,80.527626,29.818365,8.96364826036,0.0,3.20568,5.75796826036
 05/16  18:00:00,135.770500997,7.39338392626,15.7456797719,0.0,80.527626,29.818365,11.1774511833,2.19831605384,3.20568,5.7734551295
 05/16  19:00:00,133.963943144,7.39338392626,13.9587365316,0.0,80.527626,29.818365,16.0586413435,4.18829199968,3.20568,8.6646693438
 05/16  20:00:00,139.110191726,7.39338392626,13.3960555453,0.0,80.527626,29.818365,14.7430706606,5.75963952951,3.20568,5.7777511311
 05/16  21:00:00,55.638573324,0.0,0.0,0.0,15.863942322,29.242365,11.8635776687,0.0,3.20568,8.65789766869
 05/16  22:00:00,55.6652204195,0.0,0.0,0.0,15.863942322,29.242365,6.09631676887,0.0,3.20568,2.89063676887
 05/16  23:00:00,56.3810275833,0.0,0.0,0.0,15.863942322,29.242365,6.09388410893,0.0,3.20568,2.88820410893
 05/16  24:00:00,55.6740987036,0.0,0.0,0.0,15.863942322,29.242365,6.09028464668,0.0,3.20568,2.88460464668
 05/17  01:00:00,55.6634851164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.6608619879,0.0,0.0,0.0,15.863942322,29.242365,6.09044676177,0.0,3.20568,2.88476676177
 05/17  03:00:00,55.6612525429,0.0,0.0,0.0,15.863942322,29.242365,6.09036148346,0.0,3.20568,2.88468148346
 05/17  04:00:00,55.9008916108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,54.4591008131,0.0,0.0,0.0,15.863942322,29.242365,6.09027647088,0.0,3.20568,2.88459647088
 05/17  06:00:00,68.5075877182,7.39338392626,13.2537611639,0.0,15.863942322,29.818365,28.7613255112,22.6708856737,3.20568,2.88475983751
 05/17  07:00:00,135.068672977,7.39338392626,14.9869868992,0.0,80.527626,29.818365,13.9115117242,7.8175858448,3.20568,2.88824587943
 05/17  08:00:00,184.743929844,7.67883164465,19.0615526837,0.0,80.527626,75.0917375,37.6626351921,2.04241946629,24.0426,11.5776157258
 05/17  09:00:00,195.036612294,8.51958883829,28.4591440862,0.0,80.527626,75.0917375,41.9282423845,0.39618294091,24.0426,17.4894594435
 05/17  10:00:00,212.526200043,9.14868927687,41.2624003169,0.0,80.527626,79.0911225,52.478850312,0.0,32.0568,20.422050312
 05/17  11:00:00,234.179166784,9.7271970011,61.5735071418,0.0,80.527626,79.0911225,55.4544489993,0.0,32.0568,23.3976489993
 05/17  12:00:00,253.43307806,10.9732951913,80.2495432335,0.0,80.527626,79.0911225,58.4376171473,0.0,32.0568,26.3808171473
 05/17  13:00:00,264.915039016,12.6110674524,94.0575474356,0.0,80.527626,75.0917375,42.469765105,0.028906885216,16.0284,26.4124582198
 05/17  14:00:00,281.753284859,14.3886058738,109.087330593,0.0,80.527626,75.0917375,36.4398945923,0.00121540555037,16.0284,20.4102791867
 05/17  15:00:00,293.002827612,16.9360296631,119.773487539,0.0,80.527626,73.092045,23.6590528933,0.0196985302527,3.20568,20.4336743631
 05/17  16:00:00,281.756953502,13.1744587355,112.282194515,0.0,80.527626,73.092045,6.1092779705,0.0146509181854,3.20568,2.88894705232
 05/17  17:00:00,224.32785353,10.8997531167,100.403832246,0.0,80.527626,29.818365,6.0946140228,0.0,3.20568,2.8889340228
 05/17  18:00:00,221.940479339,10.7776338864,98.1505978208,0.0,80.527626,29.818365,8.97913317173,0.0,3.20568,5.77345317173
 05/17  19:00:00,213.188477187,10.0542351523,89.8912193254,0.0,80.527626,29.818365,11.869474043,0.0,3.20568,8.66379404295
 05/17  20:00:00,204.904412369,9.22020332789,76.7799344676,0.0,80.527626,29.818365,11.862676417,0.0,3.20568,8.65699641702
 05/17  21:00:00,56.0689400283,0.0,0.0,0.0,15.863942322,29.242365,8.98371320409,0.0,3.20568,5.77803320409
 05/17  22:00:00,55.8452691915,0.0,0.0,0.0,15.863942322,29.242365,6.09601864711,0.0,3.20568,2.89033864711
 05/17  23:00:00,56.5176496862,0.0,0.0,0.0,15.863942322,29.242365,8.96178098922,0.0,3.20568,5.75610098922
 05/17  24:00:00,55.7897261576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.7683199141,0.0,0.0,0.0,15.863942322,29.242365,6.09025070882,0.0,3.20568,2.88457070882
 05/18  02:00:00,55.7567252074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.7400553224,0.0,0.0,0.0,15.863942322,29.242365,6.09040673882,0.0,3.20568,2.88472673882
 05/18  04:00:00,55.9708892231,0.0,0.0,0.0,15.863942322,29.242365,6.09031541054,0.0,3.20568,2.88463541054
 05/18  05:00:00,54.5152846503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  06:00:00,70.1347183071,7.39338392626,14.8569037112,0.0,15.863942322,29.818365,8.24438499407,2.1539606026,3.20568,2.88474439147
 05/18  07:00:00,138.344623008,7.39338392626,18.2136545475,0.0,80.527626,29.818365,6.09460592915,0.0,3.20568,2.88892592915
 05/18  08:00:00,198.292986193,9.27146325174,30.9294679917,0.0,80.527626,75.0917375,35.6305875714,0.0106391838891,24.0426,11.5773483875
 05/18  09:00:00,210.796847766,10.4943596171,42.1482591818,0.0,80.527626,75.0917375,44.446815294,0.0010439075317,24.0426,20.4031713865
 05/18  10:00:00,223.464437239,11.712725585,49.5702636411,0.0,80.527626,79.0911225,52.4852040107,0.00709431396194,32.0568,20.4213096967
 05/18  11:00:00,234.980155361,13.2521311553,58.8071294352,0.0,80.527626,79.0911225,52.5414600981,0.00902279857881,32.0568,20.4756372996
 05/18  12:00:00,250.035912241,16.0056121968,71.7980414394,0.0,80.527626,79.0911225,58.4414438918,0.00760393623037,32.0568,26.3770399556
 05/18  13:00:00,261.359223662,19.2721648077,83.8290082539,0.0,80.527626,75.0917375,42.4512795279,0.00871204049654,16.0284,26.4141674875
 05/18  14:00:00,273.971013697,21.6491789239,94.0534742087,0.0,80.527626,75.0917375,36.4482795277,0.0104454764407,16.0284,20.4094340512
 05/18  15:00:00,282.727717533,23.272039141,103.176329836,0.0,80.527626,73.092045,23.6477290902,0.00979888879304,3.20568,20.4322502014
 05/18  16:00:00,282.906299105,19.8315316205,106.787704622,0.0,80.527626,73.092045,6.11562314303,0.0211288447581,3.20568,2.88881429828
 05/18  17:00:00,223.71083091,14.7963482013,95.9833940747,0.0,80.527626,29.818365,6.10101959005,0.00654543240024,3.20568,2.88879415765
 05/18  18:00:00,218.080055332,14.0593637921,91.1015125323,0.0,80.527626,29.818365,8.98467341314,0.00666488151938,3.20568,5.77232853162
 05/18  19:00:00,213.775438378,12.6850091528,87.8883552109,0.0,80.527626,29.818365,11.8748211834,0.00458423477417,3.20568,8.66455694862
 05/18  20:00:00,212.473491237,11.0459723435,82.5460884825,0.0,80.527626,29.818365,11.8624184705,0.0,3.20568,8.65673847045
 05/18  21:00:00,56.0992379443,0.0,0.0,0.0,15.863942322,29.242365,8.98385466742,0.0,3.20568,5.77817466742
 05/18  22:00:00,55.9016170944,0.0,0.0,0.0,15.863942322,29.242365,8.9666893304,0.0,3.20568,5.7610093304
 05/18  23:00:00,56.6087190181,0.0,0.0,0.0,15.863942322,29.242365,6.09384611328,0.0,3.20568,2.88816611328
 05/18  24:00:00,55.8888014283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.8170838802,0.0,0.0,0.0,15.863942322,29.242365,6.09023628922,0.0,3.20568,2.88455628922
 05/19  02:00:00,55.7625911302,0.0,0.0,0.0,15.863942322,29.242365,6.09038539074,0.0,3.20568,2.88470539074
 05/19  03:00:00,55.7449766825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.9521678897,0.0,0.0,0.0,15.863942322,29.242365,6.09028785337,0.0,3.20568,2.88460785337
 05/19  05:00:00,55.3550500373,0.0,0.0,0.0,15.863942322,29.242365,6.09019053735,0.0,3.20568,2.88451053735
 05/19  06:00:00,72.5107059561,7.41800295269,16.7903420473,0.0,15.863942322,29.818365,4.84717188543,1.62149188543,3.20568,0.02
 05/19  07:00:00,138.015234143,7.39338392626,17.8892774352,0.0,80.527626,29.818365,6.09433884044,0.0,3.20568,2.88865884044
 05/19  08:00:00,201.618156917,9.91184312689,33.6393949472,0.0,80.527626,75.0917375,35.6294450241,0.00919319569072,24.0426,11.5776518284
 05/19  09:00:00,218.109931572,11.2203465769,48.7676832188,0.0,80.527626,75.0917375,44.4456968268,0.0,24.0426,20.4030968268
 05/19  10:00:00,235.309691061,12.4426659709,60.7210198643,0.0,80.527626,79.0911225,52.477652648,0.0,32.0568,20.420852648
 05/19  11:00:00,254.15784996,14.408980308,76.8810106875,0.0,80.527626,79.0911225,52.5314077835,0.0,32.0568,20.4746077835
 05/19  12:00:00,258.483444266,16.348178036,79.9730462485,0.0,80.527626,79.0911225,58.431785868,0.0,32.0568,26.374985868
 05/19  13:00:00,254.519585436,17.5821607012,78.7745203168,0.0,80.527626,75.0917375,42.4611641948,0.0206226506332,16.0284,26.4121415441
 05/19  14:00:00,251.024600269,19.0953222099,73.7737407273,0.0,80.527626,75.0917375,36.4380696359,0.00229955651775,16.0284,20.4073700793
 05/19  15:00:00,233.324642727,19.5857462381,57.6060513406,0.0,80.527626,73.092045,23.6663764045,0.0310116125578,3.20568,20.429684792
 05/19  16:00:00,217.410023349,13.8870983957,47.3909239797,0.0,80.527626,73.092045,6.10938953976,0.0151333011915,3.20568,2.88857623857
 05/19  17:00:00,166.053715366,10.5814290175,42.5960568127,0.0,80.527626,29.818365,6.09689748375,0.00220794595845,3.20568,2.88900953779
 05/19  18:00:00,158.000552721,9.91232044532,35.3245395883,0.0,80.527626,29.818365,8.97953309868,0.00123921905209,3.20568,5.77261387963
 05/19  19:00:00,150.038303504,9.07491533051,28.241400175,0.0,80.527626,29.818365,11.8692863091,0.0,3.20568,8.6636063091
 05/19  20:00:00,148.663274043,8.40553824333,21.8617426798,0.0,80.527626,29.818365,11.9348947325,0.072490007189,3.20568,8.65672472527
 05/19  21:00:00,55.6904840313,0.0,0.0,0.0,15.863942322,29.242365,8.98345846596,0.0,3.20568,5.77777846596
 05/19  22:00:00,55.7158699432,0.0,0.0,0.0,15.863942322,29.242365,6.09592636372,0.0,3.20568,2.89024636372
 05/19  23:00:00,56.4418945368,0.0,0.0,0.0,15.863942322,29.242365,8.96158432357,0.0,3.20568,5.75590432357
 05/19  24:00:00,55.7324565735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.7271274911,0.0,0.0,0.0,15.863942322,29.242365,6.08860172546,0.0,3.20568,2.88292172546
 05/20  02:00:00,55.7219146305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.708888624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.9373912783,0.0,0.0,0.0,15.863942322,29.242365,6.08870898149,0.0,3.20568,2.88302898149
 05/20  05:00:00,53.0407912177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.3198365455,0.0,0.0,0.0,15.863942322,29.242365,6.08865439546,0.0,3.20568,2.88297439546
 05/20  07:00:00,47.2699370266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2799320169,0.0,0.0,0.0,15.863942322,29.242365,6.08859963643,0.0,3.20568,2.88291963643
 05/20  09:00:00,47.2974375926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.3006140418,0.0,0.0,0.0,15.863942322,29.242365,6.0903628724,0.0,3.20568,2.8846828724
 05/20  11:00:00,47.9769475938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  12:00:00,47.2938723977,0.0,0.0,0.0,15.863942322,29.242365,6.09025942516,0.0,3.20568,2.88457942516
 05/20  13:00:00,47.3516116314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,47.3742262723,0.0,0.0,0.0,15.863942322,29.242365,6.08868285011,0.0,3.20568,2.88300285011
 05/20  15:00:00,47.3876056319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,50.8125567578,0.465510011616,3.01704628367,0.0,15.863942322,29.242365,6.08862777872,0.0,3.20568,2.88294777872
 05/20  17:00:00,51.7030369024,0.747648506094,3.67648280367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,49.5231060646,0.43028896049,1.83041610423,0.0,15.863942322,29.242365,6.08857268941,0.0,3.20568,2.88289268941
 05/20  19:00:00,47.4902820673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,51.7294693136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.8555287498,0.0,0.0,0.0,15.863942322,29.242365,6.08867909625,0.0,3.20568,2.88299909625
 05/20  22:00:00,55.6721432723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.3401474182,0.0,0.0,0.0,15.863942322,29.242365,6.08862402754,0.0,3.20568,2.88294402754
 05/20  24:00:00,55.6444795513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.6448776443,0.0,0.0,0.0,15.863942322,29.242365,6.08856513354,0.0,3.20568,2.88288513354
 05/21  02:00:00,55.6316278401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.6090032774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.8179226673,0.0,0.0,0.0,15.863942322,29.242365,6.08866619551,0.0,3.20568,2.88298619551
 05/21  05:00:00,52.9349076621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.2447487449,0.0,0.0,0.0,15.863942322,29.242365,6.08860580898,0.0,3.20568,2.88292580898
 05/21  07:00:00,47.2411731012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.2807172579,0.0,0.0,0.0,15.863942322,29.242365,6.09025937013,0.0,3.20568,2.88457937013
 05/21  09:00:00,47.3197572317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  10:00:00,47.3427673821,0.0,0.0,0.0,15.863942322,29.242365,6.09039510199,0.0,3.20568,2.88471510199
 05/21  11:00:00,48.0336769599,0.0,0.0,0.0,15.863942322,29.242365,6.09028538387,0.0,3.20568,2.88460538387
 05/21  12:00:00,47.3611845154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  13:00:00,47.4102062218,0.0,0.0,0.0,15.863942322,29.242365,6.09017578796,0.0,3.20568,2.88449578796
 05/21  14:00:00,47.4221160901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,47.4364548781,0.0,0.0,0.0,15.863942322,29.242365,6.08859105909,0.0,3.20568,2.88291105909
 05/21  16:00:00,52.4124728574,0.656665603911,4.40271329278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,54.6750924135,0.914506056286,6.4181084031,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,54.5124922421,0.934259451754,6.23700193311,0.0,15.863942322,29.242365,6.08869193512,0.0,3.20568,2.88301193512
 05/21  19:00:00,52.2779993202,0.698265017424,3.99588423619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  20:00:00,51.7952824058,0.0,0.0,0.0,15.863942322,29.242365,6.08863038581,0.0,3.20568,2.88295038581
 05/21  21:00:00,55.8736768251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.66024365,0.0,0.0,0.0,15.863942322,29.242365,6.08856954084,0.0,3.20568,2.88288954084
 05/21  23:00:00,56.3312513932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.6330665055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.6294054054,0.0,0.0,0.0,15.863942322,29.242365,6.09020257387,0.0,3.20568,2.88452257387
 05/22  02:00:00,55.6209403199,0.0,0.0,0.0,15.863942322,29.242365,6.09033094478,0.0,3.20568,2.88465094478
 05/22  03:00:00,55.6297037364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8724046571,0.0,0.0,0.0,15.863942322,29.242365,6.09021480341,0.0,3.20568,2.88453480341
 05/22  05:00:00,52.9942563367,0.0,0.0,0.0,15.863942322,29.242365,6.09034359715,0.0,3.20568,2.88466359715
 05/22  06:00:00,63.5924936623,7.39338392626,8.38993181365,0.0,15.863942322,29.818365,22.7104810579,19.4848010579,3.20568,0.02
 05/22  07:00:00,131.134439782,7.39338392626,11.1021582658,0.0,80.527626,29.818365,7.68878499637,1.59435388163,3.20568,2.88875111474
 05/22  08:00:00,185.316399737,7.99461357865,19.308199817,0.0,80.527626,75.0917375,35.6297363355,0.011132741921,24.0426,11.5760035936
 05/22  09:00:00,196.106913876,9.20361366471,28.785974453,0.0,80.527626,75.0917375,44.4421286142,0.0,24.0426,20.3995286142
 05/22  10:00:00,200.705587056,9.84331360766,28.7571521738,0.0,80.527626,79.0911225,49.5584699317,0.0,32.0568,17.5016699317
 05/22  11:00:00,203.54879016,10.579062017,30.1786486772,0.0,80.527626,79.0911225,55.4488137995,0.0,32.0568,23.3920137995
 05/22  12:00:00,207.131718782,11.8821432696,33.1602097368,0.0,80.527626,79.0911225,58.4314624198,0.00343636311779,32.0568,26.3712260567
 05/22  13:00:00,210.393510723,13.5784259534,38.70277809,0.0,80.527626,75.0917375,42.4551111169,0.025678224832,16.0284,26.4010328921
 05/22  14:00:00,218.176118445,15.1606443372,44.8978666068,0.0,80.527626,75.0917375,33.5253815915,0.00902943552022,16.0284,17.487952156
 05/22  15:00:00,218.631205692,16.8700271014,45.6531085396,0.0,80.527626,73.092045,23.6563299153,0.0237446365619,3.20568,20.4269052787
 05/22  16:00:00,206.050118904,12.7051035468,37.3108746037,0.0,80.527626,73.092045,6.11041342269,0.0159001392753,3.20568,2.88883328341
 05/22  17:00:00,153.631018229,10.0537025187,30.8774049809,0.0,80.527626,29.818365,8.96319036049,0.0,3.20568,5.75751036049
 05/22  18:00:00,152.32990482,9.63323155428,29.9974725655,0.0,80.527626,29.818365,8.97820660786,0.0,3.20568,5.77252660786
 05/22  19:00:00,146.17106775,8.73885983234,24.4964602625,0.0,80.527626,29.818365,11.8683560164,0.0,3.20568,8.66267601639
 05/22  20:00:00,145.339965887,8.18191768212,19.9882889019,0.0,80.527626,29.818365,8.98294497103,0.0,3.20568,5.77726497103
 05/22  21:00:00,55.8594681968,0.0,0.0,0.0,15.863942322,29.242365,8.98323012351,0.0,3.20568,5.77755012351
 05/22  22:00:00,55.7068546627,0.0,0.0,0.0,15.863942322,29.242365,8.96670883809,0.0,3.20568,5.76102883809
 05/22  23:00:00,56.407312838,0.0,0.0,0.0,15.863942322,29.242365,6.09355665911,0.0,3.20568,2.88787665911
 05/22  24:00:00,55.6766817166,0.0,0.0,0.0,15.863942322,29.242365,6.09030819155,0.0,3.20568,2.88462819155
 05/23  01:00:00,55.6570023819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6489493656,0.0,0.0,0.0,15.863942322,29.242365,6.09018253757,0.0,3.20568,2.88450253757
 05/23  03:00:00,55.637230518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.7218416676,0.0,0.0,0.0,15.863942322,29.242365,6.09030425119,0.0,3.20568,2.88462425119
 05/23  05:00:00,53.6831141887,0.0,0.0,0.0,15.863942322,29.242365,6.09018204296,0.0,3.20568,2.88450204296
 05/23  06:00:00,55.5058998142,7.39338392626,0.00495097866696,0.0,15.863942322,29.818365,53.0677079941,49.8420279941,3.20568,0.02
 05/23  07:00:00,119.9527802,7.39338392626,0.0,0.0,80.527626,29.818365,43.0679539125,34.1048908351,3.20568,5.75738307735
 05/23  08:00:00,165.509666182,7.64476859966,0.0060338166849,0.0,80.527626,75.0917375,56.0367876604,23.3075136162,24.0426,8.68667404427
 05/23  09:00:00,166.215035624,8.32859078079,0.00414681180912,0.0,80.527626,75.0917375,68.5866870264,24.1489334406,24.0426,20.3951535858
 05/23  10:00:00,172.60913279,8.73448557156,1.97727770805,0.0,80.527626,79.0911225,71.2015631605,18.7282693871,32.0568,20.4164937733
 05/23  11:00:00,180.003562587,9.10262415147,8.25495259347,0.0,80.527626,79.0911225,52.5247445033,0.0,32.0568,20.4679445033
 05/23  12:00:00,184.523222322,9.44923195104,13.0967545587,0.0,80.527626,79.0911225,58.4238147499,0.0,32.0568,26.3670147499
 05/23  13:00:00,181.039506219,9.74039649749,13.3059223532,0.0,80.527626,75.0917375,45.4464526676,3.01878190853,16.0284,26.3992707591
 05/23  14:00:00,180.467154577,10.0301025847,12.4590518711,0.0,80.527626,75.0917375,38.508927919,4.99353358715,16.0284,17.4869943318
 05/23  15:00:00,178.119893688,10.3074404963,11.8664364494,0.0,80.527626,73.092045,33.0821579227,9.45112425985,3.20568,20.4253536628
 05/23  16:00:00,170.300304119,8.18300681598,6.3042450417,0.0,80.527626,73.092045,19.1531771706,13.0587604446,3.20568,2.88873672594
 05/23  17:00:00,123.701895757,7.39750910899,3.78785626874,0.0,80.527626,29.818365,24.1451147162,15.1819073503,3.20568,5.75752736591
 05/23  18:00:00,122.867733719,7.39338392626,2.96831457101,0.0,80.527626,29.818365,25.6039679992,16.6260559767,3.20568,5.77223202247
 05/23  19:00:00,120.721875201,7.39338392626,0.84202848788,0.0,80.527626,29.818365,29.2027086066,20.2154357079,3.20568,5.7815928987
 05/23  20:00:00,124.155380635,7.39338392626,0.0,0.0,80.527626,29.818365,34.9121537891,23.0505109065,3.20568,8.65596288269
 05/23  21:00:00,55.5360949817,0.0,0.0,0.0,15.863942322,29.242365,8.98280445906,0.0,3.20568,5.77712445906
 05/23  22:00:00,55.5711072688,0.0,0.0,0.0,15.863942322,29.242365,8.96632459888,0.0,3.20568,5.76064459888
 05/23  23:00:00,56.2934749117,0.0,0.0,0.0,15.863942322,29.242365,6.09336352364,0.0,3.20568,2.88768352364
 05/23  24:00:00,55.5810223183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.5700124276,0.0,0.0,0.0,15.863942322,29.242365,6.09035951116,0.0,3.20568,2.88467951116
 05/24  02:00:00,55.5614025536,0.0,0.0,0.0,15.863942322,29.242365,6.0902306523,0.0,3.20568,2.8845506523
 05/24  03:00:00,55.5526849363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7595531135,0.0,0.0,0.0,15.863942322,29.242365,6.09034542442,0.0,3.20568,2.88466542442
 05/24  05:00:00,52.8792629151,0.0,0.0,0.0,15.863942322,29.242365,6.09021699174,0.0,3.20568,2.88453699174
 05/24  06:00:00,55.1769638788,7.39338392626,0.0,0.0,15.863942322,29.818365,157.893293589,154.667613589,3.20568,0.02
 05/24  07:00:00,119.934241732,7.39338392626,0.0,0.0,80.527626,29.818365,130.315357882,124.220850115,3.20568,2.88882776736
 05/24  08:00:00,165.253098233,7.39338392626,0.00403116289956,0.0,80.527626,75.0917375,165.55888147,129.941448059,24.0426,11.5748334105
 05/24  09:00:00,165.329527756,7.41662570295,0.00310283228505,0.0,80.527626,75.0917375,182.587771089,138.14791424,24.0426,20.3972568485
 05/24  10:00:00,169.489685012,7.59577351051,0.0057466702342,0.0,80.527626,79.0911225,143.986161799,94.4304009149,32.0568,17.4989608844
 05/24  11:00:00,170.66915839,8.09318275052,0.0,0.0,80.527626,79.0911225,97.2001060115,41.7551647299,32.0568,23.3881412815
 05/24  12:00:00,170.388371315,8.53066982484,0.0,0.0,80.527626,79.0911225,83.0903873765,24.6692751809,32.0568,26.3643121956
 05/24  13:00:00,166.77780651,8.8968938626,0.0,0.0,80.527626,75.0917375,66.0472061443,26.5515957107,16.0284,23.4672104336
 05/24  14:00:00,168.790417535,9.1695492413,1.72587237061,0.0,80.527626,75.0917375,53.0245832755,16.5966164841,16.0284,20.3995667915
 05/24  15:00:00,168.425271034,9.35254102686,3.19130141892,0.0,80.527626,73.092045,41.1070784208,17.4760758856,3.20568,20.4253225352
 05/24  16:00:00,167.481064838,7.75142279418,3.95514176851,0.0,80.527626,73.092045,21.5905136979,15.4963208584,3.20568,2.88851283944
 05/24  17:00:00,124.570368129,7.39338392626,4.67202795697,0.0,80.527626,29.818365,20.2171187325,14.1229879462,3.20568,2.88845078624
 05/24  18:00:00,125.352504025,7.39338392626,5.44760170808,0.0,80.527626,29.818365,22.1463081078,13.1684992517,3.20568,5.77212885605
 05/24  19:00:00,124.580066459,7.39338392626,4.44821270676,0.0,80.527626,29.818365,26.9079131099,15.0386169457,3.20568,8.66361616423
 05/24  20:00:00,127.080677751,7.39338392626,2.69630051044,0.0,80.527626,29.818365,29.9836643735,18.1224314564,3.20568,8.65555291715
 05/24  21:00:00,55.7094015859,0.0,0.0,0.0,15.863942322,29.242365,8.98313503436,0.0,3.20568,5.77745503436
 05/24  22:00:00,55.5797979128,0.0,0.0,0.0,15.863942322,29.242365,6.0958505631,0.0,3.20568,2.8901705631
 05/24  23:00:00,56.3126456069,0.0,0.0,0.0,15.863942322,29.242365,8.96140346246,0.0,3.20568,5.75572346246
 05/24  24:00:00,55.5950386647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.582957482,0.0,0.0,0.0,15.863942322,29.242365,6.09031377656,0.0,3.20568,2.88463377656
 05/25  02:00:00,55.5701843931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  03:00:00,55.5579367149,0.0,0.0,0.0,15.863942322,29.242365,6.09017883093,0.0,3.20568,2.88449883093
 05/25  04:00:00,55.7650480032,0.0,0.0,0.0,15.863942322,29.242365,6.09028680621,0.0,3.20568,2.88460680621
 05/25  05:00:00,52.8789835739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.194719663,7.39338392626,0.0,0.0,15.863942322,29.818365,147.919199061,141.829046824,3.20568,2.88447223731
 05/25  07:00:00,119.969291544,7.39338392626,0.0,0.0,80.527626,29.818365,128.652371723,122.558226785,3.20568,2.88846493878
 05/25  08:00:00,165.255587709,7.39383246938,0.00497137874281,0.0,80.527626,75.0917375,137.641676223,102.024815612,24.0426,11.5742606118
 05/25  09:00:00,165.309582363,7.42107816946,0.00368661687252,0.0,80.527626,75.0917375,137.945984642,96.4216589207,24.0426,17.4817257217
 05/25  10:00:00,169.433881906,7.52993538787,0.00237012032908,0.0,80.527626,79.0911225,153.171570392,100.704957338,32.0568,20.4098130542
 05/25  11:00:00,170.465435272,7.83197554017,0.0,0.0,80.527626,79.0911225,145.340746372,89.8957256711,32.0568,23.3882207005
 05/25  12:00:00,170.064984739,8.1532616785,0.0,0.0,80.527626,79.0911225,138.961910525,83.4712072468,32.0568,23.4339032785
 05/25  13:00:00,166.347003767,8.41603625501,0.0,0.0,80.527626,75.0917375,137.409623029,94.9882909639,16.0284,26.3929320652
 05/25  14:00:00,166.55579645,8.64144554496,0.0,0.0,80.527626,75.0917375,116.401250949,82.8836911528,16.0284,17.4891597958
 05/25  15:00:00,164.676511178,8.79451848694,0.0,0.0,80.527626,73.092045,101.630858908,78.0012343248,3.20568,20.4239445837
 05/25  16:00:00,163.175812987,7.43840930865,0.0,0.0,80.527626,73.092045,72.513339011,63.5502695842,3.20568,5.75738942685
 05/25  17:00:00,119.854046089,7.39338392626,0.0,0.0,80.527626,29.818365,75.2275666558,69.1332980946,3.20568,2.88858856117
 05/25  18:00:00,119.863660122,7.39338392626,0.0,0.0,80.527626,29.818365,88.7052943843,79.7275076595,3.20568,5.77210672479
 05/25  19:00:00,120.094810296,7.39338392626,0.0,0.0,80.527626,29.818365,102.866292088,90.997636818,3.20568,8.66297526963
 05/25  20:00:00,124.372393475,7.39338392626,0.0,0.0,80.527626,29.818365,104.9236848,95.9405986568,3.20568,5.77740614291
 05/25  21:00:00,55.5973248589,0.0,0.0,0.0,15.863942322,29.242365,11.8611077506,0.0,3.20568,8.65542775056
 05/25  22:00:00,55.488323548,0.0,0.0,0.0,15.863942322,29.242365,6.09615423723,0.0,3.20568,2.89047423723
 05/25  23:00:00,56.2384397133,0.0,0.0,0.0,15.863942322,29.242365,6.09360454475,0.0,3.20568,2.88792454475
 05/25  24:00:00,55.5170548134,0.0,0.0,0.0,15.863942322,29.242365,6.09012512605,0.0,3.20568,2.88444512605
 05/26  01:00:00,55.5172153895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.5103449576,0.0,0.0,0.0,15.863942322,29.242365,6.09022365495,0.0,3.20568,2.88454365495
 05/26  03:00:00,55.5090780387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  04:00:00,56.5686943674,0.0,0.0,0.0,15.863942322,29.242365,6.09032461754,0.0,3.20568,2.88464461754
 05/26  05:00:00,53.5459568571,0.0,0.0,0.0,15.863942322,29.242365,6.09018380497,0.0,3.20568,2.88450380497
 05/26  06:00:00,55.5922262404,7.39338392626,0.0,0.0,15.863942322,29.818365,160.830968946,157.605288946,3.20568,0.02
 05/26  07:00:00,119.95094217,7.39338392626,0.0013942594349,0.0,80.527626,29.818365,107.261711277,98.2987883844,3.20568,5.75724289226
 05/26  08:00:00,165.220152363,7.39338392626,0.00511850638539,0.0,80.527626,75.0917375,102.504965021,69.776673048,24.0426,8.68569197299
 05/26  09:00:00,165.253691821,7.40376936439,0.00389625944303,0.0,80.527626,75.0917375,108.327749197,63.8919969143,24.0426,20.393152283
 05/26  10:00:00,169.310340272,7.45254851989,0.00544772892552,0.0,80.527626,79.0911225,97.8899433665,48.336164114,32.0568,17.4969792525
 05/26  11:00:00,170.331669527,7.76516405135,0.0,0.0,80.527626,79.0911225,76.2044930468,20.762571575,32.0568,23.3851214718
 05/26  12:00:00,170.057585403,8.19478790547,0.0,0.0,80.527626,79.0911225,71.7898456396,16.2980703242,32.0568,23.4349753154
 05/26  13:00:00,166.410606853,8.52203297968,0.0,0.0,80.527626,75.0917375,77.9967230588,35.5744522482,16.0284,26.3938708106
 05/26  14:00:00,166.651799854,8.75979755016,0.0,0.0,80.527626,75.0917375,75.7058471734,39.2778543868,16.0284,20.3995927866
 05/26  15:00:00,164.775749642,8.90790554617,0.0,0.0,80.527626,73.092045,66.1391488181,42.5119551709,3.20568,20.4215136472
 05/26  16:00:00,163.218235539,7.47670855546,0.0,0.0,80.527626,73.092045,45.8721775189,39.7777674855,3.20568,2.88873003345
 05/26  17:00:00,119.849661553,7.39338392626,0.0,0.0,80.527626,29.818365,54.5012886643,48.4069536707,3.20568,2.88865499358
 05/26  18:00:00,119.849417224,7.39338392626,0.0,0.0,80.527626,29.818365,61.3347294751,52.3568058113,3.20568,5.77224366376
 05/26  19:00:00,119.855752733,7.39338392626,0.0,0.0,80.527626,29.818365,71.3693367517,59.5013573308,3.20568,8.66229942084
 05/26  20:00:00,124.140471171,7.39338392626,0.0,0.0,80.527626,29.818365,74.0035441324,65.0217037862,3.20568,5.77616034626
 05/26  21:00:00,55.4708146686,0.0,0.0,0.0,15.863942322,29.242365,11.8607694445,0.0,3.20568,8.65508944452
 05/26  22:00:00,55.5124401748,0.0,0.0,0.0,15.863942322,29.242365,6.09605085373,0.0,3.20568,2.89037085373
 05/26  23:00:00,56.2500700934,0.0,0.0,0.0,15.863942322,29.242365,6.09362771978,0.0,3.20568,2.88794771978
 05/26  24:00:00,55.5357343565,0.0,0.0,0.0,15.863942322,29.242365,6.09031870015,0.0,3.20568,2.88463870015
 05/27  01:00:00,55.5346655869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.533125214,0.0,0.0,0.0,15.863942322,29.242365,6.08864079498,0.0,3.20568,2.88296079498
 05/27  03:00:00,55.5279797233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  04:00:00,55.7327470273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,52.8548507834,0.0,0.0,0.0,15.863942322,29.242365,6.08854591698,0.0,3.20568,2.88286591698
 05/27  06:00:00,47.1566935946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.1028368084,0.0,0.0,0.0,15.863942322,29.242365,6.08860931004,0.0,3.20568,2.88292931004
 05/27  08:00:00,47.110828944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.1276779669,0.0,0.0,0.0,15.863942322,29.242365,6.0901103525,0.0,3.20568,2.8844303525
 05/27  10:00:00,47.1275888125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  11:00:00,47.8000534189,0.0,0.0,0.0,15.863942322,29.242365,6.09020485435,0.0,3.20568,2.88452485435
 05/27  12:00:00,47.0977126936,0.0,0.0,0.0,15.863942322,29.242365,6.09029929452,0.0,3.20568,2.88461929452
 05/27  13:00:00,47.1186170388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.1279549965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.1194118475,0.0,0.0,0.0,15.863942322,29.242365,6.08862012967,0.0,3.20568,2.88294012967
 05/27  16:00:00,47.0222706487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.0254398237,0.0,0.0,0.0,15.863942322,29.242365,6.08852464963,0.0,3.20568,2.88284464963
 05/27  18:00:00,47.0267798782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,47.2352870096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,51.5034933843,0.0,0.0,0.0,15.863942322,29.242365,6.08858768808,0.0,3.20568,2.88290768808
 05/27  21:00:00,55.672307841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.5154280454,0.0,0.0,0.0,15.863942322,29.242365,6.08865061344,0.0,3.20568,2.88297061344
 05/27  23:00:00,56.2097428279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.5068052048,0.0,0.0,0.0,15.863942322,29.242365,6.08855509768,0.0,3.20568,2.88287509768
 05/28  01:00:00,55.501937656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.4959053957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.4908957199,0.0,0.0,0.0,15.863942322,29.242365,6.08861108419,0.0,3.20568,2.88293108419
 05/28  04:00:00,55.7030487722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,52.8290287743,0.0,0.0,0.0,15.863942322,29.242365,6.08851040475,0.0,3.20568,2.88283040475
 05/28  06:00:00,47.1291796252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.0725073875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.082746989,0.0,0.0,0.0,15.863942322,29.242365,6.08968637303,0.0,3.20568,2.88400637303
 05/28  09:00:00,47.1072638145,0.0,0.0,0.0,15.863942322,29.242365,6.09015672471,0.0,3.20568,2.88447672471
 05/28  10:00:00,47.1026617266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,47.8019608169,0.0,0.0,0.0,15.863942322,29.242365,6.09024434951,0.0,3.20568,2.88456434951
 05/28  12:00:00,47.1463647007,0.0,0.0,0.0,15.863942322,29.242365,6.09009142752,0.0,3.20568,2.88441142752
 05/28  13:00:00,47.2202977777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  14:00:00,47.2601055312,0.0,0.0,0.0,15.863942322,29.242365,6.08858889945,0.0,3.20568,2.88290889945
 05/28  15:00:00,47.2518506707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.1638084266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,47.1876353171,0.0,0.0,0.0,15.863942322,29.242365,6.08864563261,0.0,3.20568,2.88296563261
 05/28  18:00:00,47.1735386661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.392382957,0.0,0.0,0.0,15.863942322,29.242365,6.08854436105,0.0,3.20568,2.88286436105
 05/28  20:00:00,51.62041197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.7495115745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.5647347958,0.0,0.0,0.0,15.863942322,29.242365,6.08860116347,0.0,3.20568,2.88292116347
 05/28  23:00:00,56.2380329341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.5319143076,0.0,0.0,0.0,15.863942322,29.242365,6.08849989152,0.0,3.20568,2.88281989152
 05/29  01:00:00,55.5267567389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5180249729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.5074468264,0.0,0.0,0.0,15.863942322,29.242365,6.08855050706,0.0,3.20568,2.88287050706
 05/29  04:00:00,55.7108540979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,52.8380942341,0.0,0.0,0.0,15.863942322,29.242365,6.08860181709,0.0,3.20568,2.88292181709
 05/29  06:00:00,47.1648740874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.1566107871,0.0,0.0,0.0,15.863942322,29.242365,6.08849518194,0.0,3.20568,2.88281518194
 05/29  08:00:00,47.1912852044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  09:00:00,47.2358659149,0.0,0.0,0.0,15.863942322,29.242365,6.09014906761,0.0,3.20568,2.88446906761
 05/29  10:00:00,47.2619912104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.95704515,0.0,0.0,0.0,15.863942322,29.242365,6.09022985874,0.0,3.20568,2.88454985874
 05/29  12:00:00,47.292879455,0.0,0.0,0.0,15.863942322,29.242365,6.09007080166,0.0,3.20568,2.88439080166
 05/29  13:00:00,47.3543285213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.3830824996,0.0,0.0,0.0,15.863942322,29.242365,6.08849146548,0.0,3.20568,2.88281146548
 05/29  15:00:00,47.3811348782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,47.294766895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.2994241241,0.0,0.0,0.0,15.863942322,29.242365,6.08854220096,0.0,3.20568,2.88286220096
 05/29  18:00:00,47.2942374454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,47.5414769277,0.0,0.0,0.0,15.863942322,29.242365,6.0885928552,0.0,3.20568,2.8829128552
 05/29  20:00:00,51.7554752154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,55.8507653863,0.0,0.0,0.0,15.863942322,29.242365,6.08848585308,0.0,3.20568,2.88280585308
 05/29  22:00:00,55.6506074561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.2951269727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.575588336,0.0,0.0,0.0,15.863942322,29.242365,6.0885365912,0.0,3.20568,2.8828565912
 05/30  01:00:00,55.5508762314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.5327369336,0.0,0.0,0.0,15.863942322,29.242365,6.09017528719,0.0,3.20568,2.88449528719
 05/30  03:00:00,55.5196078563,0.0,0.0,0.0,15.863942322,29.242365,6.09024884818,0.0,3.20568,2.88456884818
 05/30  04:00:00,56.5671154435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,53.5469824117,0.0,0.0,0.0,15.863942322,29.242365,6.0900834547,0.0,3.20568,2.8844034547
 05/30  06:00:00,55.5218267519,7.39338392626,0.0,0.0,15.863942322,29.818365,130.727269985,127.501589985,3.20568,0.02
 05/30  07:00:00,121.545166921,7.39338392626,1.60056782028,0.0,80.527626,29.818365,46.1463408661,37.1835527894,3.20568,5.75710807673
 05/30  08:00:00,172.146170383,7.48076338804,6.76849681906,0.0,80.527626,75.0917375,40.2479344338,7.52075483475,24.0426,8.68457959908
 05/30  09:00:00,178.13158914,7.81935678927,12.3419683367,0.0,80.527626,75.0917375,45.6996002767,1.26645776955,24.0426,20.3905425072
 05/30  10:00:00,189.277819322,8.64525560606,18.60800388,0.0,80.527626,79.0911225,49.54779103,0.0,32.0568,17.49099103
 05/30  11:00:00,197.722755278,9.52193139013,25.4147649276,0.0,80.527626,79.0911225,55.435477569,0.0,32.0568,23.378677569
 05/30  12:00:00,202.374044936,10.5620760636,29.7161920396,0.0,80.527626,79.0911225,55.4820152056,0.0,32.0568,23.4252152056
 05/30  13:00:00,202.003739296,11.9304124934,31.9496991022,0.0,80.527626,75.0917375,42.4240273423,0.0121139968295,16.0284,26.3835133455
 05/30  14:00:00,208.484661256,13.6701087083,36.6866985916,0.0,80.527626,75.0917375,33.5089835398,0.0,16.0284,17.4805835398
 05/30  15:00:00,212.486815086,15.5236854393,40.8536019072,0.0,80.527626,73.092045,23.6423322624,0.0190835486591,3.20568,20.4175687138
 05/30  16:00:00,204.551769712,11.8983340932,36.6578722633,0.0,80.527626,73.092045,6.10742964667,0.0132032487771,3.20568,2.88854639789
 05/30  17:00:00,147.486572296,8.9039097487,25.8831989683,0.0,80.527626,29.818365,6.09412250913,0.0,3.20568,2.88844250913
 05/30  18:00:00,144.015557212,8.6434598259,22.6867094797,0.0,80.527626,29.818365,8.97736251924,0.0,3.20568,5.77168251924
 05/30  19:00:00,140.233212606,8.26675046929,19.3077858769,0.0,80.527626,29.818365,11.867984265,0.0,3.20568,8.66230426496
 05/30  20:00:00,138.398944069,7.85399562395,13.6506926054,0.0,80.527626,29.818365,11.9103857259,0.0507011330356,3.20568,8.65400459285
 05/30  21:00:00,55.6250512409,0.0,0.0,0.0,15.863942322,29.242365,8.9818732703,0.0,3.20568,5.7761932703
 05/30  22:00:00,55.6564283231,0.0,0.0,0.0,15.863942322,29.242365,6.09585138276,0.0,3.20568,2.89017138276
 05/30  23:00:00,56.3742813887,0.0,0.0,0.0,15.863942322,29.242365,6.0935554044,0.0,3.20568,2.8878754044
 05/30  24:00:00,55.6454280921,0.0,0.0,0.0,15.863942322,29.242365,6.09018747894,0.0,3.20568,2.88450747894
 05/31  01:00:00,55.6392978785,0.0,0.0,0.0,15.863942322,29.242365,6.09025388634,0.0,3.20568,2.88457388634
 05/31  02:00:00,55.6222450782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  03:00:00,55.6021529242,0.0,0.0,0.0,15.863942322,29.242365,6.09008215229,0.0,3.20568,2.88440215229
 05/31  04:00:00,55.7970399626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,52.9124504525,0.0,0.0,0.0,15.863942322,29.242365,6.09014915889,0.0,3.20568,2.88446915889
 05/31  06:00:00,55.1383639934,7.39338392626,0.0032925350156,0.0,15.863942322,29.818365,82.6227810394,76.532564841,3.20568,2.88453619838
 05/31  07:00:00,121.266991824,7.39338392626,1.33131958013,0.0,80.527626,29.818365,35.6434286092,29.5491713413,3.20568,2.88857726788
 05/31  08:00:00,172.399247271,7.56258317368,6.94181756765,0.0,80.527626,75.0917375,40.9419402165,8.21460409451,24.0426,8.68473612199
 05/31  09:00:00,178.356547664,8.45453432518,11.9489590693,0.0,80.527626,75.0917375,48.0140467459,3.58881217749,24.0426,20.3826345684
 05/31  10:00:00,186.111830246,9.1915908883,14.9464051619,0.0,80.527626,79.0911225,50.0436396849,0.493941010533,32.0568,17.4928986744
 05/31  11:00:00,190.352234563,9.92858135601,17.6943073073,0.0,80.527626,79.0911225,55.4508665251,0.0139419967064,32.0568,23.3801245284
 05/31  12:00:00,195.15030301,10.7814500091,22.3189709029,0.0,80.527626,79.0911225,55.4830007032,0.0,32.0568,23.4262007032
 05/31  13:00:00,197.629985381,11.9121769339,27.6274692639,0.0,80.527626,75.0917375,42.4228610559,0.0134750539067,16.0284,26.380986002
 05/31  14:00:00,203.314007639,13.1216078048,32.085453588,0.0,80.527626,75.0917375,33.5095585251,0.000288700243078,16.0284,17.4808698248
 05/31  15:00:00,203.183665841,14.1733750646,32.9370928381,0.0,80.527626,73.092045,23.6432082039,0.0228599958929,3.20568,20.414668208
 05/31  16:00:00,194.21774539,10.1585789748,28.1117455822,0.0,80.527626,73.092045,6.10986857388,0.0155389476316,3.20568,2.88864962624
 05/31  17:00:00,142.441399194,8.16077074416,21.6209614036,0.0,80.527626,29.818365,6.09421836588,0.0,3.20568,2.88853836588
 05/31  18:00:00,140.109155398,7.85653714031,19.6054659847,0.0,80.527626,29.818365,8.97748410597,0.0,3.20568,5.77180410597
 05/31  19:00:00,137.455836555,7.62126479641,16.9504924193,0.0,80.527626,29.818365,12.1682125433,0.300153381032,3.20568,8.6623791623
 05/31  20:00:00,135.614038987,7.42962849456,12.490659195,0.0,80.527626,29.818365,16.0314255737,4.17170850181,3.20568,8.6540370719
 05/31  21:00:00,55.8142535499,0.0,0.0,0.0,15.863942322,29.242365,8.98185811314,0.0,3.20568,5.77617811314
 05/31  22:00:00,55.6776121283,0.0,0.0,0.0,15.863942322,29.242365,6.09585924614,0.0,3.20568,2.89017924614
 05/31  23:00:00,56.4138349623,0.0,0.0,0.0,15.863942322,29.242365,6.0931616903,0.0,3.20568,2.8874816903
 05/31  24:00:00,55.7102377484,0.0,0.0,0.0,15.863942322,29.242365,6.09020018037,0.0,3.20568,2.88452018037
 06/01  01:00:00,55.7137249569,0.0,0.0,0.0,15.863942322,29.242365,6.08986646657,0.0,3.20568,2.88418646657
 06/01  02:00:00,55.7197530362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.7278390619,0.0,0.0,0.0,15.863942322,29.242365,6.09008199246,0.0,3.20568,2.88440199246
 06/01  04:00:00,55.9962917019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,53.1124008708,0.0,0.0,0.0,15.863942322,29.242365,6.09014221304,0.0,3.20568,2.88446221304
 06/01  06:00:00,74.8640325516,7.39338392626,19.5594421476,0.0,15.863942322,29.818365,8.94951980848,2.85931733606,3.20568,2.88452247243
 06/01  07:00:00,137.572015451,7.39338392626,17.4573123958,0.0,80.527626,29.818365,6.09422303414,0.0,3.20568,2.88854303414
 06/01  08:00:00,194.1708625,9.01177504476,27.1211348392,0.0,80.527626,75.0917375,32.7351556201,0.00891917644134,24.0426,8.68363644368
 06/01  09:00:00,205.596851469,10.1488877159,37.352537941,0.0,80.527626,75.0917375,44.4237275833,0.0,24.0426,20.3811275833
 06/01  10:00:00,218.341281132,11.3724581372,44.8587959574,0.0,80.527626,79.0911225,49.547930901,0.0,32.0568,17.491130901
 06/01  11:00:00,232.708736526,13.047082737,56.838843933,0.0,80.527626,79.0911225,55.4315355371,0.0,32.0568,23.3747355371
 06/01  12:00:00,244.899105721,15.4395935116,67.3318093141,0.0,80.527626,79.0911225,55.4794239142,0.0,32.0568,23.4226239142
 06/01  13:00:00,258.246016594,18.1390940505,81.9481894964,0.0,80.527626,75.0917375,42.4196189041,0.0120684199072,16.0284,26.3791504842
 06/01  14:00:00,275.462330722,20.9667229794,96.3004394983,0.0,80.527626,75.0917375,33.5103842901,0.00425855481223,16.0284,17.4777257353
 06/01  15:00:00,279.038853854,22.8092132471,100.028965142,0.0,80.527626,73.092045,23.6419799157,0.0228525884955,3.20568,20.4134473272
 06/01  16:00:00,268.632121663,19.4486972082,92.9820997304,0.0,80.527626,73.092045,6.11195661365,0.0176346829445,3.20568,2.88864193071
 06/01  17:00:00,209.357940914,14.1897079761,82.2330088865,0.0,80.527626,29.818365,6.1030105901,0.00880605496012,3.20568,2.88852453514
 06/01  18:00:00,203.365337993,12.9805897941,77.4673360304,0.0,80.527626,29.818365,8.97650135459,0.0,3.20568,5.77082135459
 06/01  19:00:00,195.135498132,11.8331153052,70.1824323768,0.0,80.527626,29.818365,11.8664835077,0.0,3.20568,8.66080350773
 06/01  20:00:00,185.59063919,10.471225596,59.1926422752,0.0,80.527626,29.818365,8.98172422124,0.0,3.20568,5.77604422124
 06/01  21:00:00,56.0005949564,0.0,0.0,0.0,15.863942322,29.242365,11.8601342142,0.0,3.20568,8.65445421416
 06/01  22:00:00,55.7858096701,0.0,0.0,0.0,15.863942322,29.242365,6.09584396966,0.0,3.20568,2.89016396966
 06/01  23:00:00,56.4279474751,0.0,0.0,0.0,15.863942322,29.242365,6.09342633664,0.0,3.20568,2.88774633664
 06/01  24:00:00,55.6698746746,0.0,0.0,0.0,15.863942322,29.242365,6.09014198687,0.0,3.20568,2.88446198687
 06/02  01:00:00,55.6126808152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.5601582566,0.0,0.0,0.0,15.863942322,29.242365,6.09019343512,0.0,3.20568,2.88451343512
 06/02  03:00:00,55.5176829047,0.0,0.0,0.0,15.863942322,29.242365,6.09000964136,0.0,3.20568,2.88432964136
 06/02  04:00:00,56.5597548322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,52.099888752,0.0,0.0,0.0,15.863942322,29.242365,6.09006321039,0.0,3.20568,2.88438321039
 06/02  06:00:00,56.775425485,7.39338392626,0.00480816990762,0.0,15.863942322,29.818365,512.860020905,509.634340905,3.20568,0.02
 06/02  07:00:00,121.115972242,7.39338392626,0.000667969998265,0.0,80.527626,29.818365,262.281946309,253.319342059,3.20568,5.75692424997
 06/02  08:00:00,165.819455459,7.42503217539,0.00288521730374,0.0,80.527626,75.0917375,191.752717132,159.026566004,24.0426,8.68355112807
 06/02  09:00:00,165.636558796,7.56848970582,0.00244896669921,0.0,80.527626,75.0917375,158.278687916,116.757796179,24.0426,17.4782917371
 06/02  10:00:00,169.858159345,7.93261862772,0.00365200916222,0.0,80.527626,79.0911225,133.379763053,80.924588163,32.0568,20.3983748899
 06/02  11:00:00,171.200004971,8.62177629481,0.0,0.0,80.527626,79.0911225,86.3707356266,30.9395668903,32.0568,23.3743687363
 06/02  12:00:00,171.306910763,9.41248051107,0.0608101881554,0.0,80.527626,79.0911225,60.936167109,5.45827887156,32.0568,23.4210882374
 06/02  13:00:00,169.954893437,10.3345852881,1.7518470696,0.0,80.527626,75.0917375,51.6168885146,12.1397871803,16.0284,23.4487013343
 06/02  14:00:00,175.758032238,11.619505787,6.24228285154,0.0,80.527626,75.0917375,43.334087082,6.91615667313,16.0284,20.3895304088
 06/02  15:00:00,181.041504223,13.6392422607,11.5027411069,0.0,80.527626,73.092045,28.6522672229,5.17503152649,3.20568,20.2715556964
 06/02  16:00:00,179.790765524,11.1475577817,12.8418469156,0.0,80.527626,73.092045,8.13617989285,1.90226413321,3.20568,3.02823575964
 06/02  17:00:00,134.849101111,9.21845210095,13.0921189454,0.0,80.527626,29.818365,6.09407958744,0.0,3.20568,2.88839958744
 06/02  18:00:00,135.336366938,9.07627732933,13.7071652217,0.0,80.527626,29.818365,8.97658265936,0.0,3.20568,5.77090265936
 06/02  19:00:00,133.742863915,8.59642000828,12.587525826,0.0,80.527626,29.818365,11.8664021216,0.0,3.20568,8.66072212165
 06/02  20:00:00,135.583366154,8.16755830693,11.9963670513,0.0,80.527626,29.818365,8.9814098323,0.0,3.20568,5.7757298323
 06/02  21:00:00,55.6264954159,0.0,0.0,0.0,15.863942322,29.242365,8.98136614138,0.0,3.20568,5.77568614138
