Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  22:00:00,55.6687620207,0.0,0.0,0.0,15.863942322,29.242365,8.96564222526,0.0,3.20568,5.75996222526
 06/02  23:00:00,56.4241510865,0.0,0.0,0.0,15.863942322,29.242365,6.09314285416,0.0,3.20568,2.88746285416
 06/02  24:00:00,55.7183254195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.7201173571,0.0,0.0,0.0,15.863942322,29.242365,6.08845442196,0.0,3.20568,2.88277442196
 06/03  02:00:00,55.7092804624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.7027412857,0.0,0.0,0.0,15.863942322,29.242365,6.08847563148,0.0,3.20568,2.88279563148
 06/03  04:00:00,55.9433880739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,51.6454882818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,47.385968164,0.0,0.0,0.0,15.863942322,29.242365,6.08849642023,0.0,3.20568,2.88281642023
 06/03  07:00:00,47.3499411886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.395697248,0.0,0.0,0.0,15.863942322,29.242365,6.08851695372,0.0,3.20568,2.88283695372
 06/03  09:00:00,47.4525112307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.5001546664,0.0,0.0,0.0,15.863942322,29.242365,6.09011097103,0.0,3.20568,2.88443097103
 06/03  11:00:00,48.202777861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.5045052802,0.0,0.0,0.0,15.863942322,29.242365,6.09015788495,0.0,3.20568,2.88447788495
 06/03  13:00:00,49.8338746296,0.191155592295,2.1164202452,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,62.1379548046,1.70265820552,12.8975993779,0.0,15.863942322,29.242365,6.08848596711,0.0,3.20568,2.88280596711
 06/03  15:00:00,54.8266455608,0.663043966298,6.67632042193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,61.6904530069,1.41306330142,12.8266927273,0.0,15.863942322,29.242365,6.08799558345,0.0,3.20568,2.88231558345
 06/03  17:00:00,63.3694180688,1.54919614937,14.3531510772,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,64.1729348227,1.62211861656,15.0845188363,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,59.5240315381,0.854912945962,10.9797920793,0.0,15.863942322,29.242365,6.08858925239,0.0,3.20568,2.88290925239
 06/03  20:00:00,59.1561856856,0.677465310667,7.98554731383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,56.0348814683,0.0,0.0,0.0,15.863942322,29.242365,6.08854651724,0.0,3.20568,2.88286651724
 06/03  22:00:00,55.8253425388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,56.5007878706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.8061384048,0.0,0.0,0.0,15.863942322,29.242365,6.08856666723,0.0,3.20568,2.88288666723
 06/04  01:00:00,55.7867089211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.7594372885,0.0,0.0,0.0,15.863942322,29.242365,6.08858132323,0.0,3.20568,2.88290132323
 06/04  03:00:00,55.7385023714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  04:00:00,55.9651071812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,51.6425082774,0.0,0.0,0.0,15.863942322,29.242365,6.08844097649,0.0,3.20568,2.88276097649
 06/04  06:00:00,47.3377151047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.2612470705,0.0,0.0,0.0,15.863942322,29.242365,6.0884556554,0.0,3.20568,2.8827756554
 06/04  08:00:00,47.2516657033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  09:00:00,47.2551345502,0.0,0.0,0.0,15.863942322,29.242365,6.0901134494,0.0,3.20568,2.8844334494
 06/04  10:00:00,47.2319382687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  11:00:00,47.9084368986,0.0,0.0,0.0,15.863942322,29.242365,6.09015361599,0.0,3.20568,2.88447361599
 06/04  12:00:00,47.2305694223,0.0,0.0,0.0,15.863942322,29.242365,6.09019377178,0.0,3.20568,2.88451377178
 06/04  13:00:00,47.2973831166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  14:00:00,47.3385332287,0.0,0.0,0.0,15.863942322,29.242365,6.088452074,0.0,3.20568,2.882772074
 06/04  15:00:00,47.3528427499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,47.2779624069,0.0,0.0,0.0,15.863942322,29.242365,6.08846633685,0.0,3.20568,2.88278633685
 06/04  17:00:00,47.2862231283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,47.2851107787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,47.5369136233,0.0,0.0,0.0,15.863942322,29.242365,6.08848056909,0.0,3.20568,2.88280056909
 06/04  20:00:00,50.3641826259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,55.9252487069,0.0,0.0,0.0,15.863942322,29.242365,6.08849477707,0.0,3.20568,2.88281477707
 06/04  22:00:00,55.7222720172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.3937252225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7021385099,0.0,0.0,0.0,15.863942322,29.242365,6.08850896452,0.0,3.20568,2.88282896452
 06/05  01:00:00,55.6983643271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.6853935747,0.0,0.0,0.0,15.863942322,29.242365,6.09007700879,0.0,3.20568,2.88439700879
 06/05  03:00:00,55.6695411194,0.0,0.0,0.0,15.863942322,29.242365,6.09011021309,0.0,3.20568,2.88443021309
 06/05  04:00:00,55.8875875049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,51.5663272923,0.0,0.0,0.0,15.863942322,29.242365,6.09014356055,0.0,3.20568,2.88446356055
 06/05  06:00:00,57.3474267875,7.39338392626,2.18648630838,0.0,15.863942322,29.818365,28.4865568649,25.2608768649,3.20568,0.02
 06/05  07:00:00,124.511533996,7.39338392626,4.5231928013,0.0,80.527626,29.818365,22.0526378365,13.0902664155,3.20568,5.75669142091
 06/05  08:00:00,176.600267699,8.81598326201,9.86150691778,0.0,80.527626,75.0917375,39.4720525434,6.74711502496,24.0426,8.68233751847
 06/05  09:00:00,185.439869451,9.73258692265,17.7183685348,0.0,80.527626,75.0917375,43.2910846745,1.77516606866,24.0426,17.4733186058
 06/05  10:00:00,199.826078334,10.7192500869,27.0541760545,0.0,80.527626,79.0911225,52.4540280101,0.0,32.0568,20.3972280101
 06/05  11:00:00,202.33511733,11.667014581,27.9035969067,0.0,80.527626,79.0911225,52.5066822699,0.0,32.0568,20.4498822699
 06/05  12:00:00,203.705841458,13.0266642651,28.6132041447,0.0,80.527626,79.0911225,55.472433939,0.0,32.0568,23.415633939
 06/05  13:00:00,201.334472014,15.0256812906,28.2459724476,0.0,80.527626,75.0917375,42.4466259303,0.0449751772362,16.0284,26.373250753
 06/05  14:00:00,206.064405384,16.9395732755,31.0629137366,0.0,80.527626,75.0917375,33.5045411962,0.000532704697307,16.0284,17.4756084915
 06/05  15:00:00,206.598053391,18.3104457073,32.252243603,0.0,80.527626,73.092045,23.629099561,0.0142303660551,3.20568,20.409189195
 06/05  16:00:00,196.851362738,13.618978864,27.3244079644,0.0,80.527626,73.092045,6.10794818784,0.0137509267619,3.20568,2.88851726107
 06/05  17:00:00,146.5314551,10.6086811708,23.292055489,0.0,80.527626,29.818365,6.09405302603,0.0,3.20568,2.88837302603
 06/05  18:00:00,145.543044521,10.3011863184,22.6101631878,0.0,80.527626,29.818365,8.97592966375,0.0,3.20568,5.77024966375
 06/05  19:00:00,141.511903217,9.73616006194,18.9104935119,0.0,80.527626,29.818365,11.8662475064,0.0,3.20568,8.66056750636
 06/05  20:00:00,135.888608081,8.78719628373,11.446456276,0.0,80.527626,29.818365,13.3460623841,4.36435652357,3.20568,5.77602586049
 06/05  21:00:00,55.7837836577,0.0,0.0,0.0,15.863942322,29.242365,11.8597824834,0.0,3.20568,8.65410248342
 06/05  22:00:00,55.6521210359,0.0,0.0,0.0,15.863942322,29.242365,6.09554503783,0.0,3.20568,2.88986503783
 06/05  23:00:00,56.3781930003,0.0,0.0,0.0,15.863942322,29.242365,6.09332825369,0.0,3.20568,2.88764825369
 06/05  24:00:00,55.6702049395,0.0,0.0,0.0,15.863942322,29.242365,6.09013482369,0.0,3.20568,2.88445482369
 06/06  01:00:00,55.6564315827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.6404316883,0.0,0.0,0.0,15.863942322,29.242365,6.09015810856,0.0,3.20568,2.88447810856
 06/06  03:00:00,55.6229941273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  04:00:00,56.6883538722,0.0,0.0,0.0,15.863942322,29.242365,6.0901846413,0.0,3.20568,2.8845046413
 06/06  05:00:00,52.229922269,0.0,0.0,0.0,15.863942322,29.242365,6.08997702963,0.0,3.20568,2.88429702963
 06/06  06:00:00,55.4964641934,7.39338392626,0.00481161664136,0.0,15.863942322,29.818365,45.6232835355,42.3976035355,3.20568,0.02
 06/06  07:00:00,121.437215781,7.39338392626,1.47325713071,0.0,80.527626,29.818365,27.9184537958,21.8244528392,3.20568,2.88832095662
 06/06  08:00:00,174.195712392,8.23261334591,8.04373145641,0.0,80.527626,75.0917375,44.200950038,8.58821747075,24.0426,11.5701325672
 06/06  09:00:00,183.232849859,9.34364646961,15.901092485,0.0,80.527626,75.0917375,44.3559127571,2.84389158888,24.0426,17.4694211683
 06/06  10:00:00,195.444697267,10.1422756898,23.267998993,0.0,80.527626,79.0911225,52.4555333337,0.0,32.0568,20.3987333337
 06/06  11:00:00,208.183228467,11.3821366463,33.9951503107,0.0,80.527626,79.0911225,52.5046726721,0.0,32.0568,20.4478726721
 06/06  12:00:00,217.62769047,13.1625294224,42.3372055236,0.0,80.527626,79.0911225,55.4731440901,0.00105613333631,32.0568,23.4152879567
 06/06  13:00:00,222.806651476,15.5207590934,49.1387891279,0.0,80.527626,75.0917375,42.4107037112,0.0145831694852,16.0284,26.3677205417
 06/06  14:00:00,238.814604855,18.1589864007,62.4850540673,0.0,80.527626,75.0917375,33.5020227208,0.00358486446915,16.0284,17.4700378563
 06/06  15:00:00,249.055605354,21.263378844,71.6010853224,0.0,80.527626,73.092045,23.6384574097,0.022271851867,3.20568,20.4105055579
 06/06  16:00:00,235.989382195,16.7806609928,63.0628356087,0.0,80.527626,73.092045,6.1098024194,0.016414818714,3.20568,2.88770760068
 06/06  17:00:00,176.561337978,12.8531642645,50.9197620888,0.0,80.527626,29.818365,6.0978961571,0.00383018904045,3.20568,2.88838596806
 06/06  18:00:00,170.27613341,12.2262894166,45.2775636194,0.0,80.527626,29.818365,8.97968282267,0.00314756191051,3.20568,5.77085526076
 06/06  19:00:00,160.158945668,11.0363681979,36.3785627498,0.0,80.527626,29.818365,11.8668676737,0.00132984038857,3.20568,8.65985783327
 06/06  20:00:00,153.173184472,9.7333136829,27.8775331616,0.0,80.527626,29.818365,8.98166623903,0.0,3.20568,5.77598623903
 06/06  21:00:00,55.7276549451,0.0,0.0,0.0,15.863942322,29.242365,8.98195908273,0.0,3.20568,5.77627908273
 06/06  22:00:00,55.7499264691,0.0,0.0,0.0,15.863942322,29.242365,8.96546848026,0.0,3.20568,5.75978848026
 06/06  23:00:00,56.4696561131,0.0,0.0,0.0,15.863942322,29.242365,6.09318398106,0.0,3.20568,2.88750398106
 06/06  24:00:00,55.7518829901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  01:00:00,55.7365677077,0.0,0.0,0.0,15.863942322,29.242365,6.09013868735,0.0,3.20568,2.88445868735
 06/07  02:00:00,55.7184906817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.7030579105,0.0,0.0,0.0,15.863942322,29.242365,6.09015846374,0.0,3.20568,2.88447846374
 06/07  04:00:00,55.9243811791,0.0,0.0,0.0,15.863942322,29.242365,6.08994484693,0.0,3.20568,2.88426484693
 06/07  05:00:00,51.6052635496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,61.2151744117,7.39338392626,6.01414563769,0.0,15.863942322,29.818365,21.3852652251,15.2953000685,3.20568,2.88428515665
 06/07  07:00:00,131.181706984,7.39338392626,11.1251799452,0.0,80.527626,29.818365,7.55200506411,1.45810537385,3.20568,2.88821969025
 06/07  08:00:00,189.3759288,9.29988787131,22.0589644489,0.0,80.527626,75.0917375,34.0208720669,0.00948508846738,24.0426,9.96878697845
 06/07  09:00:00,197.042452208,10.3602412424,28.6039120382,0.0,80.527626,75.0917375,43.1184833705,0.0,24.0426,19.0758833705
 06/07  10:00:00,213.737122733,11.9088575897,39.6949022938,0.0,80.527626,79.0911225,49.5409101383,0.00129027904571,32.0568,17.4828198593
 06/07  11:00:00,224.501584436,13.8692853065,47.7730503364,0.0,80.527626,79.0911225,55.4272460521,0.00335642935864,32.0568,23.3670896228
 06/07  12:00:00,234.287443971,15.9931649218,56.1293804824,0.0,80.527626,79.0911225,55.4721846391,0.00483072925149,32.0568,23.4105539098
 06/07  13:00:00,240.692940984,18.4426102606,64.0653140767,0.0,80.527626,75.0917375,39.4720627649,0.00509036675838,16.0284,23.4385723981
 06/07  14:00:00,249.062297141,21.0624052153,69.8123491886,0.0,80.527626,75.0917375,33.5070237612,0.00277550368541,16.0284,17.4758482575
 06/07  15:00:00,256.157886242,22.1464730797,77.8068137659,0.0,80.527626,73.092045,23.6326246406,0.0212229909447,3.20568,20.4057216497
 06/07  16:00:00,253.320041733,19.317896392,77.8083502216,0.0,80.527626,73.092045,6.11069318988,0.0167970308145,3.20568,2.88821615907
 06/07  17:00:00,185.41218928,13.6074686678,58.9924392539,0.0,80.527626,29.818365,6.09808132392,0.00390928202165,3.20568,2.88849204189
 06/07  18:00:00,172.789929287,12.6758751068,47.3409644553,0.0,80.527626,29.818365,8.97992065784,0.00388928947079,3.20568,5.77035136837
 06/07  19:00:00,162.542394242,11.4521253107,38.0731987896,0.0,80.527626,29.818365,11.8679112848,0.00171667416929,3.20568,8.66051461066
 06/07  20:00:00,155.940254315,10.1592319722,29.9605773859,0.0,80.527626,29.818365,8.98162249262,0.0,3.20568,5.77594249262
 06/07  21:00:00,55.9139515297,0.0,0.0,0.0,15.863942322,29.242365,11.8593616419,0.0,3.20568,8.65368164193
 06/07  22:00:00,55.7562648772,0.0,0.0,0.0,15.863942322,29.242365,6.09529398233,0.0,3.20568,2.88961398233
 06/07  23:00:00,56.4840715011,0.0,0.0,0.0,15.863942322,29.242365,6.09327522076,0.0,3.20568,2.88759522076
 06/07  24:00:00,55.7652455861,0.0,0.0,0.0,15.863942322,29.242365,6.09008951428,0.0,3.20568,2.88440951428
 06/08  01:00:00,55.7485151377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.730717757,0.0,0.0,0.0,15.863942322,29.242365,6.09009969318,0.0,3.20568,2.88441969318
 06/08  03:00:00,55.7160540747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.9408367895,0.0,0.0,0.0,15.863942322,29.242365,6.09011311381,0.0,3.20568,2.88443311381
 06/08  05:00:00,51.6224396881,0.0,0.0,0.0,15.863942322,29.242365,6.09012666741,0.0,3.20568,2.88444666741
 06/08  06:00:00,63.1965968811,7.39390108413,7.9767781189,0.0,15.863942322,29.818365,13.0577034841,9.83202348409,3.20568,0.02
 06/08  07:00:00,131.572908994,7.39338392626,11.5178345155,0.0,80.527626,29.818365,6.7215823653,0.627704653705,3.20568,2.8881977116
 06/08  08:00:00,187.653506625,9.49647532101,20.1560865747,0.0,80.527626,75.0917375,35.6219261548,0.00966709255108,24.0426,11.5696590622
 06/08  09:00:00,196.127014274,10.7684338381,27.2920102988,0.0,80.527626,75.0917375,41.508954763,0.0,24.0426,17.466354763
 06/08  10:00:00,211.840510559,12.0789447584,37.6312696296,0.0,80.527626,79.0911225,49.544380446,0.00202907628131,32.0568,17.4855513697
 06/08  11:00:00,229.119659079,13.6991622912,52.5404511501,0.0,80.527626,79.0911225,55.4269731353,0.00494520333692,32.0568,23.365227932
 06/08  12:00:00,243.496847413,16.2511222849,65.0531201752,0.0,80.527626,79.0911225,55.4719971949,0.00589565064273,32.0568,23.4093015442
 06/08  13:00:00,248.89616647,19.3611033678,71.3342468987,0.0,80.527626,75.0917375,39.4734313212,0.00680929040288,16.0284,23.4382220308
 06/08  14:00:00,255.201978459,21.2565989318,75.7439326776,0.0,80.527626,75.0917375,36.4212975689,0.0064512448112,16.0284,20.3864463241
 06/08  15:00:00,256.418286114,22.4578489571,77.7601123143,0.0,80.527626,73.092045,20.7213751057,0.026321902615,3.20568,17.489373203
 06/08  16:00:00,243.872724732,17.9274158385,69.763291526,0.0,80.527626,73.092045,6.12219972835,0.0280784492449,3.20568,2.88844127911
 06/08  17:00:00,181.880619663,12.684767609,56.3908701156,0.0,80.527626,29.818365,6.09930822146,0.00596607985069,3.20568,2.88766214161
 06/08  18:00:00,178.075467788,11.775722541,53.4990361137,0.0,80.527626,29.818365,8.98187055963,0.00504599256663,3.20568,5.77114456706
 06/08  19:00:00,175.716538461,11.1946371678,51.4491954249,0.0,80.527626,29.818365,11.8676250022,0.00138753265889,3.20568,8.6605574695
 06/08  20:00:00,170.545552553,9.99863096413,44.6480602645,0.0,80.527626,29.818365,8.98140948832,0.0,3.20568,5.77572948832
 06/08  21:00:00,55.9931846004,0.0,0.0,0.0,15.863942322,29.242365,11.8590801217,0.0,3.20568,8.65340012172
 06/08  22:00:00,55.8154959244,0.0,0.0,0.0,15.863942322,29.242365,6.09563628852,0.0,3.20568,2.88995628852
 06/08  23:00:00,56.5291129136,0.0,0.0,0.0,15.863942322,29.242365,6.09322505164,0.0,3.20568,2.88754505164
 06/08  24:00:00,55.8177942038,0.0,0.0,0.0,15.863942322,29.242365,6.08996880085,0.0,3.20568,2.88428880085
 06/09  01:00:00,55.8113558158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  02:00:00,55.7998737336,0.0,0.0,0.0,15.863942322,29.242365,6.0899739771,0.0,3.20568,2.8842939771
 06/09  03:00:00,55.7956605738,0.0,0.0,0.0,15.863942322,29.242365,6.08998094984,0.0,3.20568,2.88430094984
 06/09  04:00:00,57.0846270153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  05:00:00,52.5935336707,0.0,0.0,0.0,15.863942322,29.242365,6.08998808202,0.0,3.20568,2.88430808202
 06/09  06:00:00,78.4553600034,7.68615977673,22.3920052338,0.0,15.863942322,29.818365,3.26080933929,0.0351293392946,3.20568,0.02
 06/09  07:00:00,146.729638198,7.47262431549,26.4385879321,0.0,80.527626,29.818365,6.09404741833,0.0,3.20568,2.88836741833
 06/09  08:00:00,228.101241689,11.740240729,58.2052670253,0.0,80.527626,75.0917375,35.6202718279,0.00806180410941,24.0426,11.5696100238
 06/09  09:00:00,243.333354431,13.6254491563,71.5248655906,0.0,80.527626,75.0917375,41.5097179107,0.0,24.0426,17.4671179107
 06/09  10:00:00,263.029991491,15.3329311781,85.4878065962,0.0,80.527626,79.0911225,52.4568651423,0.00266053197937,32.0568,20.3974046103
 06/09  11:00:00,284.758047395,17.5802350885,104.23743015,0.0,80.527626,79.0911225,52.5015824426,0.00109588756895,32.0568,20.4436865551
 06/09  12:00:00,297.509850579,20.4190348886,114.843803983,0.0,80.527626,79.0911225,55.4671392671,0.00325701534401,32.0568,23.4070822518
 06/09  13:00:00,293.47090199,21.92499428,113.292934214,0.0,80.527626,75.0917375,39.4672049038,0.00357883613646,16.0284,23.4352260676
 06/09  14:00:00,295.466770271,22.7023095903,114.503168878,0.0,80.527626,75.0917375,36.4156813486,0.00140338194266,16.0284,20.3858779666
 06/09  15:00:00,296.426411971,24.3993731649,115.760739137,0.0,80.527626,73.092045,20.6961321524,0.00237109663905,3.20568,17.4880810557
 06/09  16:00:00,289.476192798,23.8811270662,109.34108634,0.0,80.527626,73.092045,6.11014469336,0.0161167242209,3.20568,2.88834796914
 06/09  17:00:00,223.038632825,17.4232978057,92.6481335585,0.0,80.527626,29.818365,6.09635958802,0.00229187452285,3.20568,2.8883877135
 06/09  18:00:00,212.755299123,15.7417244069,84.0596623163,0.0,80.527626,29.818365,8.97863555747,0.00208210102327,3.20568,5.77087345644
 06/09  19:00:00,201.576920307,13.923111658,74.7462751324,0.0,80.527626,29.818365,11.868340519,0.00260833219771,3.20568,8.6600521868
 06/09  20:00:00,191.904388028,12.0026045874,64.2079026286,0.0,80.527626,29.818365,8.98264195963,0.00159160385407,3.20568,5.77537035578
 06/09  21:00:00,55.8470878743,0.0,0.0,0.0,15.863942322,29.242365,11.8591396556,0.0,3.20568,8.65345965562
 06/09  22:00:00,55.873347084,0.0,0.0,0.0,15.863942322,29.242365,6.09545101088,0.0,3.20568,2.88977101088
 06/09  23:00:00,56.5667174089,0.0,0.0,0.0,15.863942322,29.242365,6.09304115312,0.0,3.20568,2.88736115312
 06/09  24:00:00,55.8445029042,0.0,0.0,0.0,15.863942322,29.242365,6.09002133568,0.0,3.20568,2.88434133568
 06/10  01:00:00,55.8300258078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.8124435209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.7930330654,0.0,0.0,0.0,15.863942322,29.242365,6.08840916592,0.0,3.20568,2.88272916592
 06/10  04:00:00,56.0307308287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,51.7053894171,0.0,0.0,0.0,15.863942322,29.242365,6.08854126475,0.0,3.20568,2.88286126475
 06/10  06:00:00,47.4170391295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.352691707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.3730188729,0.0,0.0,0.0,15.863942322,29.242365,6.08852024132,0.0,3.20568,2.88284024132
 06/10  09:00:00,47.3912441309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.3961224203,0.0,0.0,0.0,15.863942322,29.242365,6.08995033895,0.0,3.20568,2.88427033895
 06/10  11:00:00,48.1124180438,0.0,0.0,0.0,15.863942322,29.242365,6.08995112655,0.0,3.20568,2.88427112655
 06/10  12:00:00,47.4324404952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,51.8272015749,0.954849417452,3.4242842074,0.0,15.863942322,29.242365,6.08851097485,0.0,3.20568,2.88283097485
 06/10  14:00:00,62.5157271088,2.08990975002,12.9606560453,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,69.0624574547,2.49181559442,19.0951300273,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,71.7491082814,4.04342282431,20.2246203962,0.0,15.863942322,29.242365,6.29530648117,0.2067860005,3.20568,2.88284048067
 06/10  17:00:00,72.3174634372,3.83221280817,21.0040820727,0.0,15.863942322,29.242365,3.35003614216,0.124356142164,3.20568,0.02
 06/10  18:00:00,73.4938400861,4.44991155001,21.5689780213,0.0,15.863942322,29.242365,6.25779397046,0.169264262174,3.20568,2.88284970829
 06/10  19:00:00,70.5199493259,3.22084865212,19.5636023611,0.0,15.863942322,29.242365,3.46830255611,0.242622556115,3.20568,0.02
 06/10  20:00:00,60.3142950993,0.943697011826,8.82942371368,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  21:00:00,57.0664123398,0.098766977341,0.885227147246,0.0,15.863942322,29.242365,6.0885389215,0.0,3.20568,2.8828589215
 06/10  22:00:00,55.8717376718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,56.5044222022,0.0,0.0,0.0,15.863942322,29.242365,6.08842530389,0.0,3.20568,2.88274530389
 06/10  24:00:00,55.7681736167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.7463876108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.7267752997,0.0,0.0,0.0,15.863942322,29.242365,6.08839968538,0.0,3.20568,2.88271968538
 06/11  03:00:00,55.718291052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.9694753303,0.0,0.0,0.0,15.863942322,29.242365,6.08852574005,0.0,3.20568,2.88284574005
 06/11  05:00:00,51.6617010833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.3784684443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.3261133718,0.0,0.0,0.0,15.863942322,29.242365,6.08849900308,0.0,3.20568,2.88281900308
 06/11  08:00:00,47.3474323214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,47.3696272796,0.0,0.0,0.0,15.863942322,29.242365,6.08999657222,0.0,3.20568,2.88431657222
 06/11  10:00:00,47.3810124636,0.0,0.0,0.0,15.863942322,29.242365,6.0899908549,0.0,3.20568,2.8843108549
 06/11  11:00:00,48.0873622418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.3971615729,0.0,0.0,0.0,15.863942322,29.242365,6.08998518298,0.0,3.20568,2.88430518298
 06/11  13:00:00,47.395751584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,48.5080225739,0.655608364823,0.433104046629,0.0,15.863942322,29.242365,6.08846946136,0.0,3.20568,2.88278946136
 06/11  15:00:00,66.2146900725,2.538477522,16.2100679737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,67.9351531121,2.50175589419,17.9415579554,0.0,15.863942322,29.242365,6.08853442584,0.0,3.20568,2.88285442584
 06/11  17:00:00,73.9835601957,3.98849666753,22.5167153202,0.0,15.863942322,29.242365,3.33283626445,0.107156264447,3.20568,0.02
 06/11  18:00:00,72.4315444267,3.9037914293,21.0483385347,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,68.5755629208,3.20742051994,17.5988744167,0.0,15.863942322,29.242365,6.19253477384,0.104193603989,3.20568,2.88266116985
 06/11  20:00:00,63.7394402217,1.17357451399,11.984417039,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,57.5307732907,0.128756472025,1.28915999814,0.0,15.863942322,29.242365,6.08838811875,0.0,3.20568,2.88270811875
 06/11  22:00:00,55.8615809829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.5262201263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.8340886388,0.0,0.0,0.0,15.863942322,29.242365,6.08851339224,0.0,3.20568,2.88283339224
 06/12  01:00:00,55.8227560854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.8061113085,0.0,0.0,0.0,15.863942322,29.242365,6.09007922832,0.0,3.20568,2.88439922832
 06/12  03:00:00,55.7895454949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,56.041227298,0.0,0.0,0.0,15.863942322,29.242365,6.09006675999,0.0,3.20568,2.88438675999
 06/12  05:00:00,51.7371345185,0.0,0.0,0.0,15.863942322,29.242365,6.09005446058,0.0,3.20568,2.88437446058
 06/12  06:00:00,76.6275126409,7.82658014186,20.8459066225,0.0,15.863942322,29.818365,3.2562045467,0.0305245467011,3.20568,0.02
 06/12  07:00:00,141.487119497,7.41586610776,21.2859648511,0.0,80.527626,29.818365,6.09396030085,0.0,3.20568,2.88828030085
 06/12  08:00:00,211.483667068,11.8323804712,41.5355142213,0.0,80.527626,75.0917375,35.6219461568,0.0113345395143,24.0426,11.5680116173
 06/12  09:00:00,231.898228869,13.81106838,59.9156868229,0.0,80.527626,75.0917375,41.5058183831,0.000852245507669,24.0426,17.4623661376
 06/12  10:00:00,257.41309343,15.8389185337,79.3556953007,0.0,80.527626,79.0911225,49.5400642209,0.00231295162547,32.0568,17.4809512693
 06/12  11:00:00,282.310269413,18.2462379535,101.10435755,0.0,80.527626,79.0911225,55.4184420647,0.00287594380038,32.0568,23.3587661209
 06/12  12:00:00,300.036912899,20.6689115513,117.098566117,0.0,80.527626,79.0911225,55.4598429318,0.000966846639404,32.0568,23.4020760852
 06/12  13:00:00,301.534358761,22.1662637059,121.078029164,0.0,80.527626,75.0917375,39.4614678841,0.00254363423056,16.0284,23.4305242499
 06/12  14:00:00,306.869394088,23.0638868868,125.505653322,0.0,80.527626,75.0917375,33.4983374633,0.00263087329248,16.0284,17.46730659
 06/12  15:00:00,304.176598359,24.6383366283,123.243998387,0.0,80.527626,73.092045,23.6110443907,0.0028999313883,3.20568,20.4024644593
 06/12  16:00:00,304.133423564,24.8176720563,123.016227281,0.0,80.527626,73.092045,6.1249397699,0.0312893820058,3.20568,2.88797038789
 06/12  17:00:00,247.977548844,19.2932021523,115.652239768,0.0,80.527626,29.818365,6.09621921541,0.00232957441483,3.20568,2.88820964099
 06/12  18:00:00,243.139814441,18.0667857308,112.048577362,0.0,80.527626,29.818365,8.98028869589,0.00373172125866,3.20568,5.77087697463
 06/12  19:00:00,235.776475478,16.5856395477,105.932737256,0.0,80.527626,29.818365,8.98706938709,0.00233972212411,3.20568,5.77904966496
 06/12  20:00:00,226.227041087,14.4208746231,95.7345367884,0.0,80.527626,29.818365,11.8611947019,0.00312617419002,3.20568,8.65238852773
 06/12  21:00:00,60.0804419478,0.331521983149,3.61673879028,0.0,15.863942322,29.242365,8.98093364493,0.0,3.20568,5.77525364493
 06/12  22:00:00,63.4049392101,0.663043966298,6.81087133829,0.0,15.863942322,29.242365,6.09558212433,0.0,3.20568,2.88990212433
 06/12  23:00:00,56.6283705875,0.0,0.0,0.0,15.863942322,29.242365,6.0928947671,0.0,3.20568,2.8872147671
 06/12  24:00:00,55.9060901145,0.0,0.0,0.0,15.863942322,29.242365,6.08996784532,0.0,3.20568,2.88428784532
 06/13  01:00:00,55.8882402224,0.0,0.0,0.0,15.863942322,29.242365,6.08994869193,0.0,3.20568,2.88426869193
 06/13  02:00:00,55.8720355168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.8575845525,0.0,0.0,0.0,15.863942322,29.242365,6.08992992885,0.0,3.20568,2.88424992885
 06/13  04:00:00,57.1895626486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,52.6776922732,0.0,0.0,0.0,15.863942322,29.242365,6.08991136508,0.0,3.20568,2.88423136508
 06/13  06:00:00,90.4050113148,8.12714269967,33.8124555767,0.0,15.863942322,29.818365,6.11147443085,0.021581525258,3.20568,2.88421290559
 06/13  07:00:00,162.183223476,7.6252733372,41.6690604432,0.0,80.527626,29.818365,6.0938689798,0.0,3.20568,2.8881889798
 06/13  08:00:00,257.353418961,13.8955341697,85.2632661334,0.0,80.527626,75.0917375,32.7231485158,0.0,24.0426,8.68054851578
 06/13  09:00:00,274.454368569,15.9177519176,100.315148127,0.0,80.527626,75.0917375,41.5072235387,0.0,24.0426,17.4646235387
 06/13  10:00:00,290.936412716,17.751052586,110.94596307,0.0,80.527626,79.0911225,52.450532006,0.000909724590023,32.0568,20.3928222815
 06/13  11:00:00,302.126237162,19.7649552165,119.416070895,0.0,80.527626,79.0911225,52.4954820676,0.00164028756326,32.0568,20.43704178
 06/13  12:00:00,300.2506846,21.6108996991,116.403705125,0.0,80.527626,79.0911225,55.4615402588,0.00138889806245,32.0568,23.4033513607
 06/13  13:00:00,282.932607505,22.2465409889,102.462347587,0.0,80.527626,75.0917375,39.4605305096,0.00423050228342,16.0284,23.4279000074
 06/13  14:00:00,275.059603398,22.9541077113,93.8959940496,0.0,80.527626,75.0917375,33.4988617526,0.00253023257081,16.0284,17.46793152
 06/13  15:00:00,275.538318972,24.251817584,95.0753291086,0.0,80.527626,73.092045,23.6240793995,0.0161416122165,3.20568,20.4022577873
 06/13  16:00:00,279.315656802,24.0537184734,99.0426515015,0.0,80.527626,73.092045,6.10888875913,0.0150930513648,3.20568,2.88811570776
 06/13  17:00:00,217.058099901,17.4745439753,86.6483769365,0.0,80.527626,29.818365,6.09665486367,0.00262749418774,3.20568,2.88834736948
 06/13  18:00:00,205.317140017,15.5798336885,76.8397633971,0.0,80.527626,29.818365,8.97592095484,0.000716335236326,3.20568,5.7695246196
 06/13  19:00:00,192.581727616,13.304831206,66.4024013535,0.0,80.527626,29.818365,8.98488035774,0.0,3.20568,5.77920035774
 06/13  20:00:00,173.343226775,11.4350171791,46.2690265952,0.0,80.527626,29.818365,11.8582649529,0.0,3.20568,8.65258495286
 06/13  21:00:00,55.7730099482,0.0,0.0,0.0,15.863942322,29.242365,8.9805773113,0.0,3.20568,5.7748973113
 06/13  22:00:00,55.8042234096,0.0,0.0,0.0,15.863942322,29.242365,6.09512847075,0.0,3.20568,2.88944847075
 06/13  23:00:00,56.526473819,0.0,0.0,0.0,15.863942322,29.242365,6.09295662074,0.0,3.20568,2.88727662074
 06/13  24:00:00,55.8135509746,0.0,0.0,0.0,15.863942322,29.242365,6.09003268289,0.0,3.20568,2.88435268289
 06/14  01:00:00,55.8034527569,0.0,0.0,0.0,15.863942322,29.242365,6.0900071452,0.0,3.20568,2.8843271452
 06/14  02:00:00,55.8002255228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  03:00:00,55.7953103927,0.0,0.0,0.0,15.863942322,29.242365,6.08998201329,0.0,3.20568,2.88430201329
 06/14  04:00:00,56.0509211331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,51.7415723135,0.0,0.0,0.0,15.863942322,29.242365,6.08995708641,0.0,3.20568,2.88427708641
 06/14  06:00:00,83.1001766756,7.71892533239,27.405525719,0.0,15.863942322,29.818365,6.12770165825,0.0377693887725,3.20568,2.88425226948
 06/14  07:00:00,143.783783541,7.39338392626,23.5985742025,0.0,80.527626,29.818365,6.09388886971,0.0,3.20568,2.88820886971
 06/14  08:00:00,206.856334353,10.4803837508,38.2952328269,0.0,80.527626,75.0917375,32.722280933,0.0,24.0426,8.67968093303
 06/14  09:00:00,216.964937593,12.3097338211,46.5548949051,0.0,80.527626,75.0917375,41.5062801868,0.0,24.0426,17.4636801868
 06/14  10:00:00,232.847468404,13.8113905756,56.9108093993,0.0,80.527626,79.0911225,50.1778116559,0.0,32.0568,18.1210116559
 06/14  11:00:00,258.154834319,15.6711683377,79.6034203253,0.0,80.527626,79.0911225,54.7705418354,0.000296564396948,32.0568,22.713445271
 06/14  12:00:00,270.634992038,18.0370072316,90.4116839236,0.0,80.527626,79.0911225,55.4593827053,0.00221124014242,32.0568,23.4003714651
 06/14  13:00:00,272.564402823,20.5635023534,93.8093707135,0.0,80.527626,75.0917375,39.456363889,0.000251367773942,16.0284,23.4277125212
 06/14  14:00:00,280.007416426,21.8551061131,99.951972234,0.0,80.527626,75.0917375,33.4936551174,0.0,16.0284,17.4652551174
 06/14  15:00:00,283.366673882,23.2498805355,103.911598181,0.0,80.527626,73.092045,23.628628367,0.0214926968149,3.20568,20.4014556702
 06/14  16:00:00,276.299623657,20.3602542302,99.7385705343,0.0,80.527626,73.092045,6.11700432351,0.0231605013485,3.20568,2.88816382216
 06/14  17:00:00,217.510304754,14.7106966476,89.8823650722,0.0,80.527626,29.818365,6.09364353695,0.0,3.20568,2.88796353695
 06/14  18:00:00,216.974760324,13.9013921453,90.1540601671,0.0,80.527626,29.818365,8.97592309598,0.0,3.20568,5.77024309598
 06/14  19:00:00,213.701169902,12.563322973,87.9305624818,0.0,80.527626,29.818365,8.98500394167,0.0,3.20568,5.77932394167
 06/14  20:00:00,208.380317569,11.2479315968,82.5809535122,0.0,80.527626,29.818365,11.8577812848,0.0,3.20568,8.65210128482
 06/14  21:00:00,56.0701626443,0.0,0.0,0.0,15.863942322,29.242365,8.98007555398,0.0,3.20568,5.77439555398
 06/14  22:00:00,55.8796916767,0.0,0.0,0.0,15.863942322,29.242365,6.09516985133,0.0,3.20568,2.88948985133
 06/14  23:00:00,56.5684136862,0.0,0.0,0.0,15.863942322,29.242365,6.09288202764,0.0,3.20568,2.88720202764
 06/14  24:00:00,55.8263179108,0.0,0.0,0.0,15.863942322,29.242365,6.09003421017,0.0,3.20568,2.88435421017
 06/15  01:00:00,55.7968631523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  02:00:00,55.7893682921,0.0,0.0,0.0,15.863942322,29.242365,6.09000108445,0.0,3.20568,2.88432108445
 06/15  03:00:00,55.7824870631,0.0,0.0,0.0,15.863942322,29.242365,6.08996975967,0.0,3.20568,2.88428975967
 06/15  04:00:00,56.0320784884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,51.7222539076,0.0,0.0,0.0,15.863942322,29.242365,6.08993861574,0.0,3.20568,2.88425861574
 06/15  06:00:00,79.6692217532,7.72539937248,23.9874589532,0.0,15.863942322,29.818365,3.27585874235,0.0501787423459,3.20568,0.02
 06/15  07:00:00,143.449856033,7.40291789723,23.255742869,0.0,80.527626,29.818365,6.09388090125,0.0,3.20568,2.88820090125
 06/15  08:00:00,216.000266885,11.114187027,46.7757581246,0.0,80.527626,75.0917375,35.6179793567,0.00836277010865,24.0426,11.5670165865
 06/15  09:00:00,232.206554132,12.9446773401,61.1273236382,0.0,80.527626,75.0917375,41.5020169111,0.0,24.0426,17.4594169111
 06/15  10:00:00,243.78924593,14.3540204069,67.3001858634,0.0,80.527626,79.0911225,49.5341704632,0.0,32.0568,17.4773704632
 06/15  11:00:00,251.92281175,15.5322091624,73.5484488634,0.0,80.527626,79.0911225,52.4943024788,0.0,32.0568,20.4375024788
 06/15  12:00:00,257.498999573,17.8868021913,77.4714991897,0.0,80.527626,79.0911225,55.4564934088,0.0,32.0568,23.3996934088
 06/15  13:00:00,256.610734078,20.2448788923,78.2208753509,0.0,80.527626,75.0917375,42.3801815074,0.0,16.0284,26.3517815074
 06/15  14:00:00,259.158804347,21.2593225038,79.7553715097,0.0,80.527626,75.0917375,33.487842957,0.0,16.0284,17.459442957
 06/15  15:00:00,254.172189303,21.8676380283,76.1708002899,0.0,80.527626,73.092045,20.7109900447,0.022534484636,3.20568,17.4827755601
 06/15  16:00:00,240.655658034,16.5557580872,67.9559310975,0.0,80.527626,73.092045,6.10702438286,0.0131966151213,3.20568,2.88814776774
 06/15  17:00:00,177.292256267,12.1639785944,52.2489239021,0.0,80.527626,29.818365,6.09429130273,0.000466239753853,3.20568,2.88814506298
 06/15  18:00:00,171.369705834,11.554787975,46.9384750093,0.0,80.527626,29.818365,8.97659468991,0.000928037906249,3.20568,5.769986652
 06/15  19:00:00,168.656383539,10.7888191888,44.8274731191,0.0,80.527626,29.818365,11.8648242727,0.0,3.20568,8.65914427273
 06/15  20:00:00,160.65706635,9.64563771911,36.6074550917,0.0,80.527626,29.818365,9.01272462738,0.0321931351529,3.20568,5.77485149223
 06/15  21:00:00,55.8991494135,0.0,0.0,0.0,15.863942322,29.242365,8.9806594509,0.0,3.20568,5.7749794509
 06/15  22:00:00,55.7321371589,0.0,0.0,0.0,15.863942322,29.242365,8.96507449599,0.0,3.20568,5.75939449599
 06/15  23:00:00,56.4539190458,0.0,0.0,0.0,15.863942322,29.242365,6.09307923575,0.0,3.20568,2.88739923575
 06/15  24:00:00,55.7442201562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.7393302884,0.0,0.0,0.0,15.863942322,29.242365,6.08999264267,0.0,3.20568,2.88431264267
 06/16  02:00:00,55.7399888915,0.0,0.0,0.0,15.863942322,29.242365,6.08995496575,0.0,3.20568,2.88427496575
 06/16  03:00:00,55.7414987959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,56.9881354221,0.0,0.0,0.0,15.863942322,29.242365,6.08991754027,0.0,3.20568,2.88423754027
 06/16  05:00:00,52.5294399309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  06:00:00,81.0063044706,7.40142568223,25.2446877078,0.0,15.863942322,29.818365,6.13481345979,0.0448180701034,3.20568,2.88431538969
 06/16  07:00:00,146.487884645,7.39338392626,26.3026827499,0.0,80.527626,29.818365,6.09386901607,0.0,3.20568,2.88818901607
 06/16  08:00:00,210.896851199,9.98910561243,42.8116209419,0.0,80.527626,75.0917375,32.7318088408,0.0090799547238,24.0426,8.6801288861
 06/16  09:00:00,225.70245537,11.48526334,56.0969348734,0.0,80.527626,75.0917375,41.5094482855,0.0,24.0426,17.4668482855
 06/16  10:00:00,238.639822754,12.4935997998,64.0115745732,0.0,80.527626,79.0911225,52.4364677211,0.0,32.0568,20.3796677211
 06/16  11:00:00,253.697378877,14.1806054932,76.6841632029,0.0,80.527626,79.0911225,52.4906223421,0.0,32.0568,20.4338223421
 06/16  12:00:00,256.730875162,15.2686879728,79.3354234847,0.0,80.527626,79.0911225,55.4547871003,0.0,32.0568,23.3979871003
 06/16  13:00:00,245.358638427,16.17494568,71.0649966475,0.0,80.527626,75.0917375,39.464832482,0.0139657037802,16.0284,23.4224667783
 06/16  14:00:00,254.163524598,18.3596694368,77.6833470698,0.0,80.527626,75.0917375,33.493453381,0.0,16.0284,17.465053381
 06/16  15:00:00,254.054612434,18.3650589804,79.5658066074,0.0,80.527626,73.092045,23.6275040605,0.0224189169811,3.20568,20.3994051435
 06/16  16:00:00,238.606265664,13.5395121899,68.9441448398,0.0,80.527626,73.092045,6.10717860145,0.0132801341237,3.20568,2.88821846733
 06/16  17:00:00,175.793637133,9.74915974385,53.1960049927,0.0,80.527626,29.818365,6.09368558525,0.0,3.20568,2.88800558525
 06/16  18:00:00,171.46195909,9.12706340046,49.4865307106,0.0,80.527626,29.818365,8.97587412495,0.0,3.20568,5.77019412495
 06/16  19:00:00,166.987267098,8.78570994647,45.3584989623,0.0,80.527626,29.818365,8.98483800556,0.0,3.20568,5.77915800556
 06/16  20:00:00,164.135592577,8.41984627194,41.4969337906,0.0,80.527626,29.818365,11.8574693586,0.0,3.20568,8.6517893586
 06/16  21:00:00,55.7707807498,0.0,0.0,0.0,15.863942322,29.242365,8.98067081044,0.0,3.20568,5.77499081044
 06/16  22:00:00,55.7892686539,0.0,0.0,0.0,15.863942322,29.242365,6.09505932044,0.0,3.20568,2.88937932044
 06/16  23:00:00,56.4822608082,0.0,0.0,0.0,15.863942322,29.242365,6.09315478947,0.0,3.20568,2.88747478947
 06/16  24:00:00,55.7741549283,0.0,0.0,0.0,15.863942322,29.242365,6.08992914757,0.0,3.20568,2.88424914757
 06/17  01:00:00,55.7667895849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.7608200084,0.0,0.0,0.0,15.863942322,29.242365,6.08838962123,0.0,3.20568,2.88270962123
 06/17  03:00:00,55.7556220866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0007143221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,51.6942957785,0.0,0.0,0.0,15.863942322,29.242365,6.08847927743,0.0,3.20568,2.88279927743
 06/17  06:00:00,47.4147380726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.3491643674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.3565832803,0.0,0.0,0.0,15.863942322,29.242365,6.08841858647,0.0,3.20568,2.88273858647
 06/17  09:00:00,47.3565307132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,47.357244938,0.0,0.0,0.0,15.863942322,29.242365,6.08992357246,0.0,3.20568,2.88424357246
 06/17  11:00:00,48.0387076511,0.0,0.0,0.0,15.863942322,29.242365,6.08988020707,0.0,3.20568,2.88420020707
 06/17  12:00:00,47.3531208715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,47.3518032995,0.0,0.0,0.0,15.863942322,29.242365,6.08842931005,0.0,3.20568,2.88274931005
 06/17  14:00:00,47.3433255118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,47.3402097224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,50.0790886874,0.386269416075,2.35234956921,0.0,15.863942322,29.242365,6.0884437912,0.0,3.20568,2.8827637912
 06/17  17:00:00,47.3349432956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,47.3021671493,0.0,0.0,0.0,15.863942322,29.242365,6.08845738436,0.0,3.20568,2.88277738436
 06/17  19:00:00,47.5150117653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,48.9228604342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,55.9242367438,0.0,0.0,0.0,15.863942322,29.242365,6.08839636632,0.0,3.20568,2.88271636632
 06/17  22:00:00,55.7373405874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.4221370078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.7382272074,0.0,0.0,0.0,15.863942322,29.242365,6.08848537271,0.0,3.20568,2.88280537271
 06/18  01:00:00,55.743546883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.7433045514,0.0,0.0,0.0,15.863942322,29.242365,6.08841960888,0.0,3.20568,2.88273960888
 06/18  03:00:00,55.745788487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.0120225475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,51.7177200152,0.0,0.0,0.0,15.863942322,29.242365,6.08835379132,0.0,3.20568,2.88267379132
 06/18  06:00:00,47.4461242197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.3854435189,0.0,0.0,0.0,15.863942322,29.242365,6.08843743519,0.0,3.20568,2.88275743519
 06/18  08:00:00,47.4144418954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,47.4445754048,0.0,0.0,0.0,15.863942322,29.242365,6.09001137936,0.0,3.20568,2.88433137936
 06/18  10:00:00,47.4627103512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,48.173923623,0.0,0.0,0.0,15.863942322,29.242365,6.08996184543,0.0,3.20568,2.88428184543
 06/18  12:00:00,47.5016263414,0.0,0.0,0.0,15.863942322,29.242365,6.08991238555,0.0,3.20568,2.88423238555
 06/18  13:00:00,54.9703193127,0.594266483641,6.86643704881,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,62.7710436063,1.8972551535,13.3687648092,0.0,15.863942322,29.242365,6.08845877853,0.0,3.20568,2.88277877853
 06/18  15:00:00,67.1535392436,2.38688624313,17.2464711537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,70.8187827705,3.66167369034,19.6305046914,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,75.451992776,4.20055578478,23.7194873186,0.0,15.863942322,29.242365,6.0884671573,0.0,3.20568,2.8827871573
 06/18  18:00:00,75.0592059292,4.35431401324,23.1775010837,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,74.0448972854,4.40671527029,21.8370801241,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,62.2505968193,1.21138877215,11.8765903869,0.0,15.863942322,29.242365,6.08846054681,0.0,3.20568,2.88278054681
 06/18  21:00:00,64.7591760217,0.76442672186,7.86848831712,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.907499728,0.0,0.0,0.0,15.863942322,29.242365,6.08781798993,0.0,3.20568,2.88213798993
 06/18  23:00:00,56.5771239987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.8861312714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.8789597264,0.0,0.0,0.0,15.863942322,29.242365,6.08981157818,0.0,3.20568,2.88413157818
 06/19  02:00:00,55.8678726306,0.0,0.0,0.0,15.863942322,29.242365,6.08998163086,0.0,3.20568,2.88430163086
 06/19  03:00:00,55.8545049233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.1201941748,0.0,0.0,0.0,15.863942322,29.242365,6.08992588849,0.0,3.20568,2.88424588849
 06/19  05:00:00,51.8042452944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,98.1718056825,8.21803683242,41.8882015527,0.0,15.863942322,29.818365,6.08998445574,0.0,3.20568,2.88430445574
 06/19  07:00:00,172.378731057,7.79290481276,51.6659808224,0.0,80.527626,29.818365,6.09380182443,0.0,3.20568,2.88812182442
 06/19  08:00:00,275.419608969,14.3172335832,102.880414367,0.0,80.527626,75.0917375,32.7217947147,0.0,24.0426,8.67919471465
 06/19  09:00:00,290.623601848,16.5441321996,115.849550142,0.0,80.527626,75.0917375,41.5058326274,0.0,24.0426,17.4632326274
 06/19  10:00:00,304.210151332,19.5833880484,122.388119695,0.0,80.527626,79.0911225,52.4382575511,0.0,32.0568,20.3814575511
 06/19  11:00:00,319.858978915,21.6612495999,135.234040798,0.0,80.527626,79.0911225,52.4866245617,0.0,32.0568,20.4298245617
 06/19  12:00:00,327.010342584,23.6587131517,141.076472913,0.0,80.527626,79.0911225,52.5264018404,0.0,32.0568,20.4696018404
 06/19  13:00:00,328.256669195,25.9746286584,143.98403672,0.0,80.527626,75.0917375,42.3723241373,0.0,16.0284,26.3439241373
 06/19  14:00:00,333.648137159,27.7552645077,147.586937606,0.0,80.527626,75.0917375,33.4851303062,0.0,16.0284,17.4567303062
 06/19  15:00:00,328.086052701,28.0005234412,143.789277608,0.0,80.527626,73.092045,20.6843952108,0.0,3.20568,17.4787152108
 06/19  16:00:00,316.927945829,27.8009129015,132.868007673,0.0,80.527626,73.092045,6.10793369278,0.0141340926402,3.20568,2.88811960014
 06/19  17:00:00,247.954726894,22.121079128,112.89084703,0.0,80.527626,29.818365,6.09356576568,0.0,3.20568,2.88788576568
 06/19  18:00:00,219.903693336,17.2737952407,89.722543422,0.0,80.527626,29.818365,8.97489207163,0.0,3.20568,5.76921207163
 06/19  19:00:00,205.617918926,14.4496045385,77.999940799,0.0,80.527626,29.818365,11.8632621698,0.0,3.20568,8.65758216978
 06/19  20:00:00,197.228694491,12.3400905811,70.3131823541,0.0,80.527626,29.818365,8.97941299942,0.0,3.20568,5.77373299942
 06/19  21:00:00,56.1039653164,0.0,0.0,0.0,15.863942322,29.242365,8.97977704722,0.0,3.20568,5.77409704722
 06/19  22:00:00,55.8753664837,0.0,0.0,0.0,15.863942322,29.242365,8.96442526038,0.0,3.20568,5.75874526038
 06/19  23:00:00,56.552760961,0.0,0.0,0.0,15.863942322,29.242365,6.09287662074,0.0,3.20568,2.88719662074
 06/19  24:00:00,55.8337713317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.8135128924,0.0,0.0,0.0,15.863942322,29.242365,6.08987635303,0.0,3.20568,2.88419635303
 06/20  02:00:00,55.7949623567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.792545955,0.0,0.0,0.0,15.863942322,29.242365,6.08981453445,0.0,3.20568,2.88413453445
 06/20  04:00:00,57.0612200566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,52.5494053087,0.0,0.0,0.0,15.863942322,29.242365,6.08997822604,0.0,3.20568,2.88429822604
 06/20  06:00:00,80.4556377239,7.68709686969,24.4094244006,0.0,15.863942322,29.818365,6.14519885312,0.0552822445786,3.20568,2.88423660854
 06/20  07:00:00,149.972724692,7.42028352469,29.7179191071,0.0,80.527626,29.818365,6.09356824014,0.0,3.20568,2.88788824014
