Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  08:00:00,237.57519919,11.862359322,67.5408461878,0.0,80.527626,75.0917375,32.7302698375,0.00898608257108,24.0426,8.67868375491
 06/20  09:00:00,257.026363842,14.0615757577,84.755507703,0.0,80.527626,75.0917375,41.5006421945,0.0,24.0426,17.4580421945
 06/20  10:00:00,277.317086043,16.530385646,98.5522203543,0.0,80.527626,79.0911225,49.5302243221,0.000240797066497,32.0568,17.473183525
 06/20  11:00:00,291.527999561,18.6898310485,109.893675138,0.0,80.527626,79.0911225,52.4899323977,0.00167808986743,32.0568,20.4314543079
 06/20  12:00:00,297.023885748,20.7140529726,114.06340864,0.0,80.527626,79.0911225,55.4505921445,0.0038146244415,32.0568,23.3899775201
 06/20  13:00:00,296.262340557,22.1499701846,115.856851896,0.0,80.527626,75.0917375,39.4490477939,0.00403627022526,16.0284,23.4166115237
 06/20  14:00:00,295.726297275,22.9637167334,114.494687287,0.0,80.527626,75.0917375,33.4952475782,0.00217688665112,16.0284,17.4646706915
 06/20  15:00:00,297.197039039,24.4251688752,116.491189619,0.0,80.527626,73.092045,23.6015743075,0.00310925577921,3.20568,20.3927850517
 06/20  16:00:00,299.324813687,24.0287821883,119.010695847,0.0,80.527626,73.092045,6.10925122236,0.0156559649082,3.20568,2.88791525745
 06/20  17:00:00,236.638729627,17.8088148135,105.820030888,0.0,80.527626,29.818365,6.09651081868,0.00273590661383,3.20568,2.88809491207
 06/20  18:00:00,226.888513491,16.2098003933,97.6701066672,0.0,80.527626,29.818365,8.97928107303,0.00348833203969,3.20568,5.77011274099
 06/20  19:00:00,212.797970586,14.755909235,85.0654506731,0.0,80.527626,29.818365,8.98777321771,0.00324715615619,3.20568,5.77884606155
 06/20  20:00:00,194.538340574,12.6951490833,67.5521115968,0.0,80.527626,29.818365,11.8594521712,0.00257452138155,3.20568,8.6511976498
 06/20  21:00:00,55.8440300444,0.0,0.0,0.0,15.863942322,29.242365,8.98014634914,0.0,3.20568,5.77446634914
 06/20  22:00:00,55.8600430907,0.0,0.0,0.0,15.863942322,29.242365,6.09534417164,0.0,3.20568,2.88966417164
 06/20  23:00:00,56.5669096455,0.0,0.0,0.0,15.863942322,29.242365,6.09294358761,0.0,3.20568,2.88726358761
 06/20  24:00:00,55.8477148868,0.0,0.0,0.0,15.863942322,29.242365,6.08995818039,0.0,3.20568,2.88427818039
 06/21  01:00:00,55.8262188773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.8104224337,0.0,0.0,0.0,15.863942322,29.242365,6.08988813054,0.0,3.20568,2.88420813054
 06/21  03:00:00,55.8114191517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,56.0654528624,0.0,0.0,0.0,15.863942322,29.242365,6.08982050877,0.0,3.20568,2.88414050877
 06/21  05:00:00,51.7455322128,0.0,0.0,0.0,15.863942322,29.242365,6.08997773411,0.0,3.20568,2.88429773411
 06/21  06:00:00,81.3144343807,7.77190648057,25.5764981505,0.0,15.863942322,29.818365,3.27011141755,0.0444314175529,3.20568,0.02
 06/21  07:00:00,142.089770971,7.39338392626,21.9223691692,0.0,80.527626,29.818365,6.09349155187,0.0,3.20568,2.88781155187
 06/21  08:00:00,202.186971149,10.7451726716,33.3836689198,0.0,80.527626,75.0917375,35.6068852024,0.0,24.0426,11.5642852024
 06/21  09:00:00,215.849202566,12.5495064873,45.1933624904,0.0,80.527626,75.0917375,41.4949328637,0.0,24.0426,17.4523328637
 06/21  10:00:00,239.98948903,14.5206173907,63.317590396,0.0,80.527626,79.0911225,49.5226309155,0.0,32.0568,17.4658309155
 06/21  11:00:00,263.148135989,16.6751714828,83.5845259235,0.0,80.527626,79.0911225,52.4878728272,0.00135914409248,32.0568,20.4297136831
 06/21  12:00:00,279.240180958,19.288339014,97.7527540588,0.0,80.527626,79.0911225,55.4489973888,0.00204743687975,32.0568,23.3901499519
 06/21  13:00:00,276.009731345,20.938498642,96.8705032644,0.0,80.527626,75.0917375,39.4444749466,0.0025640588663,16.0284,23.4135108877
 06/21  14:00:00,276.420502733,22.1614783885,96.0625387705,0.0,80.527626,75.0917375,33.4846649157,0.00127728471215,16.0284,17.4549876309
 06/21  15:00:00,273.836113226,23.1689323291,94.4779285294,0.0,80.527626,73.092045,20.7057519731,0.0237847993449,3.20568,17.4762871738
 06/21  16:00:00,264.489431047,20.0029416013,88.3027915412,0.0,80.527626,73.092045,6.11777976944,0.0241643864103,3.20568,2.88793538303
 06/21  17:00:00,192.574000623,13.3007248144,66.3906696137,0.0,80.527626,29.818365,6.09378502391,0.0,3.20568,2.88810502391
 06/21  18:00:00,168.667861727,11.3574539453,44.4753722973,0.0,80.527626,29.818365,9.00540534241,0.0302682553848,3.20568,5.76945708703
 06/21  19:00:00,153.335253037,9.9899538348,30.3946062777,0.0,80.527626,29.818365,11.8973596837,0.0340830962909,3.20568,8.65759658745
 06/21  20:00:00,146.029746466,9.06486229367,22.6457446619,0.0,80.527626,29.818365,8.97960323384,0.0,3.20568,5.77392323384
 06/21  21:00:00,55.8662930241,0.0,0.0,0.0,15.863942322,29.242365,8.98019641468,0.0,3.20568,5.77451641468
 06/21  22:00:00,55.7228171036,0.0,0.0,0.0,15.863942322,29.242365,6.09512416319,0.0,3.20568,2.88944416319
 06/21  23:00:00,56.4414986283,0.0,0.0,0.0,15.863942322,29.242365,6.09295386712,0.0,3.20568,2.88727386712
 06/21  24:00:00,55.7319982775,0.0,0.0,0.0,15.863942322,29.242365,6.08982651255,0.0,3.20568,2.88414651255
 06/22  01:00:00,55.7215331985,0.0,0.0,0.0,15.863942322,29.242365,6.08997724222,0.0,3.20568,2.88429724222
 06/22  02:00:00,55.7096036029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.6943776054,0.0,0.0,0.0,15.863942322,29.242365,6.08990360018,0.0,3.20568,2.88422360018
 06/22  04:00:00,55.9136922901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,51.6018282478,0.0,0.0,0.0,15.863942322,29.242365,6.08983018732,0.0,3.20568,2.88415018732
 06/22  06:00:00,59.4805178926,7.39338392626,4.29078118847,0.0,15.863942322,29.818365,22.7768785978,19.5511985978,3.20568,0.02
 06/22  07:00:00,124.213355605,7.39338392626,4.21828335272,0.0,80.527626,29.818365,22.4891521813,13.5274614273,3.20568,5.75601075399
 06/22  08:00:00,173.24599941,8.78911765388,6.55105705027,0.0,80.527626,75.0917375,43.1532522929,10.431689372,24.0426,8.67896292082
 06/22  09:00:00,175.395090759,9.53650753451,7.9254688779,0.0,80.527626,75.0917375,52.6845357067,11.1885173173,24.0426,17.4534183893
 06/22  10:00:00,181.626534826,9.97281699208,9.70965340148,0.0,80.527626,79.0911225,58.5472623703,9.02136864973,32.0568,17.4690937205
 06/22  11:00:00,185.848362471,10.4884788116,12.6843897505,0.0,80.527626,79.0911225,52.4848721939,0.0,32.0568,20.4280721939
 06/22  12:00:00,187.44290613,11.0651605496,14.3895282509,0.0,80.527626,79.0911225,55.4453570981,0.0,32.0568,23.3885570981
 06/22  13:00:00,189.633020456,11.7977771816,19.8113341554,0.0,80.527626,75.0917375,39.4694626098,0.0263870231875,16.0284,23.4146755867
 06/22  14:00:00,196.626000454,12.5595748817,26.0115639755,0.0,80.527626,75.0917375,33.4852616427,0.0,16.0284,17.4568616427
 06/22  15:00:00,197.99353476,13.0975947385,28.8518177319,0.0,80.527626,73.092045,20.6973958962,0.0123963136721,3.20568,17.4793195826
 06/22  16:00:00,190.967444706,9.68195356903,25.3508116364,0.0,80.527626,73.092045,6.11600989233,0.0222335772131,3.20568,2.88809631511
 06/22  17:00:00,141.714484276,8.05879071604,20.99698093,0.0,80.527626,29.818365,6.09372772146,0.0,3.20568,2.88804772146
 06/22  18:00:00,140.750473938,7.89088002502,20.2036285144,0.0,80.527626,29.818365,8.97502856595,0.0,3.20568,5.76934856595
 06/22  19:00:00,139.579667413,7.75151499762,18.9216931261,0.0,80.527626,29.818365,11.8631864031,0.0,3.20568,8.65750640307
 06/22  20:00:00,138.619582357,7.61127815768,16.7081185379,0.0,80.527626,29.818365,8.9792999037,0.0,3.20568,5.7736199037
 06/22  21:00:00,55.8488852483,0.0,0.0,0.0,15.863942322,29.242365,8.9795699404,0.0,3.20568,5.7738899404
 06/22  22:00:00,55.7042424186,0.0,0.0,0.0,15.863942322,29.242365,8.96428748286,0.0,3.20568,5.75860748286
 06/22  23:00:00,56.4260214531,0.0,0.0,0.0,15.863942322,29.242365,6.09279843017,0.0,3.20568,2.88711843017
 06/22  24:00:00,55.7152333611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.7097370492,0.0,0.0,0.0,15.863942322,29.242365,6.08980793649,0.0,3.20568,2.88412793649
 06/23  02:00:00,55.7003589031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.6926813613,0.0,0.0,0.0,15.863942322,29.242365,6.0899520524,0.0,3.20568,2.8842720524
 06/23  04:00:00,56.875938892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,52.3875235867,0.0,0.0,0.0,15.863942322,29.242365,6.08987278348,0.0,3.20568,2.88419278348
 06/23  06:00:00,62.5646728187,7.39338392626,6.98266494459,0.0,15.863942322,29.818365,23.0163611896,16.9265675247,3.20568,2.88411366491
 06/23  07:00:00,127.420928482,7.39338392626,7.40528444534,0.0,80.527626,29.818365,13.7932907205,7.69989867537,3.20568,2.8877120451
 06/23  08:00:00,180.05642445,8.87937157932,13.227905519,0.0,80.527626,75.0917375,33.5900814805,0.869956198036,24.0426,8.6775252825
 06/23  09:00:00,188.429543913,10.0787383995,20.3325817373,0.0,80.527626,75.0917375,41.496539763,0.0,24.0426,17.453939763
 06/23  10:00:00,198.732369936,10.8438349425,25.8252317117,0.0,80.527626,79.0911225,49.5261381844,0.0,32.0568,17.4693381844
 06/23  11:00:00,208.997298322,11.9766151021,34.2103620353,0.0,80.527626,79.0911225,52.4840991895,0.00024212313356,32.0568,20.4270570664
 06/23  12:00:00,218.58503366,13.6520727645,42.8045193678,0.0,80.527626,79.0911225,55.4451468953,0.00201674603595,32.0568,23.3863301493
 06/23  13:00:00,223.077022562,15.7375810779,49.1920377199,0.0,80.527626,75.0917375,39.4571326956,0.0155056940392,16.0284,23.4132270015
 06/23  14:00:00,236.011338243,18.2439777774,59.6094355066,0.0,80.527626,75.0917375,33.4871613947,0.00288336121561,16.0284,17.4558780335
 06/23  15:00:00,245.244296956,20.365051401,68.7122711305,0.0,80.527626,73.092045,20.7045081664,0.0221110455776,3.20568,17.4767171208
 06/23  16:00:00,232.434945756,15.2117639076,61.0944685856,0.0,80.527626,73.092045,6.10893320004,0.0152663553504,3.20568,2.88798684469
 06/23  17:00:00,175.458722249,11.452261987,51.222254984,0.0,80.527626,29.818365,6.09418791617,0.000576477927627,3.20568,2.88793143824
 06/23  18:00:00,171.37520515,10.9850276397,47.6114049004,0.0,80.527626,29.818365,8.9747359737,0.0,3.20568,5.7690559737
 06/23  19:00:00,161.274878519,9.97348933543,38.5454641722,0.0,80.527626,29.818365,11.86265247,0.0,3.20568,8.65697246997
 06/23  20:00:00,156.790770505,9.18503688413,33.434507347,0.0,80.527626,29.818365,8.97892703828,0.0,3.20568,5.77324703828
 06/23  21:00:00,55.755011086,0.0,0.0,0.0,15.863942322,29.242365,8.97906471961,0.0,3.20568,5.77338471961
 06/23  22:00:00,55.7814856985,0.0,0.0,0.0,15.863942322,29.242365,8.96439476044,0.0,3.20568,5.75871476044
 06/23  23:00:00,56.510225163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  24:00:00,55.7961514394,0.0,0.0,0.0,15.863942322,29.242365,6.08992840721,0.0,3.20568,2.88424840721
 06/24  01:00:00,55.7853252967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.7741563541,0.0,0.0,0.0,15.863942322,29.242365,6.08831441113,0.0,3.20568,2.88263441113
 06/24  03:00:00,55.7651816372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.0161673955,0.0,0.0,0.0,15.863942322,29.242365,6.08836445466,0.0,3.20568,2.88268445466
 06/24  05:00:00,51.7010249557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.4195243314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.3531753609,0.0,0.0,0.0,15.863942322,29.242365,6.08841409792,0.0,3.20568,2.88273409792
 06/24  08:00:00,47.3700966464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.4031184957,0.0,0.0,0.0,15.863942322,29.242365,6.08976767784,0.0,3.20568,2.88408767784
 06/24  10:00:00,47.415537701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  11:00:00,48.0993060822,0.0,0.0,0.0,15.863942322,29.242365,6.08990586509,0.0,3.20568,2.88422586509
 06/24  12:00:00,47.422865653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,47.4660222505,0.0,0.0,0.0,15.863942322,29.242365,6.08830126141,0.0,3.20568,2.88262126141
 06/24  14:00:00,47.4849472679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  15:00:00,57.8431977436,0.86198363375,9.48353228912,0.0,15.863942322,29.242365,6.08843985802,0.0,3.20568,2.88275985802
 06/24  16:00:00,62.6227887133,1.297147457,13.8137620619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,65.38734577,1.59548915419,16.3395137447,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  18:00:00,66.3545901768,1.72526677502,17.1756971288,0.0,15.863942322,29.242365,6.08843747272,0.0,3.20568,2.88275747272
 06/24  19:00:00,62.007102824,1.34791762504,12.9174914457,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,56.6979954684,0.658805766019,6.91729137677,0.0,15.863942322,29.242365,6.08842043084,0.0,3.20568,2.88274043084
 06/24  21:00:00,58.8284090139,0.232755005808,2.52191299611,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.8469550345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.5059467493,0.0,0.0,0.0,15.863942322,29.242365,6.08835103527,0.0,3.20568,2.88267103527
 06/24  24:00:00,55.8020398467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.7936980964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.7874690292,0.0,0.0,0.0,15.863942322,29.242365,6.08839642903,0.0,3.20568,2.88271642903
 06/25  03:00:00,55.776418905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.0255131185,0.0,0.0,0.0,15.863942322,29.242365,6.08829373862,0.0,3.20568,2.88261373862
 06/25  05:00:00,51.4990534208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.1473971278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.2163305589,0.0,0.0,0.0,15.863942322,29.242365,6.08833803415,0.0,3.20568,2.88265803415
 06/25  08:00:00,47.4083665086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.4513487777,0.0,0.0,0.0,15.863942322,29.242365,6.08990960882,0.0,3.20568,2.88422960882
 06/25  10:00:00,47.4744074071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.1817452161,0.0,0.0,0.0,15.863942322,29.242365,6.08981911703,0.0,3.20568,2.88413911703
 06/25  12:00:00,47.5053205855,0.0,0.0,0.0,15.863942322,29.242365,6.0894791167,0.0,3.20568,2.8837991167
 06/25  13:00:00,51.992398641,0.361511477833,4.10387549939,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,64.0644773643,1.86775665274,14.6608165781,0.0,15.863942322,29.242365,6.08841485124,0.0,3.20568,2.88273485124
 06/25  15:00:00,68.6765546048,2.61434269602,18.5206445604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  16:00:00,72.5644384697,4.03990644515,20.9782805445,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,75.6919789679,4.36713952101,23.7840664288,0.0,15.863942322,29.242365,6.08842921082,0.0,3.20568,2.88274921082
 06/25  18:00:00,74.380350861,4.11176337035,22.7347130037,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,71.0228613888,3.29076632976,19.9270471266,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,62.7459406937,1.19238692363,12.4063591031,0.0,15.863942322,29.242365,6.08841416794,0.0,3.20568,2.88273416794
 06/25  21:00:00,56.0840495327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8541399908,0.0,0.0,0.0,15.863942322,29.242365,6.08839842089,0.0,3.20568,2.88271842089
 06/25  23:00:00,56.5253006174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.8281413754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.8074076372,0.0,0.0,0.0,15.863942322,29.242365,6.08988133903,0.0,3.20568,2.88420133903
 06/26  02:00:00,55.7839337505,0.0,0.0,0.0,15.863942322,29.242365,6.08978493717,0.0,3.20568,2.88410493717
 06/26  03:00:00,55.7702890086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,56.0148576938,0.0,0.0,0.0,15.863942322,29.242365,6.08991052699,0.0,3.20568,2.88423052699
 06/26  05:00:00,51.6952751951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,77.5141841105,7.70883341789,21.8710710256,0.0,15.863942322,29.818365,6.14576287519,0.0559485020426,3.20568,2.88413437314
 06/26  07:00:00,144.277817402,7.39338392626,24.0925800583,0.0,80.527626,29.818365,6.09339686036,0.0,3.20568,2.88771686036
 06/26  08:00:00,216.22898889,10.6458758305,47.4551268681,0.0,80.527626,75.0917375,32.7294291614,0.01000550751,24.0426,8.6768236539
 06/26  09:00:00,234.500060085,12.120312705,64.2091891827,0.0,80.527626,75.0917375,41.4962346737,0.0,24.0426,17.4536346737
 06/26  10:00:00,254.64859669,14.0629436186,78.3880627091,0.0,80.527626,79.0911225,49.5236958148,0.0,32.0568,17.4668958148
 06/26  11:00:00,277.213275453,16.0691714834,98.2137820676,0.0,80.527626,79.0911225,52.4795476905,0.00095026475032,32.0568,20.4217974257
 06/26  12:00:00,297.884191125,18.4575340613,117.17780264,0.0,80.527626,79.0911225,55.4415023315,0.000255583842553,32.0568,23.3844467477
 06/26  13:00:00,307.164850062,21.7774735576,127.121163185,0.0,80.527626,75.0917375,39.4373234715,0.000778756906691,16.0284,23.4081447145
 06/26  14:00:00,315.387456667,23.5418201575,133.563841677,0.0,80.527626,75.0917375,33.4797917848,0.00024403172359,16.0284,17.4511477531
 06/26  15:00:00,314.49440386,25.170761488,133.035034255,0.0,80.527626,73.092045,20.6765309005,0.0,3.20568,17.4708509005
 06/26  16:00:00,307.678152179,21.8493353356,129.537149665,0.0,80.527626,73.092045,6.10902300647,0.0153815618555,3.20568,2.88796144462
 06/26  17:00:00,242.176026095,15.20816722,113.952602498,0.0,80.527626,29.818365,6.09547284891,0.00210535055147,3.20568,2.88768749836
 06/26  18:00:00,232.34524867,13.4935323786,105.845193167,0.0,80.527626,29.818365,8.97506100788,0.000315800840314,3.20568,5.76906520704
 06/26  19:00:00,221.873704857,12.1186693866,96.4580325796,0.0,80.527626,29.818365,8.98367706084,0.0,3.20568,5.77799706084
 06/26  20:00:00,207.382087287,10.9078555392,81.8214445433,0.0,80.527626,29.818365,11.8560340399,0.0,3.20568,8.6503540399
 06/26  21:00:00,56.0787260738,0.0,0.0,0.0,15.863942322,29.242365,8.97908487691,0.0,3.20568,5.77340487691
 06/26  22:00:00,55.8795719461,0.0,0.0,0.0,15.863942322,29.242365,6.09483902737,0.0,3.20568,2.88915902737
 06/26  23:00:00,56.581159444,0.0,0.0,0.0,15.863942322,29.242365,6.09292837409,0.0,3.20568,2.88724837409
 06/26  24:00:00,55.8616598278,0.0,0.0,0.0,15.863942322,29.242365,6.08973814748,0.0,3.20568,2.88405814748
 06/27  01:00:00,55.8377413908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.8191121912,0.0,0.0,0.0,15.863942322,29.242365,6.08985599871,0.0,3.20568,2.88417599871
 06/27  03:00:00,55.8048785555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,57.0711884267,0.0,0.0,0.0,15.863942322,29.242365,6.08975422674,0.0,3.20568,2.88407422674
 06/27  05:00:00,52.5862098857,0.0,0.0,0.0,15.863942322,29.242365,6.08987384081,0.0,3.20568,2.88419384081
 06/27  06:00:00,83.6251731271,7.83734336134,27.3817970906,0.0,15.863942322,29.818365,3.2686386036,0.0429586036041,3.20568,0.02
 06/27  07:00:00,153.821070629,7.39441841874,33.5633374058,0.0,80.527626,29.818365,6.09369600313,0.0,3.20568,2.88801600313
 06/27  08:00:00,240.769825445,11.647123999,70.9350155601,0.0,80.527626,75.0917375,35.6135390723,0.00788110834664,24.0426,11.563057964
 06/27  09:00:00,262.298452083,13.4464781797,90.6288888246,0.0,80.527626,75.0917375,38.5897317931,0.0,24.0426,14.5471317931
 06/27  10:00:00,292.021910769,16.3546033211,113.413544085,0.0,80.527626,79.0911225,49.526904947,0.0,32.0568,17.470104947
 06/27  11:00:00,318.641376575,20.0033533014,135.660772731,0.0,80.527626,79.0911225,52.478474204,0.0,32.0568,20.421674204
 06/27  12:00:00,328.604573922,22.7680204086,143.541829457,0.0,80.527626,79.0911225,55.4381767572,0.0,32.0568,23.3813767572
 06/27  13:00:00,324.264927749,23.7188221408,142.236232579,0.0,80.527626,75.0917375,39.4328227344,0.0,16.0284,23.4044227344
 06/27  14:00:00,330.024782243,25.7872699325,145.916376244,0.0,80.527626,75.0917375,33.4815355706,0.0,16.0284,17.4531355706
 06/27  15:00:00,330.97351036,27.4519811028,147.189881162,0.0,80.527626,73.092045,20.6783528648,0.0,3.20568,17.4726728648
 06/27  16:00:00,330.970994705,27.0489514028,147.586159271,0.0,80.527626,73.092045,6.11832656071,0.0247196239157,3.20568,2.88792693679
 06/27  17:00:00,283.798909762,25.6829944397,145.05116447,0.0,80.527626,29.818365,6.09332726926,0.0,3.20568,2.88764726926
 06/27  18:00:00,280.4386763,24.5108649783,142.868657869,0.0,80.527626,29.818365,8.97379689298,0.0,3.20568,5.76811689298
 06/27  19:00:00,267.962974275,19.105495953,135.815856248,0.0,80.527626,29.818365,11.8622741884,0.000226187530908,3.20568,8.6563680009
 06/27  20:00:00,258.170028741,16.0319003335,127.686242579,0.0,80.527626,29.818365,8.97980837584,0.000283417788714,3.20568,5.77384495805
 06/27  21:00:00,63.7311671432,0.616492965136,7.10857593459,0.0,15.863942322,29.242365,8.97974290432,0.0,3.20568,5.77406290432
 06/27  22:00:00,59.9599004803,0.331521983149,3.63612797736,0.0,15.863942322,29.242365,6.09514329136,0.0,3.20568,2.88946329136
 06/27  23:00:00,56.6800250391,0.0,0.0,0.0,15.863942322,29.242365,6.09285289039,0.0,3.20568,2.88717289039
 06/27  24:00:00,55.9391818351,0.0,0.0,0.0,15.863942322,29.242365,6.08981565009,0.0,3.20568,2.88413565009
 06/28  01:00:00,55.9192936382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9013881402,0.0,0.0,0.0,15.863942322,29.242365,6.08970739088,0.0,3.20568,2.88402739088
 06/28  03:00:00,55.8957193204,0.0,0.0,0.0,15.863942322,29.242365,6.08982088767,0.0,3.20568,2.88414088767
 06/28  04:00:00,56.1752101381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,51.8521993061,0.0,0.0,0.0,15.863942322,29.242365,6.08971379094,0.0,3.20568,2.88403379094
 06/28  06:00:00,104.589392533,8.48793556183,48.0095064809,0.0,15.863942322,29.818365,3.24076255093,0.0150825509279,3.20568,0.02
 06/28  07:00:00,172.737578131,7.81509368902,52.0096131292,0.0,80.527626,29.818365,6.09355295726,0.0,3.20568,2.88787295726
 06/28  08:00:00,266.503598398,14.6684267947,93.634680652,0.0,80.527626,75.0917375,35.604595869,0.0,24.0426,11.561995869
 06/28  09:00:00,285.601480887,17.0144471212,110.361742926,0.0,80.527626,75.0917375,38.5828096821,0.0,24.0426,14.5402096821
 06/28  10:00:00,304.860363221,19.7175124956,122.893992607,0.0,80.527626,79.0911225,52.4287772047,0.0,32.0568,20.3719772047
 06/28  11:00:00,321.556128001,21.7419161496,136.837561179,0.0,80.527626,79.0911225,49.5609683224,0.000264299559592,32.0568,17.5039040228
 06/28  12:00:00,329.156033518,23.7846477084,143.079831174,0.0,80.527626,79.0911225,55.4372395702,0.0,32.0568,23.3804395702
 06/28  13:00:00,328.308750265,25.8004187326,144.199387435,0.0,80.527626,75.0917375,39.4319310128,0.0,16.0284,23.4035310128
 06/28  14:00:00,334.754122428,27.7327181476,148.696551449,0.0,80.527626,75.0917375,33.4811706813,0.000268987129601,16.0284,17.4525016941
 06/28  15:00:00,334.442469838,28.0423284233,150.063823938,0.0,80.527626,73.092045,20.6782172541,0.000809957996746,3.20568,17.4717272961
 06/28  16:00:00,333.764535196,28.0198120413,149.406919041,0.0,80.527626,73.092045,6.09354869239,0.0,3.20568,2.88786869239
 06/28  17:00:00,285.969393661,27.1943637868,145.715805262,0.0,80.527626,29.818365,6.09367059985,0.0,3.20568,2.88799059985
 06/28  18:00:00,281.054361081,25.4640478773,142.5380442,0.0,80.527626,29.818365,8.97449245542,0.0,3.20568,5.76881245542
 06/28  19:00:00,269.451234293,21.0837344605,135.014652594,0.0,80.527626,29.818365,11.8616802588,0.0,3.20568,8.65600025879
 06/28  20:00:00,249.306214852,16.2974774492,118.27731096,0.0,80.527626,29.818365,8.97999475933,0.00073923866488,3.20568,5.77357552067
 06/28  21:00:00,60.3118908765,0.332580286501,3.76657377399,0.0,15.863942322,29.242365,8.97907949682,0.0,3.20568,5.77339949682
 06/28  22:00:00,63.7672366613,0.663043966298,7.12259865728,0.0,15.863942322,29.242365,6.09510868254,0.0,3.20568,2.88942868254
 06/28  23:00:00,56.6753261823,0.0,0.0,0.0,15.863942322,29.242365,6.09271975024,0.0,3.20568,2.88703975024
 06/28  24:00:00,55.9439762438,0.0,0.0,0.0,15.863942322,29.242365,6.08990591847,0.0,3.20568,2.88422591847
 06/29  01:00:00,55.9236420652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.9157823097,0.0,0.0,0.0,15.863942322,29.242365,6.0897916387,0.0,3.20568,2.8841116387
 06/29  03:00:00,55.9102110627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  04:00:00,56.1937895808,0.0,0.0,0.0,15.863942322,29.242365,6.08989911306,0.0,3.20568,2.88421911306
 06/29  05:00:00,51.8734874069,0.0,0.0,0.0,15.863942322,29.242365,6.08978658377,0.0,3.20568,2.88410658377
 06/29  06:00:00,110.950966012,8.75295199448,54.0888431633,0.0,15.863942322,29.818365,3.24303341454,0.0173534145401,3.20568,0.02
 06/29  07:00:00,188.732340272,8.46902914493,67.319310631,0.0,80.527626,29.818365,6.0933888521,0.0,3.20568,2.8877088521
 06/29  08:00:00,290.647300765,17.0287226454,115.374755984,0.0,80.527626,75.0917375,35.604966064,0.0,24.0426,11.562366064
 06/29  09:00:00,306.987814975,20.3829123058,128.34071649,0.0,80.527626,75.0917375,38.5884529847,0.000724074788867,24.0426,14.5451289099
 06/29  10:00:00,320.618292789,22.9272159723,135.417838397,0.0,80.527626,79.0911225,49.5250697257,0.0,32.0568,17.4682697257
 06/29  11:00:00,330.736204888,24.355681139,143.395401672,0.0,80.527626,79.0911225,52.474891311,0.0,32.0568,20.418091311
 06/29  12:00:00,338.918072371,26.969388746,149.646541922,0.0,80.527626,79.0911225,55.4337779375,0.0,32.0568,23.3769779375
 06/29  13:00:00,335.080814364,27.9078752267,148.867737807,0.0,80.527626,75.0917375,39.4333577074,0.0,16.0284,23.4049577074
 06/29  14:00:00,334.29080717,27.9710928269,148.014372695,0.0,80.527626,75.0917375,33.4774797677,0.0,16.0284,17.4490797677
 06/29  15:00:00,332.284777164,28.4187408091,147.552377531,0.0,80.527626,73.092045,20.673577994,0.0,3.20568,17.467897994
 06/29  16:00:00,331.065219806,28.2300033141,146.519460532,0.0,80.527626,73.092045,6.11419972166,0.0207580658541,3.20568,2.88776165581
 06/29  17:00:00,283.919764871,27.1232781219,143.755913064,0.0,80.527626,29.818365,6.09380050675,0.000242868624326,3.20568,2.88787763813
 06/29  18:00:00,279.937041154,26.5737833933,140.326305638,0.0,80.527626,29.818365,8.97413612285,0.0,3.20568,5.76845612285
 06/29  19:00:00,270.638144044,22.9754341129,134.325235072,0.0,80.527626,29.818365,8.98340967611,0.000498166599471,3.20568,5.77723150951
 06/29  20:00:00,251.799500773,17.217782708,119.86000087,0.0,80.527626,29.818365,11.8559176971,0.000265592845671,3.20568,8.64997210425
 06/29  21:00:00,64.2659151721,0.663559627168,7.39423719506,0.0,15.863942322,29.242365,8.979459284,0.0,3.20568,5.773779284
 06/29  22:00:00,64.4648529846,0.740905971311,7.74230188445,0.0,15.863942322,29.242365,6.0950662447,0.0,3.20568,2.8893862447
 06/29  23:00:00,56.6765693498,0.0,0.0,0.0,15.863942322,29.242365,6.0928736483,0.0,3.20568,2.8871936483
 06/29  24:00:00,55.9401549329,0.0,0.0,0.0,15.863942322,29.242365,6.08976488293,0.0,3.20568,2.88408488293
 06/30  01:00:00,55.9174266753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.8733027467,0.0,0.0,0.0,15.863942322,29.242365,6.0898638327,0.0,3.20568,2.8841838327
 06/30  03:00:00,55.8580673151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.1813870613,0.0,0.0,0.0,15.863942322,29.242365,6.0897459495,0.0,3.20568,2.8840659495
 06/30  05:00:00,52.6629314769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,94.0694003577,8.20882886735,37.371537893,0.0,15.863942322,29.818365,6.11255980999,0.0227108005426,3.20568,2.88416900945
 06/30  07:00:00,171.235818111,7.71410584614,50.5913633423,0.0,80.527626,29.818365,6.09358484627,0.0,3.20568,2.88790484627
 06/30  08:00:00,270.204609688,14.6831879375,97.2730428871,0.0,80.527626,75.0917375,32.7191659247,0.000380275517114,24.0426,8.67618564917
 06/30  09:00:00,281.860852184,17.363791824,106.219937895,0.0,80.527626,75.0917375,41.4953250555,0.0016399378756,24.0426,17.4510851176
 06/30  10:00:00,296.347885887,19.6451580426,114.40356949,0.0,80.527626,79.0911225,49.5230212161,0.00306870747624,32.0568,17.4631525087
 06/30  11:00:00,311.364947556,21.4435271259,126.905621058,0.0,80.527626,79.0911225,52.4772954014,0.00240674276324,32.0568,20.4180886586
 06/30  12:00:00,325.902284463,22.7647901353,140.813571401,0.0,80.527626,79.0911225,55.4347649637,0.0023529003082,32.0568,23.3756120634
 06/30  13:00:00,329.073471769,24.4862935445,146.252022062,0.0,80.527626,75.0917375,36.5058921507,0.0,16.0284,20.4774921507
 06/30  14:00:00,337.015106707,27.0858947035,151.5858751,0.0,80.527626,75.0917375,33.4861578734,0.000255884296395,16.0284,17.4575019891
 06/30  15:00:00,333.696519982,28.0094783273,149.349721257,0.0,80.527626,73.092045,20.6818491609,0.0,3.20568,17.4761691609
 06/30  16:00:00,330.172693288,28.0392648425,145.803385505,0.0,80.527626,73.092045,8.96124444989,0.0,3.20568,5.75556444989
 06/30  17:00:00,282.965703338,27.0604078124,142.850293975,0.0,80.527626,29.818365,6.09342709923,0.0,3.20568,2.88774709923
 06/30  18:00:00,279.082106786,25.7044104141,140.32612749,0.0,80.527626,29.818365,6.09973176073,0.0,3.20568,2.89405176073
 06/30  19:00:00,267.182965137,21.1128812202,133.029758395,0.0,80.527626,29.818365,11.8635788278,0.00154619192908,3.20568,8.65635263591
 06/30  20:00:00,249.252209376,16.76880817,118.032838358,0.0,80.527626,29.818365,8.98177772053,0.00275169966641,3.20568,5.77334602086
 06/30  21:00:00,73.3677537334,1.45870418992,15.9570055345,0.0,15.863942322,29.242365,8.9794615147,0.0,3.20568,5.7737815147
 06/30  22:00:00,55.9648037176,0.0,0.0,0.0,15.863942322,29.242365,8.96424908684,0.0,3.20568,5.75856908684
 06/30  23:00:00,60.0918648757,0.296300932023,3.14760062854,0.0,15.863942322,29.242365,6.0926073116,0.0,3.20568,2.8869273116
 06/30  24:00:00,55.9099653493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.6590230627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.6213167673,0.0,0.0,0.0,15.863942322,22.030085,6.08836379492,0.0,3.20568,2.88268379492
 07/01  03:00:00,48.5844402553,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7926766117,0.0,0.0,0.0,15.863942322,22.030085,6.0883770585,0.0,3.20568,2.8826970585
 07/01  05:00:00,45.8945779899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.1839107629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.102510276,0.0,0.0,0.0,15.863942322,22.030085,6.08839000531,0.0,3.20568,2.88271000531
 07/01  08:00:00,40.106214116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.1151128688,0.0,0.0,0.0,15.863942322,22.030085,6.08967842877,0.0,3.20568,2.88399842877
 07/01  10:00:00,40.1401413343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8656282668,0.0,0.0,0.0,15.863942322,22.030085,6.08977463485,0.0,3.20568,2.88409463485
 07/01  12:00:00,40.2042554863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.221421801,0.0,0.0,0.0,15.863942322,22.030085,6.08830790692,0.0,3.20568,2.88262790692
 07/01  14:00:00,40.223223586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,45.2693918586,0.542267216749,4.50522001092,0.0,15.863942322,22.030085,6.08837937639,0.0,3.20568,2.88269937639
 07/01  16:00:00,48.7788495803,0.951374026232,7.61205272329,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,48.7925872328,0.878188446543,7.69650322652,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,50.2755220995,1.00273317188,9.09194251872,0.0,15.863942322,22.030085,6.08839201789,0.0,3.20568,2.88271201789
 07/01  19:00:00,50.4467092028,1.04012359445,8.97071572294,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,44.4020253778,0.291195894592,2.29844484339,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.7750936009,0.0,0.0,0.0,15.863942322,22.030085,6.08834590296,0.0,3.20568,2.88266590296
 07/01  22:00:00,48.5672919397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.2357234824,0.0,0.0,0.0,15.863942322,22.030085,6.08835849468,0.0,3.20568,2.88267849468
 07/01  24:00:00,48.5397589494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.5321238866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.5248049368,0.0,0.0,0.0,15.863942322,22.030085,6.08836702648,0.0,3.20568,2.88268702648
 07/02  03:00:00,48.5183799928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.7535906969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,45.869059921,0.0,0.0,0.0,15.863942322,22.030085,6.08837525701,0.0,3.20568,2.88269525701
 07/02  06:00:00,40.1555658027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.0821848773,0.0,0.0,0.0,15.863942322,22.030085,6.08838321216,0.0,3.20568,2.88270321216
 07/02  08:00:00,40.0843722251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1077638347,0.0,0.0,0.0,15.863942322,22.030085,6.08966807517,0.0,3.20568,2.88398807517
 07/02  10:00:00,40.1168320698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,40.8107163363,0.0,0.0,0.0,15.863942322,22.030085,6.08975865181,0.0,3.20568,2.88407865181
 07/02  12:00:00,40.1419729223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,40.2016653598,0.0,0.0,0.0,15.863942322,22.030085,6.0898491375,0.0,3.20568,2.8841691375
 07/02  14:00:00,40.2278330028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,40.234425395,0.0,0.0,0.0,15.863942322,22.030085,6.08830276778,0.0,3.20568,2.88262276778
 07/02  16:00:00,40.1407030586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,43.113157419,0.25751294405,2.72201572402,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,41.6338624029,0.128756472025,1.36929880683,0.0,15.863942322,22.030085,6.08838323206,0.0,3.20568,2.88270323206
 07/02  19:00:00,40.3993525651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,41.8017739428,0.0,0.0,0.0,15.863942322,22.030085,6.08831805429,0.0,3.20568,2.88263805429
 07/02  21:00:00,48.7858570547,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.5833716164,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.2623980558,0.0,0.0,0.0,15.863942322,22.030085,6.08832570133,0.0,3.20568,2.88264570133
 07/02  24:00:00,48.5754342211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.5730394731,0.0,0.0,0.0,15.863942322,22.030085,6.08981788827,0.0,3.20568,2.88413788827
 07/03  02:00:00,48.5712813513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.5698105293,0.0,0.0,0.0,15.863942322,22.030085,6.08968448419,0.0,3.20568,2.88400448419
 07/03  04:00:00,48.8343742559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,45.9404075719,0.0,0.0,0.0,15.863942322,22.030085,6.08976930083,0.0,3.20568,2.88408930083
 07/03  06:00:00,69.5049977867,7.39338392626,21.3816785351,0.0,15.863942322,22.606085,3.26149410883,0.0358141088264,3.20568,0.02
 07/03  07:00:00,72.1456028458,7.39338392626,24.1070037245,0.0,15.863942322,22.606085,8.96113007544,0.0,3.20568,5.75545007544
 07/03  08:00:00,126.915933823,7.39338392626,30.5934898751,0.0,44.73757,41.8366005,18.9160619302,0.0,16.0284,2.88766193015
 07/03  09:00:00,136.46649067,7.39441580705,40.0688254338,0.0,44.73757,41.8366005,18.9161540573,0.0,16.0284,2.88775405729
 07/03  10:00:00,148.614651951,7.43042301068,49.3492296323,0.0,44.73757,44.63617,26.9304461822,0.0,24.0426,2.88784618218
 07/03  11:00:00,162.701115046,7.67995331521,62.468547295,0.0,44.73757,44.63617,26.9301362625,0.0,24.0426,2.88753626252
 07/03  12:00:00,176.704290709,8.16938848176,76.6623598409,0.0,44.73757,44.63617,26.9302283004,0.0,24.0426,2.88762830044
 07/03  13:00:00,185.821634614,8.79070323238,87.9451413045,0.0,44.73757,41.8366005,18.9358657044,0.0197452425821,16.0284,2.88772046178
 07/03  14:00:00,198.309384328,9.54414466117,99.6740899151,0.0,44.73757,41.8366005,18.9162126252,0.0,16.0284,2.88781262521
 07/03  15:00:00,209.626092982,10.7565844775,110.977294401,0.0,44.73757,40.636785,6.09318293028,0.0,3.20568,2.88750293028
 07/03  16:00:00,216.856435808,11.9136947353,117.049296372,0.0,44.73757,40.636785,6.09327489833,0.0,3.20568,2.88759489833
 07/03  17:00:00,195.883737995,11.1155915928,114.950551201,0.0,44.73757,22.606085,6.09336704654,0.0,3.20568,2.88768704654
 07/03  18:00:00,141.665403685,7.39338392626,64.441803179,0.0,44.73757,22.606085,8.97354081718,0.0,3.20568,5.76786081718
 07/03  19:00:00,142.438631531,7.39338392626,64.9041514027,0.0,44.73757,22.606085,8.98307086889,0.0,3.20568,5.77739086889
 07/03  20:00:00,109.874384625,7.39338392626,59.9342416982,0.0,15.863942322,22.606085,8.97847693527,0.0,3.20568,5.77279693527
 07/03  21:00:00,48.9473471148,0.0,0.0,0.0,15.863942322,22.030085,11.8547313069,0.0,3.20568,8.64905130689
 07/03  22:00:00,48.7444002004,0.0,0.0,0.0,15.863942322,22.030085,6.09492237949,0.0,3.20568,2.88924237949
 07/03  23:00:00,49.4368619835,0.0,0.0,0.0,15.863942322,22.030085,6.09278690712,0.0,3.20568,2.88710690712
 07/03  24:00:00,48.7320371497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.7194123563,0.0,0.0,0.0,15.863942322,22.030085,6.08834990015,0.0,3.20568,2.88266990015
 07/04  02:00:00,48.7088834844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.6984036207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.9822726472,0.0,0.0,0.0,15.863942322,22.030085,6.08834864082,0.0,3.20568,2.88266864082
 07/04  05:00:00,46.0949529251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.3799275251,0.0,0.0,0.0,15.863942322,22.030085,6.08834705001,0.0,3.20568,2.88266705001
 07/04  07:00:00,40.2829285377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,42.3890012171,0.157352510043,1.93935901187,0.0,15.863942322,22.030085,6.0898448356,0.0,3.20568,2.8841648356
 07/04  09:00:00,48.8293926859,2.37584891712,6.15200233981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  10:00:00,52.0170698941,3.23411230268,8.46803703665,0.0,15.863942322,22.030085,6.08983644566,0.0,3.20568,2.88415644566
 07/04  11:00:00,64.3254037798,3.44354539595,19.8568532227,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,65.6109427371,4.3328110124,20.9263145803,0.0,15.863942322,22.030085,6.08980775559,0.0,3.20568,2.88412775559
 07/04  13:00:00,67.2550437116,4.02282730063,22.8711764854,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,75.2036798666,5.14334346623,29.6925952404,0.0,15.863942322,22.030085,6.08837158748,0.0,3.20568,2.88269158748
 07/04  15:00:00,69.175030439,4.18157798851,24.6176994029,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,80.8156482693,5.58182394577,34.8530892839,0.0,15.863942322,22.030085,3.22582814626,0.000148146260039,3.20568,0.02
 07/04  17:00:00,71.7664957804,4.50330943578,26.8900074117,0.0,15.863942322,22.030085,6.08882025704,0.000450605990355,3.20568,2.88268965105
 07/04  18:00:00,80.0573928733,5.65179263929,34.0334945024,0.0,15.863942322,22.030085,3.22624469531,0.000564695309415,3.20568,0.02
 07/04  19:00:00,70.8318426429,4.46148627428,25.6913427188,0.0,15.863942322,22.030085,6.08864908753,0.000281396636488,3.20568,2.88268769089
 07/04  20:00:00,76.740432088,5.43906262792,29.2461981609,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,70.1612470715,3.74843145983,17.4177851339,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,66.8785116144,2.89273333515,15.2219497681,0.0,15.863942322,22.030085,6.11950593361,0.0311402580157,3.20568,2.8826856756
 07/04  23:00:00,57.040849975,1.04624718063,6.56247984078,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.7473045307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7497566154,0.0,0.0,0.0,15.863942322,22.030085,6.08983620597,0.0,3.20568,2.88415620597
 07/05  02:00:00,48.755240144,0.0,0.0,0.0,15.863942322,22.030085,6.08969287843,0.0,3.20568,2.88401287843
 07/05  03:00:00,48.7649161386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,49.0675843817,0.0,0.0,0.0,15.863942322,22.030085,6.08976676267,0.0,3.20568,2.88408676267
 07/05  05:00:00,46.1750501383,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,92.328742978,7.39338392626,43.9750852995,0.0,15.863942322,22.606085,6.10459304361,0.0147524078843,3.20568,2.88416063573
 07/05  07:00:00,109.405570314,7.69677983606,60.8584859587,0.0,15.863942322,22.606085,6.13727775335,0.0439969151737,3.20568,2.88760083818
 07/05  08:00:00,174.804721582,9.12808495591,76.612538799,0.0,44.73757,41.8366005,18.9160806603,0.0,16.0284,2.88768066035
 07/05  09:00:00,184.973802785,9.6228621114,86.2758614246,0.0,44.73757,41.8366005,18.9161606803,0.0,16.0284,2.88776068025
 07/05  10:00:00,194.893426626,10.0385279407,92.9749110224,0.0,44.73757,44.63617,26.930440759,0.0,24.0426,2.88784075897
 07/05  11:00:00,207.265584311,10.7163229643,103.943113819,0.0,44.73757,44.63617,26.9301207452,0.0,24.0426,2.88752074517
 07/05  12:00:00,226.009478197,12.068415927,122.02016387,0.0,44.73757,44.63617,26.9302009409,0.0,24.0426,2.88760094091
 07/05  13:00:00,239.827854368,14.0526900679,136.644647967,0.0,44.73757,41.8366005,18.916081207,0.0,16.0284,2.88768120696
 07/05  14:00:00,244.372938628,17.086556779,138.159430107,0.0,44.73757,41.8366005,18.9161614578,0.0,16.0284,2.88776145781
 07/05  15:00:00,238.997465529,18.3793871336,132.697618613,0.0,44.73757,40.636785,6.11076954714,0.0172478960634,3.20568,2.88784165108
 07/05  16:00:00,239.849724293,19.642197659,132.290354386,0.0,44.73757,40.636785,6.0960586278,0.00285694674959,3.20568,2.88752168105
 07/05  17:00:00,210.741728807,15.5115090398,125.346177685,0.0,44.73757,22.606085,6.09430623009,0.00102431851711,3.20568,2.88760191157
 07/05  18:00:00,134.360466669,7.39338392626,57.0930314341,0.0,44.73757,22.606085,8.97386902451,0.0,3.20568,5.76818902451
 07/05  19:00:00,132.416213271,7.39338392626,54.8524118958,0.0,44.73757,22.606085,11.8605815165,0.0,3.20568,8.65490151655
 07/05  20:00:00,97.4928269419,7.39338392626,47.5345255915,0.0,15.863942322,22.606085,8.97837946663,0.0,3.20568,5.77269946663
 07/05  21:00:00,67.0100224244,2.83015473204,15.2696715498,0.0,15.863942322,22.030085,9.1075325009,0.129206105086,3.20568,5.77264639582
 07/05  22:00:00,52.2768248095,0.307037991122,3.26505992438,0.0,15.863942322,22.030085,6.09492551079,0.0,3.20568,2.88924551079
 07/05  23:00:00,49.3933665765,0.0,0.0,0.0,15.863942322,22.030085,6.09264539188,0.0,3.20568,2.88696539188
 07/05  24:00:00,48.6596281172,0.0,0.0,0.0,15.863942322,22.030085,6.08970073691,0.0,3.20568,2.88402073691
 07/06  01:00:00,48.6197145072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.597913045,0.0,0.0,0.0,15.863942322,22.030085,6.08976724953,0.0,3.20568,2.88408724953
 07/06  03:00:00,48.5718149143,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.7974523868,0.0,0.0,0.0,15.863942322,22.030085,6.08913160687,0.0,3.20568,2.88345160687
 07/06  05:00:00,45.9040179193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  06:00:00,59.2408208244,7.39338392626,11.1871812724,0.0,15.863942322,22.606085,6.16735125781,0.077531549905,3.20568,2.8841397079
 07/06  07:00:00,63.2485712149,7.39338392626,15.2738228801,0.0,15.863942322,22.606085,6.09314855746,0.0,3.20568,2.88746855746
 07/06  08:00:00,118.406905723,7.54587779845,21.9903196705,0.0,44.73757,41.8366005,18.9159424233,0.0,16.0284,2.88754242334
 07/06  09:00:00,128.418308178,7.76130927278,31.7024769114,0.0,44.73757,41.8366005,18.9160166306,0.0,16.0284,2.88761663061
 07/06  10:00:00,138.69973466,7.96640500763,38.9385142996,0.0,44.73757,44.63617,26.9302909755,0.0,24.0426,2.88769097554
 07/06  11:00:00,145.39729738,8.28727401844,44.5953798126,0.0,44.73757,44.63617,26.9303653432,0.0,24.0426,2.88776534315
 07/06  12:00:00,154.07728373,8.88955380693,53.3533689704,0.0,44.73757,44.63617,26.9332231073,0.00318217599964,24.0426,2.88744093127
 07/06  13:00:00,158.925639811,9.70845642863,60.1385577243,0.0,44.73757,41.8366005,18.9403385725,0.0244233462507,16.0284,2.88751522626
 07/06  14:00:00,168.274931237,10.7264623732,68.4525688777,0.0,44.73757,41.8366005,18.9201119214,0.00412224378393,16.0284,2.88758967762
 07/06  15:00:00,158.239702571,11.5131103359,58.8856514039,0.0,44.73757,40.636785,6.11679812706,0.0234539663972,3.20568,2.88766416066
 07/06  16:00:00,150.796395986,12.2659008236,50.8415561279,0.0,44.73757,40.636785,6.09716683357,0.00374822000702,3.20568,2.88773861357
 07/06  17:00:00,127.131554503,11.2065286593,46.27431098,0.0,44.73757,22.606085,6.09508638028,0.00159337460348,3.20568,2.88781300567
 07/06  18:00:00,102.18922575,7.39338392626,25.1303775585,0.0,44.73757,22.606085,8.98623834276,0.0121484330638,3.20568,5.7684099097
 07/06  19:00:00,101.85724212,7.39338392626,24.509434651,0.0,44.73757,22.606085,11.861059828,0.0,3.20568,8.65537982798
 07/06  20:00:00,73.7308770523,7.39338392626,23.9706430002,0.0,15.863942322,22.606085,8.97868085594,0.0,3.20568,5.77300085594
 07/06  21:00:00,48.7964846691,0.0,0.0,0.0,15.863942322,22.030085,8.97816482389,0.0,3.20568,5.77248482389
 07/06  22:00:00,48.6137655027,0.0,0.0,0.0,15.863942322,22.030085,6.09470844314,0.0,3.20568,2.88902844314
 07/06  23:00:00,49.342380124,0.0,0.0,0.0,15.863942322,22.030085,6.09243015812,0.0,3.20568,2.88675015812
 07/06  24:00:00,48.6204936643,0.0,0.0,0.0,15.863942322,22.030085,6.08963358506,0.0,3.20568,2.88395358506
 07/07  01:00:00,48.6130932933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.5952096914,0.0,0.0,0.0,15.863942322,22.030085,6.08969549132,0.0,3.20568,2.88401549132
 07/07  03:00:00,48.5787165302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.8227108424,0.0,0.0,0.0,15.863942322,22.030085,6.08975879926,0.0,3.20568,2.88407879926
 07/07  05:00:00,46.7528676801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,61.1527972765,7.39338392626,12.6869370717,0.0,15.863942322,22.606085,6.1438968725,0.054072795994,3.20568,2.88414407651
 07/07  07:00:00,61.5280634696,7.39338392626,13.5793282801,0.0,15.863942322,22.606085,6.09326840346,0.0,3.20568,2.88758840346
 07/07  08:00:00,113.468602761,7.43640014559,17.2076056511,0.0,44.73757,41.8366005,18.9160566996,0.0,16.0284,2.88765669964
 07/07  09:00:00,120.256114827,7.57867584794,23.7703693021,0.0,44.73757,41.8366005,18.916125191,0.0,16.0284,2.88772519101
 07/07  10:00:00,131.631441336,7.69671577131,32.1716872843,0.0,44.73757,44.63617,26.9303937391,0.0,24.0426,2.88779373914
 07/07  11:00:00,138.333068257,7.84715665496,37.9915713262,0.0,44.73757,44.63617,26.930064272,0.0,24.0426,2.88746427195
 07/07  12:00:00,144.64069021,8.39116913528,44.4512597028,0.0,44.73757,44.63617,26.9325792243,0.00244626807941,24.0426,2.88753295622
