Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  13:00:00,149.841655398,9.17734233465,51.6152847663,0.0,44.73757,41.8366005,18.9394349134,0.0234331874496,16.0284,2.88760172591
 07/07  14:00:00,158.536500156,10.1443968525,59.3214805351,0.0,44.73757,41.8366005,18.9194543485,0.00338385223652,16.0284,2.88767049622
 07/07  15:00:00,165.53414938,11.3696541205,66.3071642761,0.0,44.73757,40.636785,6.11226198629,0.0188427612509,3.20568,2.88773922504
 07/07  16:00:00,168.678926379,12.5731309346,68.3600697847,0.0,44.73757,40.636785,6.09941488659,0.00592699509099,3.20568,2.8878078915
 07/07  17:00:00,141.240154134,11.5273201334,60.0174308316,0.0,44.73757,22.606085,6.09619880006,0.0030404015411,3.20568,2.88747839852
 07/07  18:00:00,109.021524859,7.39338392626,31.9139343899,0.0,44.73757,22.606085,8.97402212047,0.0,3.20568,5.76834212047
 07/07  19:00:00,108.048944722,7.39338392626,30.9417936122,0.0,44.73757,22.606085,11.8610993147,0.0,3.20568,8.65541931467
 07/07  20:00:00,78.5173694197,7.39338392626,28.9821107733,0.0,15.863942322,22.606085,8.97868897415,0.0,3.20568,5.77300897415
 07/07  21:00:00,48.6294285404,0.0,0.0,0.0,15.863942322,22.030085,8.97814822111,0.0,3.20568,5.77246822111
 07/07  22:00:00,48.6413046194,0.0,0.0,0.0,15.863942322,22.030085,6.09471094141,0.0,3.20568,2.88903094141
 07/07  23:00:00,49.3486860742,0.0,0.0,0.0,15.863942322,22.030085,6.09243297611,0.0,3.20568,2.88675297611
 07/07  24:00:00,48.6233505907,0.0,0.0,0.0,15.863942322,22.030085,6.08963838661,0.0,3.20568,2.88395838661
 07/08  01:00:00,48.6159587691,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6111549243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.5858116737,0.0,0.0,0.0,15.863942322,22.030085,6.08822597492,0.0,3.20568,2.88254597492
 07/08  04:00:00,48.8145157604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,45.9290354643,0.0,0.0,0.0,15.863942322,22.030085,6.08834922923,0.0,3.20568,2.88266922923
 07/08  06:00:00,40.2056337657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.1278884166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.1261864272,0.0,0.0,0.0,15.863942322,22.030085,6.08832910581,0.0,3.20568,2.88264910581
 07/08  09:00:00,40.1459491891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,40.1620937174,0.0,0.0,0.0,15.863942322,22.030085,6.08963358169,0.0,3.20568,2.88395358169
 07/08  11:00:00,40.8696107426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,40.1837269058,0.0,0.0,0.0,15.863942322,22.030085,6.08969201609,0.0,3.20568,2.88401201609
 07/08  13:00:00,40.2164824906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,40.2262000167,0.0,0.0,0.0,15.863942322,22.030085,6.08828385938,0.0,3.20568,2.88260385938
 07/08  15:00:00,46.2044281757,0.444710304859,5.52166471695,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,54.7912951344,1.22742236958,13.2968655084,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,49.8577406804,0.851174131561,8.77712924441,0.0,15.863942322,22.030085,6.08834998631,0.0,3.20568,2.88266998631
 07/08  18:00:00,50.1771833155,0.899482299186,9.05438143753,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  19:00:00,49.9316091621,0.867128887917,8.55355414203,0.0,15.863942322,22.030085,6.08832966053,0.0,3.20568,2.88264966053
 07/08  20:00:00,52.1172174971,0.951647125438,9.2441791976,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.8997223249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  22:00:00,48.6779906232,0.0,0.0,0.0,15.863942322,22.030085,6.08822281308,0.0,3.20568,2.88254281308
 07/08  23:00:00,49.3394383155,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.6387583846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.6145202573,0.0,0.0,0.0,15.863942322,22.030085,6.08834352585,0.0,3.20568,2.88266352585
 07/09  02:00:00,48.5900012389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.5666643607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.796743802,0.0,0.0,0.0,15.863942322,22.030085,6.08831946047,0.0,3.20568,2.88263946047
 07/09  05:00:00,45.903391971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.1896092308,0.0,0.0,0.0,15.863942322,22.030085,6.0882951119,0.0,3.20568,2.8826151119
 07/09  07:00:00,40.136888069,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1615495629,0.0,0.0,0.0,15.863942322,22.030085,6.08966155144,0.0,3.20568,2.88398155144
 07/09  09:00:00,40.1874021363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.2133021419,0.0,0.0,0.0,15.863942322,22.030085,6.08971488482,0.0,3.20568,2.88403488482
 07/09  11:00:00,40.9282970132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,41.3493009778,0.655608364823,0.459561273918,0.0,15.863942322,22.030085,6.08976938547,0.0,3.20568,2.88408938547
 07/09  13:00:00,41.3960058582,0.655608364823,0.506107801686,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,51.2549471854,1.68567160426,9.33595053819,0.0,15.863942322,22.030085,6.08833434541,0.0,3.20568,2.88265434541
 07/09  15:00:00,53.9626662832,2.57701986797,11.1630329267,0.0,15.863942322,22.030085,4.32355171459,1.09787171459,3.20568,0.02
 07/09  16:00:00,54.2533600496,2.79992830274,11.2336949905,0.0,15.863942322,22.030085,4.34691340598,1.12123340598,3.20568,0.02
 07/09  17:00:00,55.1729820097,3.1191677518,11.8352715804,0.0,15.863942322,22.030085,7.63193486506,1.54359664684,3.20568,2.88265821821
 07/09  18:00:00,53.5280564834,1.50578533415,11.81004593,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,47.8800853821,0.884127826921,6.52984446309,0.0,15.863942322,22.030085,6.08834207026,0.0,3.20568,2.88266207026
 07/09  20:00:00,47.1836358016,0.682570348098,4.64889993487,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,48.8262579419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.6303232591,0.0,0.0,0.0,15.863942322,22.030085,6.08828815586,0.0,3.20568,2.88260815586
 07/09  23:00:00,49.2305868297,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.5157270497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.4841042689,0.0,0.0,0.0,15.863942322,22.030085,6.08978976957,0.0,3.20568,2.88410976957
 07/10  02:00:00,48.4661392797,0.0,0.0,0.0,15.863942322,22.030085,6.08962327236,0.0,3.20568,2.88394327236
 07/10  03:00:00,48.4503825186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.6606115684,0.0,0.0,0.0,15.863942322,22.030085,6.08967162672,0.0,3.20568,2.88399162672
 07/10  05:00:00,45.7816448535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,47.9281072338,7.39338392626,0.0146542198294,0.0,15.863942322,22.606085,7.23739649509,1.14767650023,3.20568,2.88403999487
 07/10  07:00:00,48.9435509103,7.39338392626,1.10661383551,0.0,15.863942322,22.606085,34.8622319752,28.7689624362,3.20568,2.88758953903
 07/10  08:00:00,98.5603710868,7.39338392626,2.48186331884,0.0,44.73757,41.8366005,34.684265114,15.7682235848,16.0284,2.88764152917
 07/10  09:00:00,100.49848219,7.40447397293,4.36929116441,0.0,44.73757,41.8366005,26.5754490767,7.65935546508,16.0284,2.88769361163
 07/10  10:00:00,107.488072193,7.43331092604,8.49578473965,0.0,44.73757,44.63617,28.2269909521,1.29664523401,24.0426,2.88774571807
 07/10  11:00:00,112.501091237,7.43079847156,12.7711283851,0.0,44.73757,44.63617,26.9300026599,0.0,24.0426,2.88740265991
 07/10  12:00:00,115.378917106,7.47189614499,16.285747032,0.0,44.73757,44.63617,26.9300549601,0.0,24.0426,2.88745496009
 07/10  13:00:00,114.816071095,7.63838782224,18.3077247697,0.0,44.73757,41.8366005,18.9159073148,0.0,16.0284,2.88750731475
 07/10  14:00:00,118.889567353,8.04725004302,21.9450681872,0.0,44.73757,41.8366005,18.9159596659,0.0,16.0284,2.88755966592
 07/10  15:00:00,123.205599969,8.62761739814,26.8746378245,0.0,44.73757,40.636785,6.10323073075,0.00993874426462,3.20568,2.88761198649
 07/10  16:00:00,127.28286502,9.21281000727,30.4552345296,0.0,44.73757,40.636785,6.09334424938,0.0,3.20568,2.88766424938
 07/10  17:00:00,109.579453824,8.7228731339,31.2578641099,0.0,44.73757,22.606085,6.09339646314,0.0,3.20568,2.88771646314
 07/10  18:00:00,100.23391209,7.39338392626,23.2226675806,0.0,44.73757,22.606085,8.97362451114,0.0,3.20568,5.76794451114
 07/10  19:00:00,98.4721302123,7.39338392626,21.2071138661,0.0,44.73757,22.606085,8.98244894913,0.0,3.20568,5.77676894913
 07/10  20:00:00,68.3325742706,7.39338392626,18.6921149343,0.0,15.863942322,22.606085,8.99093544149,0.0127283311658,3.20568,5.77252711032
 07/10  21:00:00,48.6934361503,0.0,0.0,0.0,15.863942322,22.030085,11.8543789892,0.0,3.20568,8.64869898924
 07/10  22:00:00,48.5407507813,0.0,0.0,0.0,15.863942322,22.030085,6.09452293172,0.0,3.20568,2.88884293172
 07/10  23:00:00,49.2626268705,0.0,0.0,0.0,15.863942322,22.030085,6.09238881043,0.0,3.20568,2.88670881043
 07/10  24:00:00,48.5525611738,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5447390932,0.0,0.0,0.0,15.863942322,22.030085,6.08959409221,0.0,3.20568,2.88391409221
 07/11  02:00:00,48.5339807322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5302100403,0.0,0.0,0.0,15.863942322,22.030085,6.08963752255,0.0,3.20568,2.88395752255
 07/11  04:00:00,49.7707212398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,46.7469293784,0.0,0.0,0.0,15.863942322,22.030085,6.0896810442,0.0,3.20568,2.8840010442
 07/11  06:00:00,63.1609375944,7.39338392626,14.6725020472,0.0,15.863942322,22.606085,6.12462160313,0.034897025432,3.20568,2.8840445777
 07/11  07:00:00,60.324865585,7.39338392626,12.3872291343,0.0,15.863942322,22.606085,6.64421128059,0.550986553083,3.20568,2.88754472751
 07/11  08:00:00,106.89648981,7.40132545607,10.7463961445,0.0,44.73757,41.8366005,18.9159916838,0.0,16.0284,2.88759168383
 07/11  09:00:00,107.146267765,7.46308961275,10.9043042616,0.0,44.73757,41.8366005,18.9160386307,0.0,16.0284,2.88763863071
 07/11  10:00:00,111.547468663,7.5279772209,12.4220733305,0.0,44.73757,44.63617,26.9302855515,0.0,24.0426,2.88768555146
 07/11  11:00:00,116.182576201,7.54492378407,16.2938176094,0.0,44.73757,44.63617,26.9303324381,0.0,24.0426,2.88773243809
 07/11  12:00:00,118.390507076,7.69293146565,19.0433830374,0.0,44.73757,44.63617,26.9299850329,0.0,24.0426,2.88738503289
 07/11  13:00:00,121.693684967,8.15636623622,24.6278836729,0.0,44.73757,41.8366005,18.9342216101,0.0183895042392,16.0284,2.88743210586
 07/11  14:00:00,128.575088576,8.63435466786,30.9912171536,0.0,44.73757,41.8366005,18.9158792146,0.0,16.0284,2.88747921464
 07/11  15:00:00,128.388041435,9.07609511198,31.5813432648,0.0,44.73757,40.636785,6.10925343501,0.0160471209574,3.20568,2.88752631405
 07/11  16:00:00,132.188623913,9.73245343457,34.8232358105,0.0,44.73757,40.636785,6.09325338163,0.0,3.20568,2.88757338163
 07/11  17:00:00,116.165186605,9.17726074914,37.3625104817,0.0,44.73757,22.606085,6.09330040618,0.0,3.20568,2.88762040618
 07/11  18:00:00,102.136088078,7.39338392626,25.0881089672,0.0,44.73757,22.606085,8.98038055011,0.00671935056261,3.20568,5.76798119954
 07/11  19:00:00,100.378956491,7.39338392626,23.3418323641,0.0,44.73757,22.606085,8.98231002931,0.0,3.20568,5.77663002931
 07/11  20:00:00,69.8465413336,7.39338392626,20.4182220402,0.0,15.863942322,22.606085,9.0455290927,0.0671744899349,3.20568,5.77267460276
 07/11  21:00:00,48.5259760842,0.0,0.0,0.0,15.863942322,22.030085,8.97799112287,0.0,3.20568,5.77231112287
 07/11  22:00:00,48.5561729548,0.0,0.0,0.0,15.863942322,22.030085,8.96320347008,0.0,3.20568,5.75752347008
 07/11  23:00:00,49.2810100895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.5643487267,0.0,0.0,0.0,15.863942322,22.030085,6.08966065719,0.0,3.20568,2.88398065719
 07/12  01:00:00,48.5531401397,0.0,0.0,0.0,15.863942322,22.030085,6.08969936359,0.0,3.20568,2.88401936359
 07/12  02:00:00,48.5379290221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5210926468,0.0,0.0,0.0,15.863942322,22.030085,6.08973798502,0.0,3.20568,2.88405798502
 07/12  04:00:00,48.7519032279,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,45.8683601182,0.0,0.0,0.0,15.863942322,22.030085,6.08977668171,0.0,3.20568,2.88409668171
 07/12  06:00:00,58.7757471769,7.39338392626,10.751534477,0.0,15.863942322,22.606085,3.29228110558,0.0666011055783,3.20568,0.02
 07/12  07:00:00,61.4611936506,7.39338392626,13.5183104028,0.0,15.863942322,22.606085,8.59455650962,2.50184497068,3.20568,2.88703153893
 07/12  08:00:00,112.72653645,7.39829737773,16.5152579573,0.0,44.73757,41.8366005,18.9160392658,0.0,16.0284,2.88763926576
 07/12  09:00:00,117.622145964,7.46573693763,21.2700533294,0.0,44.73757,41.8366005,18.9160809079,0.0,16.0284,2.88768090786
 07/12  10:00:00,126.570907991,7.54947021538,27.2850126858,0.0,44.73757,44.63617,26.9302556745,0.0,24.0426,2.88765567451
 07/12  11:00:00,131.11502776,7.58383711189,31.078134851,0.0,44.73757,44.63617,26.9300966503,0.0,24.0426,2.88749665027
 07/12  12:00:00,135.438830773,7.93876021309,35.7412601165,0.0,44.73757,44.63617,26.9301386165,0.0,24.0426,2.88753861646
 07/12  13:00:00,138.653621688,8.63567201112,41.0122284415,0.0,44.73757,41.8366005,18.9363743465,0.0203938240585,16.0284,2.88758052244
 07/12  14:00:00,139.823046902,9.33091560701,41.4851813445,0.0,44.73757,41.8366005,18.916915788,0.00089341345357,16.0284,2.8876223745
 07/12  15:00:00,144.423910035,10.2603844362,46.3727481784,0.0,44.73757,40.636785,6.0973202381,0.00397606226109,3.20568,2.88766417584
 07/12  16:00:00,149.621724116,11.1694235188,50.7590998604,0.0,44.73757,40.636785,8.96627373211,0.00553346281475,3.20568,5.7550602693
 07/12  17:00:00,126.518809837,10.0822411943,46.7735316438,0.0,44.73757,22.606085,6.09868047772,0.00560422049762,3.20568,2.88739625722
 07/12  18:00:00,105.030923352,7.39338392626,27.9500795028,0.0,44.73757,22.606085,6.11356248609,0.0137286823935,3.20568,2.8941538037
 07/12  19:00:00,103.463454915,7.39338392626,26.1087308064,0.0,44.73757,22.606085,11.8602538699,0.0,3.20568,8.65457386991
 07/12  20:00:00,75.1290669272,7.39338392626,23.9659194472,0.0,15.863942322,22.606085,8.99013590099,0.0123015967131,3.20568,5.77215430427
 07/12  21:00:00,48.7611853476,0.0,0.0,0.0,15.863942322,22.030085,8.9780163068,0.0,3.20568,5.7723363068
 07/12  22:00:00,48.5870080504,0.0,0.0,0.0,15.863942322,22.030085,6.0946942192,0.0,3.20568,2.8890142192
 07/12  23:00:00,49.3058155469,0.0,0.0,0.0,15.863942322,22.030085,6.09241776648,0.0,3.20568,2.88673776648
 07/12  24:00:00,48.5909546097,0.0,0.0,0.0,15.863942322,22.030085,6.08963255355,0.0,3.20568,2.88395255355
 07/13  01:00:00,48.5799053694,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.5573839569,0.0,0.0,0.0,15.863942322,22.030085,6.08966535559,0.0,3.20568,2.88398535559
 07/13  03:00:00,48.5320706987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  04:00:00,48.7483165711,0.0,0.0,0.0,15.863942322,22.030085,6.08969945097,0.0,3.20568,2.88401945097
 07/13  05:00:00,45.850825161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,57.5878423637,7.39338392626,9.57152724558,0.0,15.863942322,22.606085,6.16765348112,0.0779178993486,3.20568,2.88405558177
 07/13  07:00:00,64.3511827451,7.39338392626,16.3804977664,0.0,15.863942322,22.606085,6.62038242204,0.527082399611,3.20568,2.88762002243
 07/13  08:00:00,116.431346116,7.40043122951,20.1699770342,0.0,44.73757,41.8366005,18.9158558968,0.0,16.0284,2.88745589682
 07/13  09:00:00,120.397773711,7.48081929865,24.0024408217,0.0,44.73757,41.8366005,18.9158925488,0.0,16.0284,2.88749254882
 07/13  10:00:00,128.823201204,7.56909070682,29.5076482096,0.0,44.73757,44.63617,26.9301292809,0.0,24.0426,2.88752928086
 07/13  11:00:00,133.816807258,7.6109820647,33.7356052328,0.0,44.73757,44.63617,26.9301660446,0.0,24.0426,2.88756604458
 07/13  12:00:00,135.416966108,7.93217267436,35.7257756079,0.0,44.73757,44.63617,26.9302028035,0.0,24.0426,2.88760280354
 07/13  13:00:00,139.805670608,8.51556713691,42.2835944084,0.0,44.73757,41.8366005,18.9348294892,0.0187899496919,16.0284,2.88763953949
 07/13  14:00:00,149.014853549,9.10993562262,50.8685669543,0.0,44.73757,41.8366005,18.9160762434,0.0,16.0284,2.88767624337
 07/13  15:00:00,154.46850463,9.8352130297,56.8001951146,0.0,44.73757,40.636785,6.10826756223,0.0152669836086,3.20568,2.88732057862
 07/13  16:00:00,163.299532948,10.7204977405,64.8358009665,0.0,44.73757,40.636785,6.09512617508,0.00208874095449,3.20568,2.88735743412
 07/13  17:00:00,146.935922574,10.0294283544,67.180490062,0.0,44.73757,22.606085,6.0930743563,0.0,3.20568,2.8873943563
 07/13  18:00:00,117.470440249,7.39338392626,40.3148743931,0.0,44.73757,22.606085,8.97392390678,0.0,3.20568,5.76824390678
 07/13  19:00:00,117.233656129,7.39338392626,39.7816089592,0.0,44.73757,22.606085,8.98217940166,0.0,3.20568,5.77649940166
 07/13  20:00:00,87.3361180224,7.39338392626,36.0521166878,0.0,15.863942322,22.606085,11.853345366,0.0,3.20568,8.64766536599
 07/13  21:00:00,48.8690614752,0.0,0.0,0.0,15.863942322,22.030085,8.9776097404,0.0,3.20568,5.7719297404
 07/13  22:00:00,48.6710865786,0.0,0.0,0.0,15.863942322,22.030085,6.094820686,0.0,3.20568,2.889140686
 07/13  23:00:00,49.3878515441,0.0,0.0,0.0,15.863942322,22.030085,6.0923288,0.0,3.20568,2.8866488
 07/13  24:00:00,48.6700328975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  01:00:00,48.6576178723,0.0,0.0,0.0,15.863942322,22.030085,6.08968316608,0.0,3.20568,2.88400316608
 07/14  02:00:00,48.6446225589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.6351211539,0.0,0.0,0.0,15.863942322,22.030085,6.08971263753,0.0,3.20568,2.88403263753
 07/14  04:00:00,50.0029243962,0.0,0.0,0.0,15.863942322,22.030085,6.08974220602,0.0,3.20568,2.88406220602
 07/14  05:00:00,46.9459866586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  06:00:00,77.4454471092,7.39338392626,28.7581817596,0.0,15.863942322,22.606085,6.08955897948,0.0,3.20568,2.88387897948
 07/14  07:00:00,84.6340190423,7.39338392626,36.480028262,0.0,15.863942322,22.606085,6.09305524298,0.0,3.20568,2.88737524298
 07/14  08:00:00,143.0680759,7.5888453255,46.4527858949,0.0,44.73757,41.8366005,18.9158069621,0.0,16.0284,2.88740696212
 07/14  09:00:00,152.624808683,7.91268069861,55.6439501802,0.0,44.73757,41.8366005,18.9158388069,0.0,16.0284,2.88743880692
 07/14  10:00:00,166.971738404,8.31892487187,66.7651576038,0.0,44.73757,44.63617,26.9300707049,0.0,24.0426,2.88747070494
 07/14  11:00:00,173.142441666,8.72661131449,71.8251000353,0.0,44.73757,44.63617,26.9301026119,0.0,24.0426,2.88750261189
 07/14  12:00:00,179.615766995,9.38448514034,78.3541683363,0.0,44.73757,44.63617,26.9301345056,0.0,24.0426,2.88753450562
 07/14  13:00:00,189.886436301,10.395750561,90.3926355524,0.0,44.73757,41.8366005,18.9360681038,0.0201017287387,16.0284,2.88756637507
 07/14  14:00:00,202.917256957,11.4655023362,102.338523415,0.0,44.73757,41.8366005,18.9159982147,0.0,16.0284,2.88759821473
 07/14  15:00:00,209.447033203,12.6504217124,108.878952528,0.0,44.73757,40.636785,6.10928851737,0.0159784954897,3.20568,2.88763002188
 07/14  16:00:00,215.704661583,13.9708653093,113.813400849,0.0,44.73757,40.636785,6.094576989,0.00123519385178,3.20568,2.88766179515
 07/14  17:00:00,190.212317176,12.9749133431,107.425818852,0.0,44.73757,22.606085,6.0944899032,0.00150784630415,3.20568,2.8873020569
 07/14  18:00:00,131.407980408,7.39338392626,54.1925729492,0.0,44.73757,22.606085,8.97367231423,0.0,3.20568,5.76799231423
 07/14  19:00:00,130.354252491,7.39338392626,53.1474757381,0.0,44.73757,22.606085,8.98219729519,0.0,3.20568,5.77651729519
 07/14  20:00:00,97.7577520651,7.39338392626,46.7068107619,0.0,15.863942322,22.606085,8.97820673325,0.0,3.20568,5.77252673325
 07/14  21:00:00,60.2195706845,0.994565949447,10.5320285171,0.0,15.863942322,22.030085,8.97830502775,0.0,3.20568,5.77262502775
 07/14  22:00:00,48.7085425485,0.0,0.0,0.0,15.863942322,22.030085,8.96341866431,0.0,3.20568,5.75773866431
 07/14  23:00:00,49.4043434356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  24:00:00,48.6818383611,0.0,0.0,0.0,15.863942322,22.030085,6.08958989272,0.0,3.20568,2.88390989272
 07/15  01:00:00,48.657289396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6403619416,0.0,0.0,0.0,15.863942322,22.030085,6.08824408852,0.0,3.20568,2.88256408852
 07/15  03:00:00,48.6305157556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.8918934802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,47.4432059325,0.0,0.0,0.0,15.863942322,22.030085,6.08819542966,0.0,3.20568,2.88251542966
 07/15  06:00:00,40.3153971199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2537977565,0.0,0.0,0.0,15.863942322,22.030085,6.08828784651,0.0,3.20568,2.88260784651
 07/15  08:00:00,40.2933751821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,48.0573488784,1.7259121122,6.00830182494,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,51.2807421066,2.99226270621,7.94097363748,0.0,15.863942322,22.030085,6.08968085651,0.0,3.20568,2.88400085651
 07/15  11:00:00,51.6921705795,2.48427499961,8.16383528391,0.0,15.863942322,22.030085,6.08974935689,0.0,3.20568,2.88406935689
 07/15  12:00:00,64.7110357187,4.37635186915,19.9669621459,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,68.1579035926,4.21904543231,23.5643648385,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,68.4578357466,4.7373181207,23.338739002,0.0,15.863942322,22.030085,6.08829137947,0.0,3.20568,2.88261137947
 07/15  15:00:00,73.3253237888,4.71856174287,28.2422263635,0.0,15.863942322,22.030085,3.22584488695,0.000164886946601,3.20568,0.02
 07/15  16:00:00,70.3864267131,5.0848900018,24.9475533821,0.0,15.863942322,22.030085,6.08851805378,0.000219269867789,3.20568,2.88261878391
 07/15  17:00:00,74.4765947492,4.94032741407,29.1802480698,0.0,15.863942322,22.030085,3.22575335754,7.3357540361e-05,3.20568,0.02
 07/15  18:00:00,68.1658633782,4.96957224673,22.8446467509,0.0,15.863942322,22.030085,3.22572807006,4.80700576617e-05,3.20568,0.02
 07/15  19:00:00,68.4265356479,4.47563060796,23.3057826308,0.0,15.863942322,22.030085,6.08830613665,0.0,3.20568,2.88262613665
 07/15  20:00:00,65.1113518055,4.25270062336,17.4005878941,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,61.660170102,2.15897627035,10.5231247535,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,48.7521237899,0.0,0.0,0.0,15.863942322,22.030085,6.08828454957,0.0,3.20568,2.88260454957
 07/15  23:00:00,49.4253339149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.7402936368,0.0,0.0,0.0,15.863942322,22.030085,6.0882353923,0.0,3.20568,2.8825553923
 07/16  01:00:00,48.7353557613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.7309245515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7268836188,0.0,0.0,0.0,15.863942322,22.030085,6.08818196682,0.0,3.20568,2.88250196682
 07/16  04:00:00,49.0045154928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,47.5504990892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,40.3394803842,0.0,0.0,0.0,15.863942322,22.030085,6.08827053211,0.0,3.20568,2.88259053211
 07/16  07:00:00,40.2401343641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2497852831,0.0,0.0,0.0,15.863942322,22.030085,6.08965450234,0.0,3.20568,2.88397450234
 07/16  09:00:00,40.2501467371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2408637908,0.0,0.0,0.0,15.863942322,22.030085,6.08967549372,0.0,3.20568,2.88399549372
 07/16  11:00:00,40.9124549821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.2253876785,0.0,0.0,0.0,15.863942322,22.030085,6.08969649404,0.0,3.20568,2.88401649404
 07/16  13:00:00,40.2282036557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,40.2285316069,0.0,0.0,0.0,15.863942322,22.030085,6.08821264758,0.0,3.20568,2.88253264758
 07/16  15:00:00,40.2253508025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,40.2193014458,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,40.2097351814,0.0,0.0,0.0,15.863942322,22.030085,6.08830081559,0.0,3.20568,2.88262081559
 07/16  18:00:00,40.1952447458,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,40.4324519454,0.0,0.0,0.0,15.863942322,22.030085,6.08824793898,0.0,3.20568,2.88256793898
 07/16  20:00:00,43.1827242541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  21:00:00,48.7320951005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.5304598916,0.0,0.0,0.0,15.863942322,22.030085,6.08819506487,0.0,3.20568,2.88251506487
 07/16  23:00:00,49.1944443185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,48.4987301932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.4852942084,0.0,0.0,0.0,15.863942322,22.030085,6.08957339846,0.0,3.20568,2.88389339846
 07/17  02:00:00,48.4742205068,0.0,0.0,0.0,15.863942322,22.030085,6.08959008748,0.0,3.20568,2.88391008748
 07/17  03:00:00,48.4606023415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,48.6922349168,0.0,0.0,0.0,15.863942322,22.030085,6.08960687965,0.0,3.20568,2.88392687965
 07/17  05:00:00,47.2406739895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,53.4289257843,7.39338392626,5.45795129147,0.0,15.863942322,22.606085,6.1932797292,0.103656022421,3.20568,2.88394370678
 07/17  07:00:00,55.0253846817,7.39338392626,7.12444008984,0.0,15.863942322,22.606085,27.7807834735,21.6877000786,3.20568,2.88740339489
 07/17  08:00:00,107.598552557,7.39338392626,11.4401290166,0.0,44.73757,41.8366005,25.3885305294,6.47270950486,16.0284,2.88742102459
 07/17  09:00:00,113.886460075,7.40031869415,17.6476470578,0.0,44.73757,41.8366005,18.9158387529,0.0,16.0284,2.88743875285
 07/17  10:00:00,123.153015603,7.43384530026,24.0158888815,0.0,44.73757,44.63617,26.9300565213,0.0,24.0426,2.88745652126
 07/17  11:00:00,128.098056671,7.43541285597,28.2322269281,0.0,44.73757,44.63617,26.9300743008,0.0,24.0426,2.8874743008
 07/17  12:00:00,129.267792507,7.48790298772,30.0469459537,0.0,44.73757,44.63617,26.9300920842,0.0,24.0426,2.88749208423
 07/17  13:00:00,131.042950223,7.83139569229,34.2381528184,0.0,44.73757,41.8366005,18.9351121879,0.0192023277729,16.0284,2.88750986015
 07/17  14:00:00,136.023561108,8.37010515015,38.6586989797,0.0,44.73757,41.8366005,18.9159276228,0.0,16.0284,2.88752762283
 07/17  15:00:00,139.085079448,8.98739181422,42.3128694963,0.0,44.73757,40.636785,6.09322536942,0.0,3.20568,2.88754536942
 07/17  16:00:00,146.309596434,9.90096845715,48.7226205407,0.0,44.73757,40.636785,6.09324309851,0.0,3.20568,2.88756309851
 07/17  17:00:00,125.868729504,9.41104794638,46.8053529077,0.0,44.73757,22.606085,6.09326080938,0.0,3.20568,2.88758080938
 07/17  18:00:00,106.305522395,7.39338392626,29.2402499559,0.0,44.73757,22.606085,8.97331923169,0.0,3.20568,5.76763923169
 07/17  19:00:00,105.104524176,7.39338392626,27.7698524729,0.0,44.73757,22.606085,8.98172910852,0.0,3.20568,5.77604910852
 07/17  20:00:00,75.6894674241,7.39338392626,24.555922147,0.0,15.863942322,22.606085,9.02397106428,0.0462659210346,3.20568,5.77202514324
 07/17  21:00:00,48.7085378974,0.0,0.0,0.0,15.863942322,22.030085,8.97738416955,0.0,3.20568,5.77170416955
 07/17  22:00:00,48.5294434302,0.0,0.0,0.0,15.863942322,22.030085,6.09457050406,0.0,3.20568,2.88889050406
 07/17  23:00:00,49.263533273,0.0,0.0,0.0,15.863942322,22.030085,6.09240278259,0.0,3.20568,2.88672278259
 07/17  24:00:00,48.5548754335,0.0,0.0,0.0,15.863942322,22.030085,6.0895563601,0.0,3.20568,2.8838763601
 07/18  01:00:00,48.5469648322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.547760534,0.0,0.0,0.0,15.863942322,22.030085,6.08956864838,0.0,3.20568,2.88388864838
 07/18  03:00:00,48.5497974029,0.0,0.0,0.0,15.863942322,22.030085,6.08958131295,0.0,3.20568,2.88390131295
 07/18  04:00:00,49.8133576388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,48.1727556846,0.0,0.0,0.0,15.863942322,22.030085,6.08959405664,0.0,3.20568,2.88391405664
 07/18  06:00:00,65.6564920548,7.39338392626,17.1721108105,0.0,15.863942322,22.606085,3.2818157418,0.0561357417955,3.20568,0.02
 07/18  07:00:00,66.0492431246,7.39338392626,18.0642183678,0.0,15.863942322,22.606085,8.2754254978,2.1824901438,3.20568,2.88725535399
 07/18  08:00:00,115.73164758,7.39338392626,19.5070845832,0.0,44.73757,41.8366005,18.915668377,0.0,16.0284,2.88726837699
 07/18  09:00:00,116.708051536,7.39338392626,20.4480895547,0.0,44.73757,41.8366005,18.9156816467,0.0,16.0284,2.88728164667
 07/18  10:00:00,121.964523612,7.39338392626,22.8846492568,0.0,44.73757,44.63617,26.9298950271,0.0,24.0426,2.88729502712
 07/18  11:00:00,128.505854109,7.39338392626,28.6901992967,0.0,44.73757,44.63617,26.9299084722,0.0,24.0426,2.88730847217
 07/18  12:00:00,133.736195651,7.39338392626,34.5863462403,0.0,44.73757,44.63617,26.9299219425,0.0,24.0426,2.88732194246
 07/18  13:00:00,133.487030747,7.40146685569,37.0886412336,0.0,44.73757,41.8366005,18.9346180992,0.0188826809567,16.0284,2.88733541827
 07/18  14:00:00,138.503079265,7.48960032581,42.0034537982,0.0,44.73757,41.8366005,18.9157488898,0.0,16.0284,2.88734888975
 07/18  15:00:00,146.118297597,7.79600342352,50.4997150391,0.0,44.73757,40.636785,6.09304235196,0.0,3.20568,2.88736235196
 07/18  16:00:00,157.620142221,8.13686003305,61.7179457883,0.0,44.73757,40.636785,6.09305580242,0.0,3.20568,2.88737580242
 07/18  17:00:00,141.81639837,7.79353022722,64.2946250666,0.0,44.73757,22.606085,6.09306923991,0.0,3.20568,2.88738923991
 07/18  18:00:00,125.430838585,7.39338392626,48.2688458258,0.0,44.73757,22.606085,8.98204752359,0.00835208228036,3.20568,5.76801544131
 07/18  19:00:00,122.697142961,7.39338392626,45.5333203008,0.0,44.73757,22.606085,8.98176189926,0.0,3.20568,5.77608189926
 07/18  20:00:00,93.7549736294,7.39338392626,42.7531832964,0.0,15.863942322,22.606085,11.8865550028,0.0331248180509,3.20568,8.64775018479
 07/18  21:00:00,48.6413082384,0.0,0.0,0.0,15.863942322,22.030085,8.97699749729,0.0,3.20568,5.77131749729
 07/18  22:00:00,48.6440930232,0.0,0.0,0.0,15.863942322,22.030085,6.09455455856,0.0,3.20568,2.88887455856
 07/18  23:00:00,49.3333114594,0.0,0.0,0.0,15.863942322,22.030085,6.09242043527,0.0,3.20568,2.88674043527
 07/18  24:00:00,48.6310251316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.617873348,0.0,0.0,0.0,15.863942322,22.030085,6.08964075718,0.0,3.20568,2.88396075718
 07/19  02:00:00,48.604231247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5963663935,0.0,0.0,0.0,15.863942322,22.030085,6.08964932656,0.0,3.20568,2.88396932656
 07/19  04:00:00,48.8448790734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,47.3805368771,0.0,0.0,0.0,15.863942322,22.030085,6.08965799811,0.0,3.20568,2.88397799811
 07/19  06:00:00,73.0693249919,7.39338392626,24.9187792095,0.0,15.863942322,22.606085,6.12642510533,0.0367583971267,3.20568,2.8839867082
 07/19  07:00:00,73.6501400574,7.39338392626,25.5964521158,0.0,15.863942322,22.606085,6.13475412438,0.0416862147352,3.20568,2.88738790964
 07/19  08:00:00,124.701227297,7.39338392626,28.3988277976,0.0,44.73757,41.8366005,18.9157969504,0.0,16.0284,2.88739695041
 07/19  09:00:00,129.039984245,7.39338392626,32.6861041067,0.0,44.73757,41.8366005,18.9158059804,0.0,16.0284,2.88740598035
 07/19  10:00:00,137.576407506,7.39338392626,38.4024748687,0.0,44.73757,44.63617,26.9300150133,0.0,24.0426,2.8874150133
 07/19  11:00:00,142.492349371,7.39676348691,42.6109223434,0.0,44.73757,44.63617,26.9300240488,0.0,24.0426,2.88742404878
 07/19  12:00:00,144.684723062,7.41712665901,45.4733217381,0.0,44.73757,44.63617,26.9300330808,0.0,24.0426,2.88743308084
 07/19  13:00:00,144.821595575,7.52312754283,48.2863951589,0.0,44.73757,41.8366005,18.9361234282,0.0202813217113,16.0284,2.8874421065
 07/19  14:00:00,146.459335463,7.62032396388,49.8259435542,0.0,44.73757,41.8366005,18.9158511242,0.0,16.0284,2.88745112424
 07/19  15:00:00,146.369294348,7.84429073136,50.714370741,0.0,44.73757,40.636785,6.10892594836,0.015785815016,3.20568,2.88746013334
 07/19  16:00:00,148.717440321,8.03350174159,52.9033539363,0.0,44.73757,40.636785,6.09314913343,0.0,3.20568,2.88746913343
 07/19  17:00:00,125.700403361,7.60323113508,48.4045237118,0.0,44.73757,22.606085,6.09315812431,0.0,3.20568,2.88747812431
 07/19  18:00:00,115.275185517,7.39338392626,38.1785841475,0.0,44.73757,22.606085,6.09907317076,0.0,3.20568,2.89339317076
 07/19  19:00:00,115.103644167,7.39338392626,37.7248330586,0.0,44.73757,22.606085,11.8596999879,0.0,3.20568,8.65401998794
 07/19  20:00:00,88.1895678748,7.39338392626,36.9704210438,0.0,15.863942322,22.606085,8.99247180712,0.0151130936218,3.20568,5.7716787135
 07/19  21:00:00,48.8099760733,0.0,0.0,0.0,15.863942322,22.030085,8.97740305152,0.0,3.20568,5.77172305152
 07/19  22:00:00,48.6210311813,0.0,0.0,0.0,15.863942322,22.030085,6.09444763993,0.0,3.20568,2.88876763993
 07/19  23:00:00,49.3111288188,0.0,0.0,0.0,15.863942322,22.030085,6.09252590241,0.0,3.20568,2.88684590241
 07/19  24:00:00,48.6077729988,0.0,0.0,0.0,15.863942322,22.030085,6.08961070661,0.0,3.20568,2.88393070661
 07/20  01:00:00,48.6047512739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.6039673919,0.0,0.0,0.0,15.863942322,22.030085,6.08961402617,0.0,3.20568,2.88393402617
 07/20  03:00:00,48.6038383674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,48.8670532421,0.0,0.0,0.0,15.863942322,22.030085,6.08961884966,0.0,3.20568,2.88393884966
 07/20  05:00:00,47.413371993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  06:00:00,76.7227900666,7.39338392626,28.5296582291,0.0,15.863942322,22.606085,6.10236270751,0.0127377362803,3.20568,2.88394497123
 07/20  07:00:00,74.6821516075,7.39338392626,26.6042377934,0.0,15.863942322,22.606085,6.09692133779,0.00383648280735,3.20568,2.88740485498
 07/20  08:00:00,123.940953093,7.39338392626,27.6338635664,0.0,44.73757,41.8366005,18.9158093681,0.0,16.0284,2.88740936812
 07/20  09:00:00,125.356319263,7.39338392626,29.0131301623,0.0,44.73757,41.8366005,18.9158140246,0.0,16.0284,2.88741402464
 07/20  10:00:00,129.21341202,7.39462952353,30.0624608504,0.0,44.73757,44.63617,26.9300187528,0.0,24.0426,2.88741875285
 07/20  11:00:00,127.547020324,7.40390620205,27.716590692,0.0,44.73757,44.63617,26.9300235136,0.0,24.0426,2.88742351355
 07/20  12:00:00,129.709446962,7.45076879767,30.5230502116,0.0,44.73757,44.63617,26.9300282978,0.0,24.0426,2.88742829783
 07/20  13:00:00,137.438341957,7.57705328963,40.8690273519,0.0,44.73757,41.8366005,18.934661499,0.0188284074938,16.0284,2.8874330915
 07/20  14:00:00,147.005465289,7.73442077613,50.2518493757,0.0,44.73757,41.8366005,18.9158378874,0.0,16.0284,2.88743788741
 07/20  15:00:00,152.352824383,8.00933998793,56.5064584894,0.0,44.73757,40.636785,6.09312268201,0.0,3.20568,2.88744268201
 07/20  16:00:00,158.403354892,8.1669628875,62.4302515597,0.0,44.73757,40.636785,6.09312747348,0.0,3.20568,2.88744747348
 07/20  17:00:00,136.700431561,7.67824373257,59.2769111355,0.0,44.73757,22.606085,6.09313226092,0.0,3.20568,2.88745226092
 07/20  18:00:00,122.270017224,7.39338392626,45.1006786584,0.0,44.73757,22.606085,8.99351059699,0.0201279682915,3.20568,5.76770262869
 07/20  19:00:00,118.823250331,7.39338392626,41.3689142484,0.0,44.73757,22.606085,8.98110474982,0.0,3.20568,5.77542474982
 07/20  20:00:00,88.4064432269,7.39338392626,37.1475833075,0.0,15.863942322,22.606085,8.99045860784,0.013295360598,3.20568,5.77148324724
 07/20  21:00:00,48.8240843143,0.0,0.0,0.0,15.863942322,22.030085,8.97744326276,0.0,3.20568,5.77176326276
 07/20  22:00:00,48.6280588697,0.0,0.0,0.0,15.863942322,22.030085,6.09398677474,0.0,3.20568,2.88830677474
 07/20  23:00:00,49.3265744965,0.0,0.0,0.0,15.863942322,22.030085,6.09253300361,0.0,3.20568,2.88685300361
 07/20  24:00:00,48.6177225605,0.0,0.0,0.0,15.863942322,22.030085,6.08969116984,0.0,3.20568,2.88401116984
 07/21  01:00:00,48.6041424461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.5942422361,0.0,0.0,0.0,15.863942322,22.030085,6.08969175433,0.0,3.20568,2.88401175433
 07/21  03:00:00,48.5898269193,0.0,0.0,0.0,15.863942322,22.030085,6.08969270714,0.0,3.20568,2.88401270714
 07/21  04:00:00,49.8993104618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,48.1967648834,0.0,0.0,0.0,15.863942322,22.030085,6.08969374485,0.0,3.20568,2.88401374485
 07/21  06:00:00,65.5255469386,7.39338392626,17.0351997486,0.0,15.863942322,22.606085,3.29098609625,0.0653060962511,3.20568,0.02
 07/21  07:00:00,67.3793472624,7.39338392626,19.384795049,0.0,15.863942322,22.606085,6.28397344057,0.190970667941,3.20568,2.88732277263
 07/21  08:00:00,119.336728221,7.39338392626,23.0905305114,0.0,44.73757,41.8366005,18.9157232855,0.0,16.0284,2.88732328552
 07/21  09:00:00,124.699760018,7.39338392626,28.3875519598,0.0,44.73757,41.8366005,18.9157239379,0.0,16.0284,2.88732393794
 07/21  10:00:00,135.271629516,7.39470210283,36.098160784,0.0,44.73757,44.63617,26.9299246611,0.0,24.0426,2.88732466113
 07/21  11:00:00,143.340028954,7.44486016254,43.4118735946,0.0,44.73757,44.63617,26.9299254144,0.0,24.0426,2.88732541438
 07/21  12:00:00,155.080367798,7.86831936769,55.3981310926,0.0,44.73757,44.63617,26.9299261968,0.0,24.0426,2.88732619677
 07/21  13:00:00,167.090244617,8.54125361458,69.4981677507,0.0,44.73757,41.8366005,18.9341539521,0.0184269586513,16.0284,2.8873269934
 07/21  14:00:00,179.834525253,9.27043480363,81.4957537995,0.0,44.73757,41.8366005,18.9157277968,0.0,16.0284,2.88732779677
 07/21  15:00:00,180.030340677,9.75998012907,82.4049025182,0.0,44.73757,40.636785,6.10900323189,0.0159946287786,3.20568,2.88732860312
 07/21  16:00:00,187.285253618,10.6678629778,88.7602885724,0.0,44.73757,40.636785,6.09300941055,0.0,3.20568,2.88732941055
 07/21  17:00:00,164.6683972,9.87981837908,85.0315175819,0.0,44.73757,22.606085,6.09301021811,0.0,3.20568,2.88733021811
 07/21  18:00:00,126.561768777,7.39338392626,49.384155359,0.0,44.73757,22.606085,8.97345935211,0.0,3.20568,5.76777935211
 07/21  19:00:00,125.181025452,7.39338392626,48.0021569134,0.0,44.73757,22.606085,8.98142485329,0.0,3.20568,5.77574485329
 07/21  20:00:00,93.0142417119,7.39338392626,41.9913115659,0.0,15.863942322,22.606085,8.99248217267,0.014908191547,3.20568,5.77189398113
 07/21  21:00:00,48.6496245349,0.0,0.0,0.0,15.863942322,22.030085,11.8526835174,0.0,3.20568,8.64700351744
 07/21  22:00:00,48.6438828812,0.0,0.0,0.0,15.863942322,22.030085,6.09435599792,0.0,3.20568,2.88867599792
 07/21  23:00:00,49.3262368129,0.0,0.0,0.0,15.863942322,22.030085,6.09222267773,0.0,3.20568,2.88654267773
 07/21  24:00:00,48.6125817569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6037747853,0.0,0.0,0.0,15.863942322,22.030085,6.08816928964,0.0,3.20568,2.88248928964
 07/22  02:00:00,48.5972467195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.590997156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8520021959,0.0,0.0,0.0,15.863942322,22.030085,6.08823613525,0.0,3.20568,2.88255613525
 07/22  05:00:00,47.4000921026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.2661505812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2149867573,0.0,0.0,0.0,15.863942322,22.030085,6.08816300701,0.0,3.20568,2.88248300701
 07/22  08:00:00,40.2422302228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2749742061,0.0,0.0,0.0,15.863942322,22.030085,6.08964793451,0.0,3.20568,2.88396793451
 07/22  10:00:00,40.3019589165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,41.0093289654,0.0,0.0,0.0,15.863942322,22.030085,6.08964542866,0.0,3.20568,2.88396542866
 07/22  12:00:00,43.7253948311,0.211955299051,3.17146488793,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,63.0252499804,2.13807825294,20.5349474947,0.0,15.863942322,22.030085,6.08827265327,0.0,3.20568,2.88259265327
 07/22  14:00:00,67.9605503772,3.83348624962,23.7621674686,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,68.8512338379,4.18749583941,24.2878514555,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,76.068865683,4.77751225941,30.9110929687,0.0,15.863942322,22.030085,6.08822248279,0.0,3.20568,2.88254248279
 07/22  17:00:00,75.9444197022,4.95393939068,30.6154276327,0.0,15.863942322,22.030085,3.22583427566,0.000154275663055,3.20568,0.02
 07/22  18:00:00,77.9501200998,5.1093838657,32.4739739004,0.0,15.863942322,22.030085,3.22593484549,0.000254845489674,3.20568,0.02
 07/22  19:00:00,69.0668808359,4.47220864492,23.9291043441,0.0,15.863942322,22.030085,6.08827508866,0.0,3.20568,2.88259508866
 07/22  20:00:00,72.735370777,4.31136811674,24.946099945,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,69.0668668609,3.32707609567,16.7454111036,0.0,15.863942322,22.030085,6.08795111012,0.0,3.20568,2.88227111012
 07/22  22:00:00,60.2620276854,1.67200632492,9.82507916778,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,52.0486669308,0.232755005808,2.3793782715,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.7475889197,0.0,0.0,0.0,15.863942322,22.030085,6.0882115261,0.0,3.20568,2.8825315261
 07/23  01:00:00,48.7308123007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.6684423018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6381235079,0.0,0.0,0.0,15.863942322,22.030085,6.08827445909,0.0,3.20568,2.88259445909
 07/23  04:00:00,48.8865043728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,47.4215375165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.2713531586,0.0,0.0,0.0,15.863942322,22.030085,6.08819833061,0.0,3.20568,2.88251833061
 07/23  07:00:00,40.2106055862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,40.2495611725,0.0,0.0,0.0,15.863942322,22.030085,6.08960728396,0.0,3.20568,2.88392728396
 07/23  09:00:00,40.2683781995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,40.2799140511,0.0,0.0,0.0,15.863942322,22.030085,6.08960129021,0.0,3.20568,2.88392129021
 07/23  11:00:00,40.9852718679,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,49.8757941335,0.668788222934,8.89245733116,0.0,15.863942322,22.030085,6.08968103474,0.0,3.20568,2.88400103474
 07/23  13:00:00,57.8904909694,1.90915891509,15.6530146573,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,67.8161057059,4.14189706929,23.3350267384,0.0,15.863942322,22.030085,6.08825996527,0.0,3.20568,2.88257996527
 07/23  15:00:00,71.8639902497,4.4221456895,27.0950771804,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,72.372398288,5.08246039382,26.93757613,0.0,15.863942322,22.030085,6.088267314,0.0,3.20568,2.882587314
 07/23  17:00:00,74.9083152971,4.80986484215,29.7434101407,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  18:00:00,73.1960393635,5.27470269864,27.5658472822,0.0,15.863942322,22.030085,3.22606724208,0.000387242084051,3.20568,0.02
 07/23  19:00:00,73.8769753334,4.75034198882,28.4700793628,0.0,15.863942322,22.030085,6.08851008601,0.00023547217799,3.20568,2.88259461383
 07/23  20:00:00,68.7819033718,4.65594547174,20.6860551651,0.0,15.863942322,22.030085,3.2604088645,0.0347288645044,3.20568,0.02
 07/23  21:00:00,68.356864371,2.967787302,16.4445942627,0.0,15.863942322,22.030085,3.36135261816,0.135672618156,3.20568,0.02
 07/23  22:00:00,54.882026958,0.589034927199,5.57888946267,0.0,15.863942322,22.030085,6.08822587413,0.0,3.20568,2.88254587413
 07/23  23:00:00,49.3739327171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6865814993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.6724733726,0.0,0.0,0.0,15.863942322,22.030085,6.08956073573,0.0,3.20568,2.88388073573
 07/24  02:00:00,48.6186621661,0.0,0.0,0.0,15.863942322,22.030085,6.08955123856,0.0,3.20568,2.88387123856
 07/24  03:00:00,48.621191487,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8818572845,0.0,0.0,0.0,15.863942322,22.030085,6.08954184119,0.0,3.20568,2.88386184119
 07/24  05:00:00,47.4206892177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,76.5333229119,7.39338392626,28.3327324219,0.0,15.863942322,22.606085,6.11850160962,0.0289691195692,3.20568,2.88385249005
 07/24  07:00:00,84.2945346955,7.39338392626,36.150590938,0.0,15.863942322,22.606085,6.09291758513,0.0,3.20568,2.88723758513
 07/24  08:00:00,151.312236221,7.81958972549,54.4668258734,0.0,44.73757,41.8366005,18.9156267593,0.0,16.0284,2.88722675928
 07/24  09:00:00,170.142074335,8.33294289056,72.7425706363,0.0,44.73757,41.8366005,18.9156160267,0.0,16.0284,2.88721602667
 07/24  10:00:00,183.498610699,8.78139837451,82.8300429799,0.0,44.73757,44.63617,26.9298053538,0.0,24.0426,2.88720535377
 07/24  11:00:00,194.752636115,9.38439315379,92.7652562061,0.0,44.73757,44.63617,26.9297947161,0.0,24.0426,2.8871947161
 07/24  12:00:00,209.872213009,10.5885015894,107.369117737,0.0,44.73757,44.63617,26.9297841013,0.0,24.0426,2.88718410134
 07/24  13:00:00,218.882202141,12.0012016432,117.761802865,0.0,44.73757,41.8366005,18.9362719435,0.0206984402273,16.0284,2.88717350331
 07/24  14:00:00,227.076815053,13.2352602332,124.716164254,0.0,44.73757,41.8366005,18.9155301549,0.0,16.0284,2.88713015493
 07/24  15:00:00,227.724995194,14.5757660629,125.229297971,0.0,44.73757,40.636785,6.10956947722,0.0163530166716,3.20568,2.88753646055
 07/24  16:00:00,242.25446403,18.5258058051,135.798543022,0.0,44.73757,40.636785,6.09320547425,0.0,3.20568,2.88752547425
 07/24  17:00:00,214.244842797,15.1810611999,129.171597401,0.0,44.73757,22.606085,6.09319452233,0.0,3.20568,2.88751452233
 07/24  18:00:00,137.726643389,7.39338392626,60.4941675687,0.0,44.73757,22.606085,6.09903214455,0.0,3.20568,2.89335214455
 07/24  19:00:00,138.632636617,7.39338392626,61.1120674758,0.0,44.73757,22.606085,11.8593261666,0.0,3.20568,8.65364616664
 07/24  20:00:00,109.002498374,7.39338392626,57.6487543767,0.0,15.863942322,22.606085,8.97704556289,0.0,3.20568,5.77136556289
 07/24  21:00:00,60.8856840317,0.994565949447,10.9536239011,0.0,15.863942322,22.030085,8.97756686115,0.0,3.20568,5.77188686115
 07/24  22:00:00,48.7329711303,0.0,0.0,0.0,15.863942322,22.030085,6.09428515987,0.0,3.20568,2.88860515987
 07/24  23:00:00,49.4097919185,0.0,0.0,0.0,15.863942322,22.030085,6.09236181594,0.0,3.20568,2.88668181594
 07/24  24:00:00,48.693323069,0.0,0.0,0.0,15.863942322,22.030085,6.08966450502,0.0,3.20568,2.88398450502
