Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  01:00:00,48.6819541025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.6634112841,0.0,0.0,0.0,15.863942322,22.030085,6.08965008555,0.0,3.20568,2.88397008555
 07/25  03:00:00,48.6500073181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  04:00:00,50.012849024,0.0,0.0,0.0,15.863942322,22.030085,6.08963729415,0.0,3.20568,2.88395729415
 07/25  05:00:00,48.3759183265,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,82.096495519,7.39338392626,33.4076515222,0.0,15.863942322,22.606085,6.10112944368,0.0115048866238,3.20568,2.88394455706
 07/25  07:00:00,84.8291934496,7.39338392626,36.6791036978,0.0,15.863942322,22.606085,6.0932100261,0.0,3.20568,2.8875300261
 07/25  08:00:00,143.941555005,7.67249805686,47.2617310218,0.0,44.73757,41.8366005,18.9159150734,0.0,16.0284,2.88751507335
 07/25  09:00:00,161.172720211,8.06121106826,64.0633442092,0.0,44.73757,41.8366005,18.9159003413,0.0,16.0284,2.88750034127
 07/25  10:00:00,182.150121451,8.54909009282,81.7167328826,0.0,44.73757,44.63617,26.9300857353,0.0,24.0426,2.88748573527
 07/25  11:00:00,197.539563119,9.10690643016,95.8261160736,0.0,44.73757,44.63617,26.9300711999,0.0,24.0426,2.88747119989
 07/25  12:00:00,215.627111534,10.230764779,113.479266322,0.0,44.73757,44.63617,26.9300567071,0.0,24.0426,2.88745670714
 07/25  13:00:00,229.703860002,11.7668079942,128.809059438,0.0,44.73757,41.8366005,18.9356409561,0.0197987132513,16.0284,2.88744224286
 07/25  14:00:00,241.41456692,13.80290419,138.479552058,0.0,44.73757,41.8366005,18.9158277999,0.0,16.0284,2.88742779991
 07/25  15:00:00,250.869575901,18.8203343029,144.107312349,0.0,44.73757,40.636785,6.09309337468,0.0,3.20568,2.88741337468
 07/25  16:00:00,259.709075401,25.3495022562,146.410107175,0.0,44.73757,40.636785,6.09307896532,0.0,3.20568,2.88739896532
 07/25  17:00:00,231.861235885,19.7827837051,142.168247336,0.0,44.73757,22.606085,6.09306457092,0.0,3.20568,2.88738457092
 07/25  18:00:00,149.896449374,7.39338392626,72.5945065612,0.0,44.73757,22.606085,8.9726375303,0.0,3.20568,5.7669575303
 07/25  19:00:00,147.942862549,7.39338392626,70.6878189133,0.0,44.73757,22.606085,8.98078517806,0.0,3.20568,5.77510517806
 07/25  20:00:00,116.382221442,7.39338392626,65.2853985625,0.0,15.863942322,22.606085,8.97668334576,0.0,3.20568,5.77100334576
 07/25  21:00:00,53.3666054315,1.05887564821,3.56199423306,0.0,15.863942322,22.030085,8.97733265729,0.0,3.20568,5.77165265729
 07/25  22:00:00,58.969543251,1.17487126484,9.03150321397,0.0,15.863942322,22.030085,6.0946087112,0.0,3.20568,2.8889287112
 07/25  23:00:00,49.4576875391,0.0,0.0,0.0,15.863942322,22.030085,6.09223566633,0.0,3.20568,2.88655566633
 07/25  24:00:00,48.7397432996,0.0,0.0,0.0,15.863942322,22.030085,6.0896790783,0.0,3.20568,2.8839990783
 07/26  01:00:00,48.7128441628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  02:00:00,48.6877276877,0.0,0.0,0.0,15.863942322,22.030085,6.08966183029,0.0,3.20568,2.88398183029
 07/26  03:00:00,48.6633670429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  04:00:00,48.9210270443,0.0,0.0,0.0,15.863942322,22.030085,6.0896458508,0.0,3.20568,2.8839658508
 07/26  05:00:00,48.8795536829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,71.5387990964,7.39338392626,23.3600765915,0.0,15.863942322,22.606085,6.14706827745,0.0574371508966,3.20568,2.88395112656
 07/26  07:00:00,70.3875701003,7.39338392626,22.3336015139,0.0,15.863942322,22.606085,6.09303202244,0.0,3.20568,2.88735202244
 07/26  08:00:00,129.382428803,7.59837489442,32.850263779,0.0,44.73757,41.8366005,18.9157339258,0.0,16.0284,2.88733392579
 07/26  09:00:00,143.483547832,8.01706274796,46.470473533,0.0,44.73757,41.8366005,18.9157159802,0.0,16.0284,2.88731598017
 07/26  10:00:00,149.892166319,8.35803961011,49.7368868112,0.0,44.73757,44.63617,26.9298981287,0.0,24.0426,2.88729812869
 07/26  11:00:00,145.539196088,8.63886828074,44.4320434724,0.0,44.73757,44.63617,26.9298803331,0.0,24.0426,2.88728033314
 07/26  12:00:00,139.976234276,8.85509720947,39.3798015741,0.0,44.73757,44.63617,26.9298625743,0.0,24.0426,2.88726257427
 07/26  13:00:00,142.72545406,9.51237821424,44.2406601269,0.0,44.73757,41.8366005,18.9362273615,0.0205825191487,16.0284,2.88724484236
 07/26  14:00:00,153.361765081,10.0238211196,54.3372549114,0.0,44.73757,41.8366005,18.9156271325,0.0,16.0284,2.8872271325
 07/26  15:00:00,158.220803322,10.4893430983,59.9165000759,0.0,44.73757,40.636785,6.10902914842,0.0161397061892,3.20568,2.88720944223
 07/26  16:00:00,162.468736727,10.9407276979,63.7877978517,0.0,44.73757,40.636785,6.09287177028,0.0,3.20568,2.88719177028
 07/26  17:00:00,146.101001768,10.1311402306,66.2603353657,0.0,44.73757,22.606085,6.09285411602,0.0,3.20568,2.88717411602
 07/26  18:00:00,114.939616972,7.39338392626,37.8003501896,0.0,44.73757,22.606085,8.98985733038,0.0169052370753,3.20568,5.76727209331
 07/26  19:00:00,112.30515365,7.39338392626,34.8884595603,0.0,44.73757,22.606085,8.98107003796,0.0,3.20568,5.77539003796
 07/26  20:00:00,84.1564992665,7.39338392626,31.5074849444,0.0,15.863942322,22.606085,9.02236147042,0.045398042426,3.20568,5.77128342799
 07/26  21:00:00,48.8048470912,0.0,0.0,0.0,15.863942322,22.030085,8.97730468376,0.0,3.20568,5.77162468376
 07/26  22:00:00,48.6178414012,0.0,0.0,0.0,15.863942322,22.030085,6.09419186532,0.0,3.20568,2.88851186532
 07/26  23:00:00,49.3153404464,0.0,0.0,0.0,15.863942322,22.030085,6.09237223003,0.0,3.20568,2.88669223003
 07/26  24:00:00,48.5961688439,0.0,0.0,0.0,15.863942322,22.030085,6.08960792237,0.0,3.20568,2.88392792237
 07/27  01:00:00,48.5753458373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.5564242396,0.0,0.0,0.0,15.863942322,22.030085,6.08958803437,0.0,3.20568,2.88390803437
 07/27  03:00:00,48.5434812685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.7886067007,0.0,0.0,0.0,15.863942322,22.030085,6.08956907105,0.0,3.20568,2.88388907105
 07/27  05:00:00,48.7714339603,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,66.8460127669,7.39338392626,18.7425354621,0.0,15.863942322,22.606085,6.14100930862,0.0513738549192,3.20568,2.8839554537
 07/27  07:00:00,69.1580089667,7.39338392626,21.1378191445,0.0,15.863942322,22.606085,6.20444955693,0.111297297569,3.20568,2.88747225936
 07/27  08:00:00,122.628792923,7.40103215316,26.326479486,0.0,44.73757,41.8366005,18.9158505738,0.0,16.0284,2.8874505738
 07/27  09:00:00,130.306573825,7.48213865891,33.8582184783,0.0,44.73757,41.8366005,18.9158291135,0.0,16.0284,2.88742911349
 07/27  10:00:00,129.339216278,7.54574585857,30.045013276,0.0,44.73757,44.63617,26.930007787,0.0,24.0426,2.88740778696
 07/27  11:00:00,126.631278637,7.54586173527,26.6759406318,0.0,44.73757,44.63617,26.929986538,0.0,24.0426,2.88738653798
 07/27  12:00:00,128.567095213,7.80775199384,29.0502868971,0.0,44.73757,44.63617,26.9299653382,0.0,24.0426,2.88736533816
 07/27  13:00:00,137.57504826,8.43009061722,40.1818671288,0.0,44.73757,41.8366005,18.934802302,0.0190581288968,16.0284,2.88734417313
 07/27  14:00:00,158.229136049,9.19438745039,60.0273794752,0.0,44.73757,41.8366005,18.9157230356,0.0,16.0284,2.88732303563
 07/27  15:00:00,186.720894718,10.3744276703,88.4876899655,0.0,44.73757,40.636785,6.09298192199,0.0,3.20568,2.88730192199
 07/27  16:00:00,204.953699665,11.6006541182,105.494784405,0.0,44.73757,40.636785,6.09296083035,0.0,3.20568,2.88728083035
 07/27  17:00:00,177.434050709,10.8423741942,96.8230940842,0.0,44.73757,22.606085,6.09293975977,0.0,3.20568,2.88725975977
 07/27  18:00:00,124.554936429,7.39338392626,47.3819625111,0.0,44.73757,22.606085,8.97309337209,0.0,3.20568,5.76741337209
 07/27  19:00:00,118.079483821,7.39338392626,40.6402939485,0.0,44.73757,22.606085,8.98118262918,0.0,3.20568,5.77550262918
 07/27  20:00:00,86.5006796619,7.39338392626,33.8410080824,0.0,15.863942322,22.606085,9.04445927485,0.0673899619583,3.20568,5.77138931289
 07/27  21:00:00,48.7956189135,0.0,0.0,0.0,15.863942322,22.030085,8.97739506127,0.0,3.20568,5.77171506127
 07/27  22:00:00,48.5993125411,0.0,0.0,0.0,15.863942322,22.030085,6.09424270495,0.0,3.20568,2.88856270495
 07/27  23:00:00,49.3081536579,0.0,0.0,0.0,15.863942322,22.030085,6.09242307171,0.0,3.20568,2.88674307171
 07/27  24:00:00,48.6026852378,0.0,0.0,0.0,15.863942322,22.030085,6.0896598038,0.0,3.20568,2.8839798038
 07/28  01:00:00,48.6029235799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.602308502,0.0,0.0,0.0,15.863942322,22.030085,6.08963697066,0.0,3.20568,2.88395697066
 07/28  03:00:00,48.5959263728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  04:00:00,49.9033993579,0.0,0.0,0.0,15.863942322,22.030085,6.08961503337,0.0,3.20568,2.88393503337
 07/28  05:00:00,49.705776628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,77.1077577702,7.39338392626,28.4898528262,0.0,15.863942322,22.606085,6.10929767336,0.0196609589445,3.20568,2.88395671442
 07/28  07:00:00,82.3984043409,7.39338392626,34.2705669013,0.0,15.863942322,22.606085,6.09280498365,0.0,3.20568,2.88712498365
 07/28  08:00:00,142.743075055,7.46440377893,46.2730540428,0.0,44.73757,41.8366005,18.9158821915,0.0,16.0284,2.8874821915
 07/28  09:00:00,156.402638571,7.66134696917,59.7082673927,0.0,44.73757,41.8366005,18.9158574528,0.0,16.0284,2.88745745285
 07/28  10:00:00,171.488487889,7.89243515239,71.7435626261,0.0,44.73757,44.63617,26.9300328765,0.0,24.0426,2.88743287649
 07/28  11:00:00,190.768552447,8.37888296058,89.8168869649,0.0,44.73757,44.63617,26.9300083936,0.0,24.0426,2.88740839355
 07/28  12:00:00,211.399067832,9.29850142145,110.2069672,0.0,44.73757,44.63617,26.9299839692,0.0,24.0426,2.88738396919
 07/28  13:00:00,223.716225703,10.5548374397,124.048442493,0.0,44.73757,41.8366005,18.9349673631,0.0192077773153,16.0284,2.8873595858
 07/28  14:00:00,237.994070109,12.0750814981,136.795110464,0.0,44.73757,41.8366005,18.9157352345,0.0,16.0284,2.88733523446
 07/28  15:00:00,251.384038893,18.4786413275,144.97021796,0.0,44.73757,40.636785,6.09299091065,0.0,3.20568,2.88731091065
 07/28  16:00:00,264.328667853,25.7530950896,150.624593229,0.0,44.73757,40.636785,6.0929666121,0.0,3.20568,2.8872866121
 07/28  17:00:00,250.204222957,25.5923830929,154.679854866,0.0,44.73757,22.606085,6.09294233763,0.0,3.20568,2.88726233763
 07/28  18:00:00,174.881532292,7.39338392626,97.5537713551,0.0,44.73757,22.606085,8.9730692354,0.0,3.20568,5.7673892354
 07/28  19:00:00,176.500786001,7.39338392626,99.1952948775,0.0,44.73757,22.606085,8.98113182404,0.0,3.20568,5.77545182404
 07/28  20:00:00,136.969075991,7.39338392626,84.3996361126,0.0,15.863942322,22.606085,8.97701104522,0.0,3.20568,5.77133104522
 07/28  21:00:00,57.4456080755,0.663043966298,8.02584430751,0.0,15.863942322,22.030085,8.97735665247,0.0,3.20568,5.77167665247
 07/28  22:00:00,52.8998982462,0.331521983149,3.81378000367,0.0,15.863942322,22.030085,6.09458433251,0.0,3.20568,2.88890433251
 07/28  23:00:00,49.4339880068,0.0,0.0,0.0,15.863942322,22.030085,6.09239315478,0.0,3.20568,2.88671315478
 07/28  24:00:00,48.7238656994,0.0,0.0,0.0,15.863942322,22.030085,6.08963107574,0.0,3.20568,2.88395107574
 07/29  01:00:00,48.7114712662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.7077460836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6983065536,0.0,0.0,0.0,15.863942322,22.030085,6.08820388319,0.0,3.20568,2.88252388319
 07/29  04:00:00,48.977756698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.9536215026,0.0,0.0,0.0,15.863942322,22.030085,6.0882498717,0.0,3.20568,2.8825698717
 07/29  06:00:00,40.3722300461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.268072954,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2965366775,0.0,0.0,0.0,15.863942322,22.030085,6.08815730008,0.0,3.20568,2.88247730008
 07/29  09:00:00,51.5397055996,2.04397606463,9.16932259633,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,53.6333012929,2.67500530672,10.6159357971,0.0,15.863942322,22.030085,6.08963943819,0.0,3.20568,2.88395943819
 07/29  11:00:00,70.7227974409,4.22838008895,25.4539271333,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  12:00:00,67.8457702558,3.76994167361,23.7143863128,0.0,15.863942322,22.030085,6.08963636326,0.0,3.20568,2.88395636326
 07/29  13:00:00,75.2055100116,4.89251453944,29.9427749285,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,78.0674411322,4.57800262158,33.1042755121,0.0,15.863942322,22.030085,6.08823744087,0.0,3.20568,2.88255744087
 07/29  15:00:00,81.690457095,5.36102269594,35.9378980026,0.0,15.863942322,22.030085,3.22575182036,7.1820364205e-05,3.20568,0.02
 07/29  16:00:00,80.524443407,4.85388131231,35.2792686082,0.0,15.863942322,22.030085,3.22601258738,0.000332587383404,3.20568,0.02
 07/29  17:00:00,82.4532947708,5.6735377204,36.3895205836,0.0,15.863942322,22.030085,6.08881875724,0.000563274980746,3.20568,2.88257548226
 07/29  18:00:00,80.3712896935,5.01929776706,34.9630918638,0.0,15.863942322,22.030085,3.22625311752,0.000573117520514,3.20568,0.02
 07/29  19:00:00,80.3863163086,5.53542005034,34.1533802392,0.0,15.863942322,22.030085,3.22631368223,0.000633682234919,3.20568,0.02
 07/29  20:00:00,79.6832772605,4.66097722673,30.0771289436,0.0,15.863942322,22.030085,6.08836072456,0.000114863350984,3.20568,2.88256586121
 07/29  21:00:00,81.0177284174,5.0042162926,26.984403978,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,71.8911167987,3.46284227408,19.6360467076,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,65.9156372038,2.47091639885,13.9839764803,0.0,15.863942322,22.030085,6.08823625374,0.0,3.20568,2.88255625374
 07/29  24:00:00,52.0737995525,0.621057388766,2.67655560734,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.7689906697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.761683439,0.0,0.0,0.0,15.863942322,22.030085,6.08819670728,0.0,3.20568,2.88251670728
 07/30  03:00:00,48.7564249693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,49.0434538833,0.0,0.0,0.0,15.863942322,22.030085,6.08824029421,0.0,3.20568,2.88256029421
 07/30  05:00:00,49.0180221662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,40.383940062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.2943939481,0.0,0.0,0.0,15.863942322,22.030085,6.08814542273,0.0,3.20568,2.88246542273
 07/30  08:00:00,44.8685314647,0.517016207097,4.03439018761,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,52.1020601173,2.924373595,8.83963356295,0.0,15.863942322,22.030085,6.08962291024,0.0,3.20568,2.88394291024
 07/30  10:00:00,58.2464816644,3.57483139768,14.3310239905,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,65.3421682161,4.2218215564,20.0992412256,0.0,15.863942322,22.030085,6.08916448068,0.0,3.20568,2.88348448068
 07/30  12:00:00,68.8516722162,4.37236640974,24.1281773071,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,74.0336547787,4.96309870488,28.7177282037,0.0,15.863942322,22.030085,6.08960339084,0.0,3.20568,2.88392339084
 07/30  14:00:00,73.6785493027,4.91131988711,28.4253574152,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,74.6287217975,5.26196481071,29.0361891415,0.0,15.863942322,22.030085,6.08807507727,0.000229034510748,3.20568,2.88216604276
 07/30  16:00:00,71.8671558226,5.00751543509,26.5496577379,0.0,15.863942322,22.030085,3.22587097436,0.00019097435663,3.20568,0.02
 07/30  17:00:00,69.1746883152,5.12939458584,23.7635489033,0.0,15.863942322,22.030085,3.22585076053,0.000170760527949,3.20568,0.02
 07/30  18:00:00,66.2255618499,4.80793052839,21.15495222,0.0,15.863942322,22.030085,6.08824734596,0.0,3.20568,2.88256734596
 07/30  19:00:00,57.29541819,3.90356143059,12.8719840834,0.0,15.863942322,22.030085,4.70252150879,1.47684150879,3.20568,0.02
 07/30  20:00:00,55.4569325535,2.43453795241,8.23722918113,0.0,15.863942322,22.030085,4.3136592212,1.0879792212,3.20568,0.02
 07/30  21:00:00,48.8977565688,0.0,0.0,0.0,15.863942322,22.030085,6.08812397043,0.0,3.20568,2.88244397043
 07/30  22:00:00,48.6937685709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.3796074584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.6838988327,0.0,0.0,0.0,15.863942322,22.030085,6.08816730789,0.0,3.20568,2.88248730789
 07/31  01:00:00,48.6824785519,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.6768544437,0.0,0.0,0.0,15.863942322,22.030085,6.08953701282,0.0,3.20568,2.88385701282
 07/31  03:00:00,48.6675555357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.9162252847,0.0,0.0,0.0,15.863942322,22.030085,6.08950709533,0.0,3.20568,2.88382709533
 07/31  05:00:00,48.8754662888,0.0,0.0,0.0,15.863942322,22.030085,6.08947726009,0.0,3.20568,2.88379726009
 07/31  06:00:00,68.3046876648,7.39338392626,20.0969998479,0.0,15.863942322,22.606085,3.28632792546,0.0606479254621,3.20568,0.02
 07/31  07:00:00,68.1341252066,7.39338392626,20.0326584104,0.0,15.863942322,22.606085,6.0928740986,0.0,3.20568,2.8871940986
 07/31  08:00:00,117.969092651,7.65799712575,21.4043617247,0.0,44.73757,41.8366005,18.9155608071,0.0,16.0284,2.88716080712
 07/31  09:00:00,119.039176529,7.79901736553,22.3333391178,0.0,44.73757,41.8366005,18.9155276901,0.0,16.0284,2.88712769013
 07/31  10:00:00,125.652148289,7.88397922036,26.0405574195,0.0,44.73757,44.63617,26.9296946733,0.0,24.0426,2.88709467327
 07/31  11:00:00,137.547736357,8.16858630149,36.9199083357,0.0,44.73757,44.63617,26.9300419211,0.0,24.0426,2.88744192107
 07/31  12:00:00,151.929959502,8.85316276785,51.2979222804,0.0,44.73757,44.63617,26.9300085649,0.0,24.0426,2.88740856485
 07/31  13:00:00,155.322791496,9.69914126698,56.6126465618,0.0,44.73757,41.8366005,18.9363805647,0.0206052535609,16.0284,2.88737531112
 07/31  14:00:00,155.47491085,10.406275439,56.058750308,0.0,44.73757,41.8366005,18.9157421242,0.0,16.0284,2.88734212424
 07/31  15:00:00,156.04493525,11.2272871674,57.0093591109,0.0,44.73757,40.636785,6.10875072988,0.0157617437179,3.20568,2.88730898616
 07/31  16:00:00,160.593634136,12.109157092,60.7656645249,0.0,44.73757,40.636785,6.09295588774,0.0,3.20568,2.88727588774
 07/31  17:00:00,135.887798718,11.0762204013,55.1524784124,0.0,44.73757,22.606085,6.09292282434,0.0,3.20568,2.88724282434
 07/31  18:00:00,103.290814266,7.39338392626,26.2459841338,0.0,44.73757,22.606085,8.97294806468,0.0,3.20568,5.76726806468
 07/31  19:00:00,98.8084138435,7.39338392626,21.5454148565,0.0,44.73757,22.606085,9.03135861047,0.0504198229047,3.20568,5.77525878756
 07/31  20:00:00,70.2960291565,7.39338392626,17.8146739102,0.0,15.863942322,22.606085,8.99300926301,0.0162116223994,3.20568,5.77111764061
 07/31  21:00:00,48.6847048238,0.0,0.0,0.0,15.863942322,22.030085,8.97707864063,0.0,3.20568,5.77139864063
 07/31  22:00:00,48.5322320124,0.0,0.0,0.0,15.863942322,22.030085,6.09410502828,0.0,3.20568,2.88842502828
 07/31  23:00:00,49.2386741218,0.0,0.0,0.0,15.863942322,22.030085,6.0922831178,0.0,3.20568,2.8866031178
 07/31  24:00:00,48.5228547289,0.0,0.0,0.0,15.863942322,22.030085,6.08952426814,0.0,3.20568,2.88384426814
 08/01  01:00:00,48.5035892694,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.484243066,0.0,0.0,0.0,15.863942322,22.030085,6.08949121639,0.0,3.20568,2.88381121639
 08/01  03:00:00,48.4648803072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.5602236188,0.0,0.0,0.0,15.863942322,22.030085,6.08945892233,0.0,3.20568,2.88377892233
 08/01  05:00:00,49.3655689999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,48.5690188483,7.39338392626,0.286699233837,0.0,15.863942322,22.606085,7.00613008939,0.916495167496,3.20568,2.88395492189
 08/01  07:00:00,51.8903071681,7.39338392626,4.02264321773,0.0,15.863942322,22.606085,31.9760205291,25.8830315539,3.20568,2.88730897521
 08/01  08:00:00,105.427895577,7.39338392626,9.28677110577,0.0,44.73757,41.8366005,26.763246767,7.84757384857,16.0284,2.88727291845
 08/01  09:00:00,111.226908491,7.40378857792,15.0002148211,0.0,44.73757,41.8366005,18.9156370372,0.0,16.0284,2.88723703717
 08/01  10:00:00,118.59579054,7.40963242393,19.5130679044,0.0,44.73757,44.63617,26.9298012612,0.0,24.0426,2.88720126118
 08/01  11:00:00,122.495994379,7.42147605351,22.6722589602,0.0,44.73757,44.63617,26.9297655528,0.0,24.0426,2.88716555281
 08/01  12:00:00,127.774364184,7.56156836064,28.4898950747,0.0,44.73757,44.63617,26.929729904,0.0,24.0426,2.88712990398
 08/01  13:00:00,129.881927322,8.03839532935,32.875170853,0.0,44.73757,41.8366005,18.9354112175,0.0199169163048,16.0284,2.88709430123
 08/01  14:00:00,134.753341055,8.55304388604,37.2183554285,0.0,44.73757,41.8366005,18.9158385005,0.0,16.0284,2.88743850055
 08/01  15:00:00,140.357300184,9.10273286277,43.468820248,0.0,44.73757,40.636785,6.09308247128,0.0,3.20568,2.88740247128
 08/01  16:00:00,142.88327288,9.81549702153,45.3871991451,0.0,44.73757,40.636785,6.09304655385,0.0,3.20568,2.88736655385
 08/01  17:00:00,119.635811557,9.16957722263,40.8277944669,0.0,44.73757,22.606085,6.09301070908,0.0,3.20568,2.88733070908
 08/01  18:00:00,102.299905335,7.39338392626,25.2701343831,0.0,44.73757,22.606085,8.97233718169,0.0,3.20568,5.76665718169
 08/01  19:00:00,100.46800451,7.39338392626,23.4638248678,0.0,44.73757,22.606085,8.98121093421,0.0,3.20568,5.77553093421
 08/01  20:00:00,72.4592615236,7.39338392626,20.197049049,0.0,15.863942322,22.606085,9.04137942593,0.0652207126262,3.20568,5.77047871331
 08/01  21:00:00,48.5000593459,0.0,0.0,0.0,15.863942322,22.030085,8.97681666142,0.0,3.20568,5.77113666142
 08/01  22:00:00,48.5121719008,0.0,0.0,0.0,15.863942322,22.030085,6.09423553346,0.0,3.20568,2.88855553346
 08/01  23:00:00,49.2315592026,0.0,0.0,0.0,15.863942322,22.030085,6.09230982327,0.0,3.20568,2.88662982327
 08/01  24:00:00,48.5290603173,0.0,0.0,0.0,15.863942322,22.030085,6.08962067581,0.0,3.20568,2.88394067581
 08/02  01:00:00,48.5249969606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.5142752381,0.0,0.0,0.0,15.863942322,22.030085,6.08958481476,0.0,3.20568,2.88390481476
 08/02  03:00:00,48.5055136517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.7558388999,0.0,0.0,0.0,15.863942322,22.030085,6.08955013355,0.0,3.20568,2.88387013355
 08/02  05:00:00,48.7450262339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,64.0300044027,7.39338392626,15.9609725086,0.0,15.863942322,22.606085,6.15035927355,0.0608437651439,3.20568,2.88383550841
 08/02  07:00:00,66.2763197701,7.39338392626,18.29251686,0.0,15.863942322,22.606085,9.3465949682,3.25355878051,3.20568,2.88735618769
 08/02  08:00:00,117.664180503,7.39338392626,21.4286164226,0.0,44.73757,41.8366005,18.9157175507,0.0,16.0284,2.8873175507
 08/02  09:00:00,120.384342934,7.39338392626,24.0917907935,0.0,44.73757,41.8366005,18.9156790943,0.0,16.0284,2.88727909426
 08/02  10:00:00,129.411386674,7.39338392626,30.2663960555,0.0,44.73757,44.63617,26.9298407502,0.0,24.0426,2.88724075023
 08/02  11:00:00,133.862204709,7.39361967958,34.0099100324,0.0,44.73757,44.63617,26.9298024698,0.0,24.0426,2.88720246975
 08/02  12:00:00,135.699911948,7.40379541062,36.5255780848,0.0,44.73757,44.63617,26.9297642551,0.0,24.0426,2.8871642551
 08/02  13:00:00,135.263313905,7.47923543314,38.7780827549,0.0,44.73757,41.8366005,18.9363694107,0.0208433199451,16.0284,2.88712609071
 08/02  14:00:00,139.374884125,7.6591596787,42.7019655973,0.0,44.73757,41.8366005,18.9154879687,0.0,16.0284,2.88708796872
 08/02  15:00:00,140.758103028,7.84117017923,45.0958651145,0.0,44.73757,40.636785,6.10842839011,0.0153191788701,3.20568,2.88742921124
 08/02  16:00:00,142.644088919,7.95486059913,46.9643401168,0.0,44.73757,40.636785,6.09307065258,0.0,3.20568,2.88739065258
 08/02  17:00:00,121.966977589,7.56380982731,44.7159374425,0.0,44.73757,22.606085,6.09303221354,0.0,3.20568,2.88735221354
 08/02  18:00:00,113.39037944,7.39338392626,36.2966256565,0.0,44.73757,22.606085,6.10692421685,0.00815937758268,3.20568,2.89308483927
 08/02  19:00:00,113.2459892,7.39338392626,35.8737383122,0.0,44.73757,22.606085,11.8581628157,0.0,3.20568,8.65248281572
 08/02  20:00:00,85.98893305,7.39338392626,33.3637609112,0.0,15.863942322,22.606085,8.98696954295,0.00998985219431,3.20568,5.77129969076
 08/02  21:00:00,48.7839432206,0.0,0.0,0.0,15.863942322,22.030085,8.97721356788,0.0,3.20568,5.77153356788
 08/02  22:00:00,48.6023180395,0.0,0.0,0.0,15.863942322,22.030085,6.09429515332,0.0,3.20568,2.88861515332
 08/02  23:00:00,49.303985761,0.0,0.0,0.0,15.863942322,22.030085,6.09226596128,0.0,3.20568,2.88658596128
 08/02  24:00:00,48.5960001387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5903851231,0.0,0.0,0.0,15.863942322,22.030085,6.08943884454,0.0,3.20568,2.88375884454
 08/03  02:00:00,48.5861869084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5826607365,0.0,0.0,0.0,15.863942322,22.030085,6.08960871512,0.0,3.20568,2.88392871512
 08/03  04:00:00,48.8464023436,0.0,0.0,0.0,15.863942322,22.030085,6.08957183065,0.0,3.20568,2.88389183065
 08/03  05:00:00,48.8263469168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,79.1485566325,7.39338392626,30.9602401471,0.0,15.863942322,22.606085,6.10744396671,0.0179089683645,3.20568,2.88385499835
 08/03  07:00:00,79.8084720389,7.39338392626,31.7062357046,0.0,15.863942322,22.606085,6.12947629172,0.0364625243742,3.20568,2.88733376735
 08/03  08:00:00,133.100364763,7.39338392626,36.7381706038,0.0,44.73757,41.8366005,18.9156929441,0.0,16.0284,2.88729294412
 08/03  09:00:00,141.014961623,7.40729287653,44.5991740874,0.0,44.73757,41.8366005,18.9156522171,0.0,16.0284,2.88725221706
 08/03  10:00:00,156.052073745,7.52226865966,56.6824373617,0.0,44.73757,44.63617,26.9298115597,0.0,24.0426,2.88721155967
 08/03  11:00:00,165.547180783,7.80441434962,65.1756947442,0.0,44.73757,44.63617,26.9297709521,0.0,24.0426,2.88717095212
 08/03  12:00:00,174.132128571,8.45808750931,73.7990112766,0.0,44.73757,44.63617,26.9297303933,0.0,24.0426,2.88713039332
 08/03  13:00:00,184.779003146,9.51151268263,86.1841766187,0.0,44.73757,41.8366005,18.9351200896,0.0196302125752,16.0284,2.88708987707
 08/03  14:00:00,192.826749627,10.4930917626,93.252090128,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/03  15:00:00,204.109509913,11.6894825528,104.53183713,0.0,44.73757,40.636785,6.09310835147,0.0,3.20568,2.88742835147
 08/03  16:00:00,210.349577453,12.6638052097,109.799934144,0.0,44.73757,40.636785,6.09306736824,0.0,3.20568,2.88738736824
 08/03  17:00:00,193.207492282,11.8663862956,111.54592727,0.0,44.73757,22.606085,6.09302652399,0.0,3.20568,2.88734652399
 08/03  18:00:00,134.964730837,7.39338392626,57.7623601405,0.0,44.73757,22.606085,8.97219078283,0.0,3.20568,5.76651078283
 08/03  19:00:00,130.687284907,7.39338392626,53.2034027375,0.0,44.73757,22.606085,11.8577111504,0.0,3.20568,8.65203115036
 08/03  20:00:00,98.309001834,7.39338392626,45.571313729,0.0,15.863942322,22.606085,8.9760670539,0.0,3.20568,5.7703870539
 08/03  21:00:00,48.8871353501,0.0,0.0,0.0,15.863942322,22.030085,8.97628993293,0.0,3.20568,5.77060993293
 08/03  22:00:00,48.6940071973,0.0,0.0,0.0,15.863942322,22.030085,6.09429154133,0.0,3.20568,2.88861154133
 08/03  23:00:00,49.3799125608,0.0,0.0,0.0,15.863942322,22.030085,6.09215841723,0.0,3.20568,2.88647841723
 08/03  24:00:00,48.6613721464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.6489997708,0.0,0.0,0.0,15.863942322,22.030085,6.08960760296,0.0,3.20568,2.88392760296
 08/04  02:00:00,48.6375322714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.6227250412,0.0,0.0,0.0,15.863942322,22.030085,6.08956859531,0.0,3.20568,2.88388859531
 08/04  04:00:00,49.9150291538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.7140871369,0.0,0.0,0.0,15.863942322,22.030085,6.08952967789,0.0,3.20568,2.88384967789
 08/04  06:00:00,81.0644253403,7.39338392626,32.4321052879,0.0,15.863942322,22.606085,3.2512471707,0.0255671706978,3.20568,0.02
 08/04  07:00:00,82.6491377079,7.39338392626,34.5263922749,0.0,15.863942322,22.606085,6.09296832764,0.0,3.20568,2.88728832764
 08/04  08:00:00,152.06597622,7.42778264839,55.601726264,0.0,44.73757,41.8366005,18.915777515,0.0,16.0284,2.88737751501
 08/04  09:00:00,139.025029147,7.52456943241,42.5051332507,0.0,44.73757,41.8366005,18.9224182534,0.00681568301824,16.0284,2.88720257039
 08/04  10:00:00,125.992391236,7.74269383769,26.5190705414,0.0,44.73757,44.63617,26.9297598089,0.0,24.0426,2.88715980889
 08/04  11:00:00,133.086550205,8.05188660306,32.5993490585,0.0,44.73757,44.63617,26.9297170366,0.0,24.0426,2.88711703664
 08/04  12:00:00,149.186985908,8.65910723584,48.750239403,0.0,44.73757,44.63617,26.929674293,0.0,24.0426,2.887074293
 08/04  13:00:00,164.758090734,9.41193268991,66.3080802557,0.0,44.73757,41.8366005,18.9342733274,0.0184632309304,16.0284,2.88741009646
 08/04  14:00:00,177.12718935,10.4162517901,77.6559566843,0.0,44.73757,41.8366005,18.9157668977,0.0,16.0284,2.88736689774
 08/04  15:00:00,158.065552944,10.2118944276,60.0391153341,0.0,44.73757,40.636785,6.11403504402,0.0210312149317,3.20568,2.88732382908
 08/04  16:00:00,137.628091257,10.3763392829,39.5727182617,0.0,44.73757,40.636785,6.13016309567,0.0372022505992,3.20568,2.88728084507
 08/04  17:00:00,107.598524434,9.18611840692,28.8647408399,0.0,44.73757,22.606085,6.09291792767,0.0,3.20568,2.88723792767
 08/04  18:00:00,98.1815779191,7.39338392626,21.2246562401,0.0,44.73757,22.606085,8.9727715794,0.0,3.20568,5.7670915794
 08/04  19:00:00,98.602849262,7.39338392626,21.6389553017,0.0,44.73757,22.606085,8.98048330078,0.0,3.20568,5.77480330078
 08/04  20:00:00,74.0030718294,7.39338392626,20.3293687924,0.0,15.863942322,22.606085,8.99167416628,0.0151499117814,3.20568,5.7708442545
 08/04  21:00:00,48.5087423465,0.0,0.0,0.0,15.863942322,22.030085,8.97692623909,0.0,3.20568,5.77124623909
 08/04  22:00:00,48.5451393514,0.0,0.0,0.0,15.863942322,22.030085,8.96286461401,0.0,3.20568,5.75718461401
 08/04  23:00:00,49.2587689109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.5525205425,0.0,0.0,0.0,15.863942322,22.030085,6.08955976607,0.0,3.20568,2.88387976607
 08/05  01:00:00,48.549428036,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5466369854,0.0,0.0,0.0,15.863942322,22.030085,6.08819839994,0.0,3.20568,2.88251839994
 08/05  03:00:00,48.5415929967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.7870892817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.75589985,0.0,0.0,0.0,15.863942322,22.030085,6.08822932602,0.0,3.20568,2.88254932602
 08/05  06:00:00,41.6160197637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1380620381,0.0,0.0,0.0,15.863942322,22.030085,6.08812260449,0.0,3.20568,2.88244260449
 08/05  08:00:00,40.1500886887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.1729410199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.2162368638,0.0,0.0,0.0,15.863942322,22.030085,6.08961046206,0.0,3.20568,2.88393046206
 08/05  11:00:00,40.9512023399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.2780114413,0.0,0.0,0.0,15.863942322,22.030085,6.08956959346,0.0,3.20568,2.88388959346
 08/05  13:00:00,46.1079213387,0.444710304859,5.3735227782,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,48.7292047941,0.677465310667,7.75648432244,0.0,15.863942322,22.030085,6.08820973042,0.0,3.20568,2.88252973042
 08/05  15:00:00,58.0466712109,1.75419972254,15.9873268103,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,59.1525194077,2.24505172578,16.5974949131,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,58.226668803,1.53944086212,16.4028510209,0.0,15.863942322,22.030085,6.08824052814,0.0,3.20568,2.88256052814
 08/05  18:00:00,44.7455718778,0.331521983149,4.20063534427,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,40.4019615054,0.0,0.0,0.0,15.863942322,22.030085,6.08813305882,0.0,3.20568,2.88245305882
 08/05  20:00:00,46.0774935452,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.7828444111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.5903258013,0.0,0.0,0.0,15.863942322,22.030085,6.08816382021,0.0,3.20568,2.88248382021
 08/05  23:00:00,49.2685031792,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5763983138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.5699462429,0.0,0.0,0.0,15.863942322,22.030085,6.08819370913,0.0,3.20568,2.88251370913
 08/06  02:00:00,48.5640966975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.5640830541,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.8304714613,0.0,0.0,0.0,15.863942322,22.030085,6.08822297256,0.0,3.20568,2.88254297256
 08/06  05:00:00,48.80820055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,41.6533501613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.153329066,0.0,0.0,0.0,15.863942322,22.030085,6.08811467507,0.0,3.20568,2.88243467507
 08/06  08:00:00,40.1726905701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  09:00:00,40.1858509882,0.0,0.0,0.0,15.863942322,22.030085,6.08946173807,0.0,3.20568,2.88378173807
 08/06  10:00:00,40.2120031283,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,40.9066471655,0.0,0.0,0.0,15.863942322,22.030085,6.08962529445,0.0,3.20568,2.88394529445
 08/06  12:00:00,40.228103122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,48.4022566472,0.657044118765,7.50338893842,0.0,15.863942322,22.030085,6.08958260986,0.0,3.20568,2.88390260986
 08/06  14:00:00,58.3541628166,2.2691262324,15.8120973326,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,57.5562028579,2.109842221,15.1641915649,0.0,15.863942322,22.030085,6.08822240221,0.0,3.20568,2.88254240221
 08/06  16:00:00,64.6673006781,3.84894874292,20.5589368188,0.0,15.863942322,22.030085,3.46306524951,0.237385249513,3.20568,0.02
 08/06  17:00:00,61.8812502184,3.30768912341,18.330965101,0.0,15.863942322,22.030085,4.30021419764,1.07453419764,3.20568,0.02
 08/06  18:00:00,60.946842598,2.10324841903,18.6097532455,0.0,15.863942322,22.030085,6.08820550684,0.0,3.20568,2.88252550684
 08/06  19:00:00,53.9527226992,1.07215095138,12.3864214277,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,46.1624533392,0.0,0.0,0.0,15.863942322,22.030085,6.08814234591,0.0,3.20568,2.88246234591
 08/06  21:00:00,48.8413969884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  22:00:00,48.6135592644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.2844612365,0.0,0.0,0.0,15.863942322,22.030085,6.08817140483,0.0,3.20568,2.88249140483
 08/06  24:00:00,48.5927582598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  01:00:00,48.5819603393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.578377093,0.0,0.0,0.0,15.863942322,22.030085,6.0895853671,0.0,3.20568,2.8839053671
 08/07  03:00:00,48.5722934387,0.0,0.0,0.0,15.863942322,22.030085,6.08954095218,0.0,3.20568,2.88386095218
 08/07  04:00:00,48.8229335815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  05:00:00,48.8096319097,0.0,0.0,0.0,15.863942322,22.030085,6.08949661892,0.0,3.20568,2.88381661892
 08/07  06:00:00,76.4731129928,7.39338392626,26.8820840052,0.0,15.863942322,22.606085,3.26253074159,0.0368507415893,3.20568,0.02
 08/07  07:00:00,75.9984461559,7.39338392626,27.9265945053,0.0,15.863942322,22.606085,6.09305825325,0.0,3.20568,2.88737825325
 08/07  08:00:00,126.682462386,7.39338796641,30.3678805954,0.0,44.73757,41.8366005,18.9157288682,0.0,16.0284,2.88732886823
 08/07  09:00:00,131.384991311,7.39492061358,35.0204162359,0.0,44.73757,41.8366005,18.9156797463,0.0,16.0284,2.88727974629
 08/07  10:00:00,139.482332942,7.40320611772,40.2879260189,0.0,44.73757,44.63617,26.9298307763,0.0,24.0426,2.88723077626
 08/07  11:00:00,151.650838764,7.51000514201,51.6169261822,0.0,44.73757,44.63617,26.9297819163,0.0,24.0426,2.88718191633
 08/07  12:00:00,165.371411933,7.8836438294,65.6397946805,0.0,44.73757,44.63617,26.929733133,0.0,24.0426,2.88713313304
 08/07  13:00:00,179.779178467,8.59832647155,82.1031563849,0.0,44.73757,41.8366005,18.9341996028,0.0187151933424,16.0284,2.88708440942
 08/07  14:00:00,188.83844773,9.19165802755,90.5586113121,0.0,44.73757,41.8366005,18.9154895021,0.0,16.0284,2.88708950205
 08/07  15:00:00,195.579428823,10.1243088566,97.5624957897,0.0,44.73757,40.636785,6.09304415036,0.0,3.20568,2.88736415036
 08/07  16:00:00,202.689703019,11.0663588448,103.73261796,0.0,44.73757,40.636785,6.09299509307,0.0,3.20568,2.88731509307
 08/07  17:00:00,180.404196648,10.6522507893,99.9633927672,0.0,44.73757,22.606085,6.09294615288,0.0,3.20568,2.88726615288
 08/07  18:00:00,131.183149043,7.39338392626,53.9844314288,0.0,44.73757,22.606085,8.97216013926,0.0,3.20568,5.76648013926
 08/07  19:00:00,128.222379399,7.39338392626,50.7408461458,0.0,44.73757,22.606085,8.98071046477,0.0,3.20568,5.77503046477
 08/07  20:00:00,97.6900758479,7.39338392626,43.5359059068,0.0,15.863942322,22.606085,8.99279886275,0.0162664182847,3.20568,5.77085244446
 08/07  21:00:00,48.8629933274,0.0,0.0,0.0,15.863942322,22.030085,8.97673711353,0.0,3.20568,5.77105711353
 08/07  22:00:00,48.6790717913,0.0,0.0,0.0,15.863942322,22.030085,6.09441527286,0.0,3.20568,2.88873527286
 08/07  23:00:00,49.3703982267,0.0,0.0,0.0,15.863942322,22.030085,6.09214472884,0.0,3.20568,2.88646472884
 08/07  24:00:00,48.6541321239,0.0,0.0,0.0,15.863942322,22.030085,6.08959734646,0.0,3.20568,2.88391734646
 08/08  01:00:00,48.6389346091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.6345332312,0.0,0.0,0.0,15.863942322,22.030085,6.08955077343,0.0,3.20568,2.88387077343
 08/08  03:00:00,48.6284360791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.9730508373,0.0,0.0,0.0,15.863942322,22.030085,6.08950486393,0.0,3.20568,2.88382486393
 08/08  05:00:00,49.7700752314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,86.1365552652,7.39338392626,36.0291590648,0.0,15.863942322,22.606085,6.10361140869,0.0140483015043,3.20568,2.88388310718
 08/08  07:00:00,87.2791764811,7.39338392626,39.1193598559,0.0,15.863942322,22.606085,6.09277545244,0.0,3.20568,2.88709545244
 08/08  08:00:00,138.310723212,7.39677303326,41.9180338745,0.0,44.73757,41.8366005,18.9154448667,0.0,16.0284,2.8870448667
 08/08  09:00:00,144.090056345,7.44575330754,47.634732685,0.0,44.73757,41.8366005,18.9157715466,0.0,16.0284,2.88737154662
 08/08  10:00:00,152.606668889,7.56085097359,53.2227916538,0.0,44.73757,44.63617,26.929920685,0.0,24.0426,2.88732068496
 08/08  11:00:00,157.901824242,7.70192977845,57.6755474229,0.0,44.73757,44.63617,26.9298699896,0.0,24.0426,2.88726998957
 08/08  12:00:00,160.543890492,7.84963039664,60.866409658,0.0,44.73757,44.63617,26.9298193999,0.0,24.0426,2.88721939992
 08/08  13:00:00,169.450215754,8.1079759343,72.2934472689,0.0,44.73757,41.8366005,18.9344356997,0.0188668144239,16.0284,2.88716888531
 08/08  14:00:00,184.93808634,8.42019154412,87.4435402462,0.0,44.73757,41.8366005,18.9155184302,0.0,16.0284,2.88711843017
 08/08  15:00:00,195.889963597,8.95485302527,99.0485330306,0.0,44.73757,40.636785,6.09274802658,0.0,3.20568,2.88706802658
 08/08  16:00:00,203.906345603,9.10150913696,106.908757523,0.0,44.73757,40.636785,6.09307492532,0.0,3.20568,2.88739492532
 08/08  17:00:00,184.464235387,8.77841863506,105.839046004,0.0,44.73757,22.606085,6.09302402381,0.0,3.20568,2.88734402381
 08/08  18:00:00,147.833245072,7.39338392626,70.596506133,0.0,44.73757,22.606085,6.09870868709,0.0,3.20568,2.89302868709
 08/08  19:00:00,144.956400494,7.39338392626,67.7189179151,0.0,44.73757,22.606085,11.8578376876,0.0,3.20568,8.65215768756
 08/08  20:00:00,109.914503949,7.39338392626,55.9792555309,0.0,15.863942322,22.606085,8.97671802331,0.0,3.20568,5.77103802331
 08/08  21:00:00,48.7046608009,0.0,0.0,0.0,15.863942322,22.030085,8.97691297217,0.0,3.20568,5.77123297217
 08/08  22:00:00,48.6987467162,0.0,0.0,0.0,15.863942322,22.030085,6.09416243566,0.0,3.20568,2.88848243566
 08/08  23:00:00,49.3864601944,0.0,0.0,0.0,15.863942322,22.030085,6.09213268281,0.0,3.20568,2.88645268281
 08/08  24:00:00,48.6861333576,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.675536256,0.0,0.0,0.0,15.863942322,22.030085,6.08951674379,0.0,3.20568,2.88383674379
 08/09  02:00:00,48.6718213089,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6707253074,0.0,0.0,0.0,15.863942322,22.030085,6.08946940743,0.0,3.20568,2.88378940743
 08/09  04:00:00,48.9357594795,0.0,0.0,0.0,15.863942322,22.030085,6.08942214355,0.0,3.20568,2.88374214355
 08/09  05:00:00,48.87563484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  06:00:00,75.916178187,7.39338392626,26.2923860935,0.0,15.863942322,22.606085,6.11269737975,0.0231167530324,3.20568,2.88390062672
 08/09  07:00:00,76.6853647532,7.39338392626,28.5889004263,0.0,15.863942322,22.606085,6.09282219425,0.0,3.20568,2.88714219425
 08/09  08:00:00,127.716313261,7.39427773829,31.3690361663,0.0,44.73757,41.8366005,18.9154903025,0.0,16.0284,2.88709030248
 08/09  09:00:00,132.038616133,7.41398424634,35.6374106344,0.0,44.73757,41.8366005,18.915438407,0.0,16.0284,2.88703840696
 08/09  10:00:00,139.332829423,7.48925140391,40.0429574106,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/09  11:00:00,144.760204179,7.65597682826,44.6066399643,0.0,44.73757,44.63617,26.9299633987,0.0,24.0426,2.88736339868
 08/09  12:00:00,147.795794305,7.83532761977,48.1626341602,0.0,44.73757,44.63617,26.9299110416,0.0,24.0426,2.88731104157
 08/09  13:00:00,147.096671391,8.03663951017,50.0403050441,0.0,44.73757,41.8366005,18.936324095,0.0206652724494,16.0284,2.88725882259
 08/09  14:00:00,154.296682048,8.26328791773,56.9997463975,0.0,44.73757,41.8366005,18.9156066956,0.0,16.0284,2.88720669564
 08/09  15:00:00,154.384943347,8.40919643067,58.1401599916,0.0,44.73757,40.636785,6.10936308821,0.0165284508987,3.20568,2.88715463731
 08/09  16:00:00,158.166168519,8.50444288622,61.8702445299,0.0,44.73757,40.636785,6.09278263572,0.0,3.20568,2.88710263572
 08/09  17:00:00,137.515540785,7.96479646306,59.821983599,0.0,44.73757,22.606085,6.09273068485,0.0,3.20568,2.88705068485
 08/09  18:00:00,119.458240715,7.39338392626,42.3065710227,0.0,44.73757,22.606085,8.9816526167,0.00985337524415,3.20568,5.76611924146
 08/09  19:00:00,115.965764214,7.39338392626,38.5543018618,0.0,44.73757,22.606085,9.02250723038,0.0413372952605,3.20568,5.77548993512
 08/09  20:00:00,88.662948967,7.39338392626,34.6042210283,0.0,15.863942322,22.606085,8.98930946218,0.0125687286811,3.20568,5.7710607335
 08/09  21:00:00,48.7934178302,0.0,0.0,0.0,15.863942322,22.030085,8.97664595678,0.0,3.20568,5.77096595678
 08/09  22:00:00,48.6130768301,0.0,0.0,0.0,15.863942322,22.030085,8.96304431245,0.0,3.20568,5.75736431245
 08/09  23:00:00,49.3146794846,0.0,0.0,0.0,15.863942322,22.030085,6.09208303605,0.0,3.20568,2.88640303605
 08/09  24:00:00,48.6073381515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6057879368,0.0,0.0,0.0,15.863942322,22.030085,6.08960569907,0.0,3.20568,2.88392569907
 08/10  02:00:00,48.6044832844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6005777341,0.0,0.0,0.0,15.863942322,22.030085,6.08955697178,0.0,3.20568,2.88387697178
 08/10  04:00:00,48.8664034673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8461090552,0.0,0.0,0.0,15.863942322,22.030085,6.08950832494,0.0,3.20568,2.88382832494
 08/10  06:00:00,79.5488879303,7.39338392626,29.9238314466,0.0,15.863942322,22.606085,3.2445388731,0.0188588731004,3.20568,0.02
 08/10  07:00:00,76.2174703076,7.39338392626,28.1297987551,0.0,15.863942322,22.606085,6.09288569639,0.0,3.20568,2.88720569639
 08/10  08:00:00,129.338131013,7.39338392626,33.0033133108,0.0,44.73757,41.8366005,18.9155520742,0.0,16.0284,2.88715207417
 08/10  09:00:00,135.213915904,7.39464411059,38.8257639095,0.0,44.73757,41.8366005,18.9154985649,0.0,16.0284,2.88709856492
 08/10  10:00:00,137.735378711,7.41494184785,38.5194993188,0.0,44.73757,44.63617,26.9296451505,0.0,24.0426,2.88704515045
 08/10  11:00:00,143.131894853,7.64015427025,42.9970349585,0.0,44.73757,44.63617,26.929968467,0.0,24.0426,2.88736846701
 08/10  12:00:00,162.620997812,8.32005599661,62.4649102635,0.0,44.73757,44.63617,26.9299146258,0.0,24.0426,2.88731462582
 08/10  13:00:00,178.971105535,9.23487315125,80.6536840697,0.0,44.73757,41.8366005,18.9350533951,0.019392442836,16.0284,2.88726095231
 08/10  14:00:00,191.763512093,10.359086962,92.3132297877,0.0,44.73757,41.8366005,18.9156073863,0.0,16.0284,2.88720738631
 08/10  15:00:00,197.832208256,11.3892436368,98.5485261562,0.0,44.73757,40.636785,6.09283389727,0.0,3.20568,2.88715389727
 08/10  16:00:00,204.453853203,12.2763587467,104.293879851,0.0,44.73757,40.636785,6.09278046968,0.0,3.20568,2.88710046968
 08/10  17:00:00,184.500022006,11.0107858995,103.700125653,0.0,44.73757,22.606085,6.09272709568,0.0,3.20568,2.88704709568
 08/10  18:00:00,132.483668169,7.39338392626,55.2813749878,0.0,44.73757,22.606085,8.9724342785,0.0,3.20568,5.7667542785
 08/10  19:00:00,126.483472227,7.39338392626,49.0092920745,0.0,44.73757,22.606085,8.98004952208,0.0,3.20568,5.77436952208
 08/10  20:00:00,98.2726543562,7.39338392626,44.1104017463,0.0,15.863942322,22.606085,8.9767586509,0.0,3.20568,5.7710786509
 08/10  21:00:00,48.8986950267,0.0,0.0,0.0,15.863942322,22.030085,8.97693993389,0.0,3.20568,5.77125993389
 08/10  22:00:00,48.6973132863,0.0,0.0,0.0,15.863942322,22.030085,6.09407841155,0.0,3.20568,2.88839841155
 08/10  23:00:00,49.3901146358,0.0,0.0,0.0,15.863942322,22.030085,6.09225414678,0.0,3.20568,2.88657414678
 08/10  24:00:00,48.6755813736,0.0,0.0,0.0,15.863942322,22.030085,6.08950245093,0.0,3.20568,2.88382245093
 08/11  01:00:00,48.6605956588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.6466390749,0.0,0.0,0.0,15.863942322,22.030085,6.08945231796,0.0,3.20568,2.88377231796
 08/11  03:00:00,48.6332550224,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  04:00:00,49.9661005273,0.0,0.0,0.0,15.863942322,22.030085,6.08960802758,0.0,3.20568,2.88392802758
 08/11  05:00:00,49.7662882119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,84.5274167706,7.39338392626,34.4278315817,0.0,15.863942322,22.606085,6.10709636146,0.0175370068584,3.20568,2.8838793546
 08/11  07:00:00,88.7865097557,7.39338392626,40.6274338859,0.0,15.863942322,22.606085,6.09286347114,0.0,3.20568,2.88718347114
 08/11  08:00:00,146.294029973,7.50779474733,49.7738862439,0.0,44.73757,41.8366005,18.9155285383,0.0,16.0284,2.88712853829
