Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  09:00:00,157.541588724,7.77957139051,60.7240737286,0.0,44.73757,41.8366005,18.9154737479,0.0,16.0284,2.88707374794
 08/11  10:00:00,177.347507907,8.28078705921,77.1981012808,0.0,44.73757,44.63617,26.9292083663,0.0,24.0426,2.88660836632
 08/11  11:00:00,200.709644066,9.01670610837,99.0877748954,0.0,44.73757,44.63617,26.9299405939,0.0,24.0426,2.88734059388
 08/11  12:00:00,230.701130479,10.3711097104,128.403286249,0.0,44.73757,44.63617,26.9298855544,0.0,24.0426,2.88728555439
 08/11  13:00:00,250.691193283,14.2389685057,147.311700426,0.0,44.73757,41.8366005,18.9156306539,0.0,16.0284,2.88723065388
 08/11  14:00:00,254.664994372,16.5374573255,148.983782441,0.0,44.73757,41.8366005,18.9155758467,0.0,16.0284,2.88717584673
 08/11  15:00:00,255.813351604,21.9898258753,145.881284935,0.0,44.73757,40.636785,6.10957208288,0.0167709730896,3.20568,2.88712110979
 08/11  16:00:00,262.793173246,25.9182796985,148.928266653,0.0,44.73757,40.636785,6.09274643131,0.0,3.20568,2.88706643131
 08/11  17:00:00,242.36836064,25.6429029858,146.810573213,0.0,44.73757,22.606085,6.09306836641,0.0,3.20568,2.88738836641
 08/11  18:00:00,154.208046865,7.39338392626,76.9094645908,0.0,44.73757,22.606085,6.09873614979,0.0,3.20568,2.89305614979
 08/11  19:00:00,145.427087372,7.39339099252,68.1557002016,0.0,44.73757,22.606085,11.8578667365,0.0,3.20568,8.65218673649
 08/11  20:00:00,111.369984751,7.39338392626,57.4255922587,0.0,15.863942322,22.606085,8.97672227084,0.0,3.20568,5.77104227084
 08/11  21:00:00,48.7209789131,0.0,0.0,0.0,15.863942322,22.030085,8.97688250964,0.0,3.20568,5.77120250964
 08/11  22:00:00,48.7243672427,0.0,0.0,0.0,15.863942322,22.030085,6.09416210974,0.0,3.20568,2.88848210974
 08/11  23:00:00,49.4088354231,0.0,0.0,0.0,15.863942322,22.030085,6.09213221417,0.0,3.20568,2.88645221417
 08/11  24:00:00,48.6940010258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  01:00:00,48.681212476,0.0,0.0,0.0,15.863942322,22.030085,6.08820511273,0.0,3.20568,2.88252511273
 08/12  02:00:00,48.6684669938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.6572711516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.9312638667,0.0,0.0,0.0,15.863942322,22.030085,6.08822664283,0.0,3.20568,2.88254664283
 08/12  05:00:00,48.9088690885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,41.7590144607,0.0,0.0,0.0,15.863942322,22.030085,6.08811113212,0.0,3.20568,2.88243113212
 08/12  07:00:00,40.2528945061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2908027305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.3192154215,0.0,0.0,0.0,15.863942322,22.030085,6.08958204917,0.0,3.20568,2.88390204917
 08/12  10:00:00,46.0214043557,0.910143920325,4.77361272466,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,58.6262750399,2.9233155762,14.6631257953,0.0,15.863942322,22.030085,6.08915636952,0.0,3.20568,2.88347636952
 08/12  12:00:00,67.6101539805,3.69232907755,23.5498197457,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,75.543775574,4.76266656141,30.4140245108,0.0,15.863942322,22.030085,6.08822341832,0.0,3.20568,2.88254341832
 08/12  14:00:00,74.1068334227,4.74744901339,28.9954344648,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,77.794953144,5.19355326264,32.2366805446,0.0,15.863942322,22.030085,3.22581018892,0.000130188921336,3.20568,0.02
 08/12  16:00:00,75.6985812017,4.94431490772,30.383549363,0.0,15.863942322,22.030085,6.08856597953,0.000348491330785,3.20568,2.8825374882
 08/12  17:00:00,79.5340818712,5.37796811647,33.7865101961,0.0,15.863942322,22.030085,3.22587450159,0.000194501594045,3.20568,0.02
 08/12  18:00:00,73.4721547641,4.92621471572,28.194549859,0.0,15.863942322,22.030085,3.22610588331,0.000425883306289,3.20568,0.02
 08/12  19:00:00,71.633666912,5.0182901841,25.9863005705,0.0,15.863942322,22.030085,6.08821142141,0.0,3.20568,2.88253142141
 08/12  20:00:00,71.3938208372,4.05223828756,19.6078832097,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,67.9623557945,3.28557509917,15.6915561845,0.0,15.863942322,22.030085,6.08760904742,0.0,3.20568,2.88192904742
 08/12  22:00:00,60.0499741136,1.66888648404,9.6150274194,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,54.0142323438,0.399152659861,4.17801096493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7495032866,0.0,0.0,0.0,15.863942322,22.030085,6.08811673408,0.0,3.20568,2.88243673408
 08/13  01:00:00,48.7461642659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.7314978154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.7064643943,0.0,0.0,0.0,15.863942322,22.030085,6.08813732841,0.0,3.20568,2.88245732841
 08/13  04:00:00,48.9647822705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.9377971967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,41.7392940158,0.0,0.0,0.0,15.863942322,22.030085,6.08815801264,0.0,3.20568,2.88247801264
 08/13  07:00:00,40.2285556978,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.2694265583,0.0,0.0,0.0,15.863942322,22.030085,6.08955878928,0.0,3.20568,2.88387878928
 08/13  09:00:00,46.4837076787,0.464068262717,5.71646168739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,52.854935132,3.305150236,9.22270037156,0.0,15.863942322,22.030085,6.08961134177,0.0,3.20568,2.88393134177
 08/13  11:00:00,60.3881086532,3.19087743827,16.1706844175,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,68.2225775006,4.33435027623,23.5419249546,0.0,15.863942322,22.030085,6.08959362933,0.0,3.20568,2.88391362933
 08/13  13:00:00,75.034060429,4.53356462609,30.1438403573,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,74.982753975,5.12547161302,29.4931547807,0.0,15.863942322,22.030085,6.08822918184,0.0,3.20568,2.88254918184
 08/13  15:00:00,77.8845996611,4.96009751669,32.5697868198,0.0,15.863942322,22.030085,3.22588116039,0.000201160392328,3.20568,0.02
 08/13  16:00:00,72.3075411263,5.1248984799,26.8446515767,0.0,15.863942322,22.030085,3.22590934695,0.000229346953656,3.20568,0.02
 08/13  17:00:00,74.8864910055,4.93105530237,29.6298259548,0.0,15.863942322,22.030085,6.0882777444,7.36079878264e-05,3.20568,2.88252413642
 08/13  18:00:00,69.9187613876,5.09428971397,24.5129694273,0.0,15.863942322,22.030085,3.22586515052,0.000185150523833,3.20568,0.02
 08/13  19:00:00,70.771973491,4.62857981503,25.5341456077,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,69.4251469267,3.94476411027,17.7528262316,0.0,15.863942322,22.030085,6.08821569737,0.0,3.20568,2.88253569737
 08/13  21:00:00,67.0548408386,3.39730683761,14.6874215902,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,50.117196475,0.128756472025,1.2713887496,0.0,15.863942322,22.030085,6.08815344738,0.0,3.20568,2.88247344738
 08/13  23:00:00,49.3670885763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6807401841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.6761432984,0.0,0.0,0.0,15.863942322,22.030085,6.08941670346,0.0,3.20568,2.88373670346
 08/14  02:00:00,48.6727817185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.6724729579,0.0,0.0,0.0,15.863942322,22.030085,6.08956943923,0.0,3.20568,2.88388943923
 08/14  04:00:00,48.9322336543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.8911930359,0.0,0.0,0.0,15.863942322,22.030085,6.08951685862,0.0,3.20568,2.88383685862
 08/14  06:00:00,67.6599379387,7.39338392626,16.6718535126,0.0,15.863942322,22.606085,3.28446731599,0.0587873159886,3.20568,0.02
 08/14  07:00:00,67.0161509113,7.39338392626,19.0042431706,0.0,15.863942322,22.606085,6.09291639645,0.0,3.20568,2.88723639645
 08/14  08:00:00,120.292374038,7.46127182998,23.9404685903,0.0,44.73757,41.8366005,18.9157099813,0.0,16.0284,2.88730998134
 08/14  09:00:00,121.640456793,7.65427233216,25.0633957466,0.0,44.73757,41.8366005,18.915521032,0.0,16.0284,2.88712103196
 08/14  10:00:00,128.632274834,8.08098539204,28.8189966663,0.0,44.73757,44.63617,26.9296634417,0.0,24.0426,2.88706344168
 08/14  11:00:00,136.143946088,8.56073210212,35.1309965982,0.0,44.73757,44.63617,26.9299819299,0.0,24.0426,2.88738192988
 08/14  12:00:00,139.882078625,9.01873955666,39.1127525472,0.0,44.73757,44.63617,26.9299237139,0.0,24.0426,2.88732371386
 08/14  13:00:00,147.041119428,9.73465097848,48.3079467232,0.0,44.73757,41.8366005,18.9354708487,0.0198051409799,16.0284,2.8872657077
 08/14  14:00:00,151.389576078,9.96326136741,52.4137912196,0.0,44.73757,41.8366005,18.9156078319,0.0,16.0284,2.88720783193
 08/14  15:00:00,153.507894787,10.4864640072,55.2101297643,0.0,44.73757,40.636785,6.10864090595,0.0158108597969,3.20568,2.88715004615
 08/14  16:00:00,151.703052754,10.5912636585,53.4180920963,0.0,44.73757,40.636785,6.09277232985,0.0,3.20568,2.88709232985
 08/14  17:00:00,121.346360932,9.09454984475,42.6068851566,0.0,44.73757,22.606085,6.09271467262,0.0,3.20568,2.88703467262
 08/14  18:00:00,103.566848868,7.39338392626,26.5329929683,0.0,44.73757,22.606085,8.9724481075,0.0,3.20568,5.7667681075
 08/14  19:00:00,101.355361609,7.39338392626,24.0814797237,0.0,44.73757,22.606085,8.98070875372,0.0,3.20568,5.77502875372
 08/14  20:00:00,77.4644984616,7.39338392626,22.0869944357,0.0,15.863942322,22.606085,8.99660284091,0.0207793445192,3.20568,5.7701434964
 08/14  21:00:00,48.7066592301,0.0,0.0,0.0,15.863942322,22.030085,8.97647034892,0.0,3.20568,5.77079034892
 08/14  22:00:00,48.5450904099,0.0,0.0,0.0,15.863942322,22.030085,6.09439944987,0.0,3.20568,2.88871944987
 08/14  23:00:00,49.2465566186,0.0,0.0,0.0,15.863942322,22.030085,6.09223221203,0.0,3.20568,2.88655221203
 08/14  24:00:00,48.536771327,0.0,0.0,0.0,15.863942322,22.030085,6.08941350642,0.0,3.20568,2.88373350642
 08/15  01:00:00,48.5329062857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.5308346236,0.0,0.0,0.0,15.863942322,22.030085,6.08956546249,0.0,3.20568,2.88388546249
 08/15  03:00:00,48.528361578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.7583723262,0.0,0.0,0.0,15.863942322,22.030085,6.08951221676,0.0,3.20568,2.88383221676
 08/15  05:00:00,49.5709889851,0.0,0.0,0.0,15.863942322,22.030085,6.08945903062,0.0,3.20568,2.88377903062
 08/15  06:00:00,67.8105954796,7.39338392626,16.4686713754,0.0,15.863942322,22.606085,3.28047661301,0.0547966130092,3.20568,0.02
 08/15  07:00:00,67.3870834027,7.39338392626,19.392674316,0.0,15.863942322,22.606085,6.91697944348,0.824190218517,3.20568,2.88710922497
 08/15  08:00:00,120.196683313,7.39338392626,23.9221894928,0.0,44.73757,41.8366005,18.9154506572,0.0,16.0284,2.8870506572
 08/15  09:00:00,125.970757238,7.40292879622,29.6145518908,0.0,44.73757,41.8366005,18.9157680787,0.0,16.0284,2.88736807866
 08/15  10:00:00,134.875617522,7.48853808668,35.6040019573,0.0,44.73757,44.63617,26.9299091066,0.0,24.0426,2.88730910665
 08/15  11:00:00,140.124187859,7.68852065087,39.9474842098,0.0,44.73757,44.63617,26.92985036,0.0,24.0426,2.88725036004
 08/15  12:00:00,148.453242245,8.35396154926,48.3080603691,0.0,44.73757,44.63617,26.929791761,0.0,24.0426,2.887191761
 08/15  13:00:00,145.477147835,8.51042449686,47.9567783769,0.0,44.73757,41.8366005,18.9380069562,0.022473695259,16.0284,2.88713326091
 08/15  14:00:00,146.200936049,8.79230284674,48.4072585963,0.0,44.73757,41.8366005,18.9154748351,0.0,16.0284,2.88707483505
 08/15  15:00:00,147.337693612,9.29839044915,50.2384913005,0.0,44.73757,40.636785,6.10914819503,0.0164517241168,3.20568,2.88701647092
 08/15  16:00:00,145.319250616,9.41770632078,48.200582925,0.0,44.73757,40.636785,6.09301388019,0.0,3.20568,2.88733388019
 08/15  17:00:00,116.192188112,8.32309715304,38.2308837632,0.0,44.73757,22.606085,6.09295509575,0.0,3.20568,2.88727509575
 08/15  18:00:00,104.220801788,7.39338392626,27.1967744762,0.0,44.73757,22.606085,8.97202038111,0.0,3.20568,5.76634038111
 08/15  19:00:00,103.571178594,7.39338392626,26.5566389034,0.0,44.73757,22.606085,8.9806951672,0.0,3.20568,5.7750151672
 08/15  20:00:00,81.3801708342,7.39338392626,26.218884125,0.0,15.863942322,22.606085,8.97560693311,0.0,3.20568,5.76992693311
 08/15  21:00:00,48.5579652976,0.0,0.0,0.0,15.863942322,22.030085,8.97615825599,0.0,3.20568,5.77047825599
 08/15  22:00:00,48.5884212154,0.0,0.0,0.0,15.863942322,22.030085,6.09439258147,0.0,3.20568,2.88871258147
 08/15  23:00:00,49.3069494849,0.0,0.0,0.0,15.863942322,22.030085,6.09236223323,0.0,3.20568,2.88668223323
 08/15  24:00:00,48.5990972118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  01:00:00,48.592839813,0.0,0.0,0.0,15.863942322,22.030085,6.08954387882,0.0,3.20568,2.88386387882
 08/16  02:00:00,48.5928526698,0.0,0.0,0.0,15.863942322,22.030085,6.08949014185,0.0,3.20568,2.88381014185
 08/16  03:00:00,48.5923041803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8585662463,0.0,0.0,0.0,15.863942322,22.030085,6.0894364537,0.0,3.20568,2.8837564537
 08/16  05:00:00,48.8456346355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,87.0303355974,7.39338392626,35.949485263,0.0,15.863942322,22.606085,6.09818785751,0.00859996539774,3.20568,2.88390789211
 08/16  07:00:00,82.0405541047,7.39338392626,33.9189248298,0.0,15.863942322,22.606085,6.09301705574,0.0,3.20568,2.88733705574
 08/16  08:00:00,130.071346598,7.39338392626,33.7318335731,0.0,44.73757,41.8366005,18.9156776446,0.0,16.0284,2.88727764463
 08/16  09:00:00,135.35047134,7.39569096356,38.9778346621,0.0,44.73757,41.8366005,18.9156184054,0.0,16.0284,2.88721840536
 08/16  10:00:00,147.985804979,7.48884574035,48.693673,0.0,44.73757,44.63617,26.9297592773,0.0,24.0426,2.88715927735
 08/16  11:00:00,159.279063448,7.92510213651,58.8323928751,0.0,44.73757,44.63617,26.9297002323,0.0,24.0426,2.88710023229
 08/16  12:00:00,163.783841893,8.26729088457,63.684829542,0.0,44.73757,44.63617,26.9296412591,0.0,24.0426,2.88704125906
 08/16  13:00:00,167.609792231,9.02408093596,69.5561151738,0.0,44.73757,41.8366005,16.069200992,0.0208009919665,16.0284,0.02
 08/16  14:00:00,171.799807876,9.60281914352,73.1711672859,0.0,44.73757,41.8366005,18.9157580926,0.0,16.0284,2.88735809262
 08/16  15:00:00,169.421734108,10.0724340958,71.5298510437,0.0,44.73757,40.636785,6.10966408583,0.0166854587454,3.20568,2.88729862708
 08/16  16:00:00,174.287964912,10.4265698329,76.0385054931,0.0,44.73757,40.636785,6.09291935912,0.0,3.20568,2.88723935912
 08/16  17:00:00,155.803448117,9.57837280657,76.5005642626,0.0,44.73757,22.606085,6.0928602157,0.0,3.20568,2.8871802157
 08/16  18:00:00,119.881332593,7.39338392626,42.7316255054,0.0,44.73757,22.606085,8.98568266318,0.0134241769119,3.20568,5.76657848626
 08/16  19:00:00,117.034373768,7.39338392626,39.6082915471,0.0,44.73757,22.606085,8.97994753006,0.0,3.20568,5.77426753006
 08/16  20:00:00,90.7578885482,7.39338392626,35.2467230495,0.0,15.863942322,22.606085,9.04199880902,0.0651367763003,3.20568,5.77118203272
 08/16  21:00:00,48.8052688798,0.0,0.0,0.0,15.863942322,22.030085,11.8519317511,0.0,3.20568,8.64625175112
 08/16  22:00:00,48.6188034517,0.0,0.0,0.0,15.863942322,22.030085,6.09436236094,0.0,3.20568,2.88868236094
 08/16  23:00:00,49.3147302181,0.0,0.0,0.0,15.863942322,22.030085,6.09212758625,0.0,3.20568,2.88644758625
 08/16  24:00:00,48.5973143034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,48.5824220617,0.0,0.0,0.0,15.863942322,22.030085,6.08944814902,0.0,3.20568,2.88376814902
 08/17  02:00:00,48.5664866734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  03:00:00,48.5632505436,0.0,0.0,0.0,15.863942322,22.030085,6.08959911339,0.0,3.20568,2.88391911339
 08/17  04:00:00,48.8239626326,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,48.7964306739,0.0,0.0,0.0,15.863942322,22.030085,6.08954492095,0.0,3.20568,2.88386492095
 08/17  06:00:00,74.8830121671,7.39338392626,23.8871770862,0.0,15.863942322,22.606085,3.27608392717,0.0504039271714,3.20568,0.02
 08/17  07:00:00,77.7559863127,7.39338392626,29.671405291,0.0,15.863942322,22.606085,6.09290634626,0.0,3.20568,2.88722634626
 08/17  08:00:00,138.925754279,7.48836334415,42.4447366688,0.0,44.73757,41.8366005,18.9155667366,0.0,16.0284,2.88716673655
 08/17  09:00:00,152.493165235,7.66591650001,55.7943754513,0.0,44.73757,41.8366005,18.9155071924,0.0,16.0284,2.88710719238
 08/17  10:00:00,166.550017757,7.8779779817,66.8122683716,0.0,44.73757,44.63617,26.9296477484,0.0,24.0426,2.88704774836
 08/17  11:00:00,184.585570251,8.55836697169,83.4445252228,0.0,44.73757,44.63617,26.9299640856,0.0,24.0426,2.88736408557
 08/17  12:00:00,206.269571395,9.78318549628,104.591861801,0.0,44.73757,44.63617,26.9299041478,0.0,24.0426,2.88730414782
 08/17  13:00:00,224.042741185,11.3580638651,123.575789177,0.0,44.73757,41.8366005,18.9348718373,0.0192274139045,16.0284,2.88724442335
 08/17  14:00:00,235.230501138,12.1972508799,133.917448669,0.0,44.73757,41.8366005,18.9155848316,0.0,16.0284,2.88718483156
 08/17  15:00:00,235.226353701,12.5040087346,134.806432626,0.0,44.73757,40.636785,6.1085239546,0.0157186231238,3.20568,2.88712533148
 08/17  16:00:00,242.404111227,16.1303444705,138.3576512,0.0,44.73757,40.636785,6.0927459023,0.0,3.20568,2.8870659023
 08/17  17:00:00,218.579539101,12.3295838508,136.364200248,0.0,44.73757,22.606085,6.09262843593,0.0,3.20568,2.88694843593
 08/17  18:00:00,146.852389202,7.39338392626,69.5833367445,0.0,44.73757,22.606085,8.97229614723,0.0,3.20568,5.76661614723
 08/17  19:00:00,140.501206343,7.39338392626,62.9872014684,0.0,44.73757,22.606085,8.97986389986,0.0,3.20568,5.77418389986
 08/17  20:00:00,114.037544686,7.39338392626,58.4025871831,0.0,15.863942322,22.606085,8.97655503643,0.0,3.20568,5.77087503643
 08/17  21:00:00,48.9344786613,0.0,0.0,0.0,15.863942322,22.030085,8.9767181735,0.0,3.20568,5.7710381735
 08/17  22:00:00,48.7225142796,0.0,0.0,0.0,15.863942322,22.030085,6.09442066304,0.0,3.20568,2.88874066304
 08/17  23:00:00,49.3940958988,0.0,0.0,0.0,15.863942322,22.030085,6.09215063977,0.0,3.20568,2.88647063977
 08/17  24:00:00,48.6789811737,0.0,0.0,0.0,15.863942322,22.030085,6.08944581684,0.0,3.20568,2.88376581684
 08/18  01:00:00,48.6673693789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.6609897688,0.0,0.0,0.0,15.863942322,22.030085,6.08955162592,0.0,3.20568,2.88387162592
 08/18  03:00:00,48.6509419464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.0095999243,0.0,0.0,0.0,15.863942322,22.030085,6.08949721732,0.0,3.20568,2.88381721732
 08/18  05:00:00,49.8061132375,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,92.2856165933,7.39338392626,40.7115148372,0.0,15.863942322,22.606085,6.08954654362,0.0,3.20568,2.88386654362
 08/18  07:00:00,98.6847784598,7.39338392626,50.4880915006,0.0,15.863942322,22.606085,6.09273490261,0.0,3.20568,2.88705490261
 08/18  08:00:00,160.972738031,7.4879558654,64.4281828342,0.0,44.73757,41.8366005,18.9157707988,0.0,16.0284,2.88737079883
 08/18  09:00:00,183.349035864,8.03617104823,86.2246610804,0.0,44.73757,41.8366005,18.9157104781,0.0,16.0284,2.88731047811
 08/18  10:00:00,199.162351528,8.50383453733,98.7537433008,0.0,44.73757,44.63617,26.9298504118,0.0,24.0426,2.88725041182
 08/18  11:00:00,219.091144886,9.24926801436,117.224375628,0.0,44.73757,44.63617,26.9297904992,0.0,24.0426,2.8871904992
 08/18  12:00:00,240.980249325,11.05462549,137.993728482,0.0,44.73757,44.63617,26.929730689,0.0,24.0426,2.88713068904
 08/18  13:00:00,253.907094978,15.6227309595,149.139736045,0.0,44.73757,41.8366005,18.9349360249,0.0194650696037,16.0284,2.88707095534
 08/18  14:00:00,254.501545195,16.0359018258,149.318625562,0.0,44.73757,41.8366005,18.9154112849,0.0,16.0284,2.88701128489
 08/18  15:00:00,257.018958267,21.6964667066,147.375700441,0.0,44.73757,40.636785,6.11006519322,0.0170580399148,3.20568,2.8873271533
 08/18  16:00:00,261.159529343,25.7411125928,147.468688527,0.0,44.73757,40.636785,6.09294706539,0.0,3.20568,2.88726706539
 08/18  17:00:00,233.349553745,19.9890826118,143.446339968,0.0,44.73757,22.606085,6.09288713497,0.0,3.20568,2.88720713497
 08/18  18:00:00,147.788821176,7.39338392626,70.5061835169,0.0,44.73757,22.606085,6.09922009591,0.0,3.20568,2.89354009591
 08/18  19:00:00,140.381984838,7.39338392626,63.1265692974,0.0,44.73757,22.606085,11.8569660915,0.0,3.20568,8.65128609148
 08/18  20:00:00,114.369292682,7.39338392626,57.5318464813,0.0,15.863942322,22.606085,8.97625619341,0.0,3.20568,5.77057619341
 08/18  21:00:00,48.7282504759,0.0,0.0,0.0,15.863942322,22.030085,8.97641285962,0.0,3.20568,5.77073285962
 08/18  22:00:00,48.74218704,0.0,0.0,0.0,15.863942322,22.030085,6.09437537857,0.0,3.20568,2.88869537857
 08/18  23:00:00,49.4375747208,0.0,0.0,0.0,15.863942322,22.030085,6.0922420793,0.0,3.20568,2.8865620793
 08/18  24:00:00,48.7319220775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.691144436,0.0,0.0,0.0,15.863942322,22.030085,6.08811539291,0.0,3.20568,2.88243539291
 08/19  02:00:00,48.6357268456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.5965280538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.8220960653,0.0,0.0,0.0,15.863942322,22.030085,6.08813343471,0.0,3.20568,2.88245343471
 08/19  05:00:00,48.7844498581,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,43.0468200401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.1101358402,0.0,0.0,0.0,15.863942322,22.030085,6.08815144586,0.0,3.20568,2.88247144586
 08/19  08:00:00,40.1354982824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.1634302019,0.0,0.0,0.0,15.863942322,22.030085,6.08954735279,0.0,3.20568,2.88386735279
 08/19  10:00:00,40.1900544363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.9025302618,0.0,0.0,0.0,15.863942322,22.030085,6.08949279619,0.0,3.20568,2.88381279619
 08/19  12:00:00,40.2245025059,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,47.7800295215,0.849504916951,6.69418036947,0.0,15.863942322,22.030085,6.08819737451,0.0,3.20568,2.88251737451
 08/19  14:00:00,54.7136986888,2.11130235996,12.357479045,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,51.4976121506,1.8087359595,9.44153792086,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,60.377516668,2.41876674111,17.7110007517,0.0,15.863942322,22.030085,6.08821559529,0.0,3.20568,2.88253559529
 08/19  17:00:00,54.5589482573,2.08361715265,12.2434514765,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  18:00:00,58.4701676232,2.13538327806,16.1144158879,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,47.4364677287,0.948014948285,6.06919216548,0.0,15.863942322,22.030085,6.08820623565,0.0,3.20568,2.88252623565
 08/19  20:00:00,49.4135652841,0.098766977341,0.403986622518,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,48.758555656,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5733699079,0.0,0.0,0.0,15.863942322,22.030085,6.08811415016,0.0,3.20568,2.88243415017
 08/19  23:00:00,49.1856968133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.4821089169,0.0,0.0,0.0,15.863942322,22.030085,6.08813217615,0.0,3.20568,2.88245217615
 08/20  01:00:00,48.4734224035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.4655072441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.4582593804,0.0,0.0,0.0,15.863942322,22.030085,6.08815016843,0.0,3.20568,2.88247016843
 08/20  04:00:00,48.6710151564,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.634367745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,42.9426510981,0.0,0.0,0.0,15.863942322,22.030085,6.08816814121,0.0,3.20568,2.88248814121
 08/20  07:00:00,40.0802486382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1617620996,0.0,0.0,0.0,15.863942322,22.030085,6.08949541788,0.0,3.20568,2.88381541788
 08/20  09:00:00,40.2241220111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2496990447,0.0,0.0,0.0,15.863942322,22.030085,6.08944089142,0.0,3.20568,2.88376089142
 08/20  11:00:00,40.9487097047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.269160964,0.0,0.0,0.0,15.863942322,22.030085,6.08959142808,0.0,3.20568,2.88391142808
 08/20  13:00:00,49.47605083,0.850033611918,8.35341100572,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,54.9927818893,1.94704662965,12.7676004396,0.0,15.863942322,22.030085,6.08801959584,0.0,3.20568,2.88233959584
 08/20  15:00:00,57.3681492016,2.08893184631,14.993160245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,59.0606519411,2.51632725268,16.2520353667,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,64.5785654941,3.94527494841,20.3393216216,0.0,15.863942322,22.030085,6.1033484962,0.0151300044102,3.20568,2.88253849179
 08/20  18:00:00,60.8452919773,3.24320806349,17.3244084274,0.0,15.863942322,22.030085,3.28409065562,0.0584106556216,3.20568,0.02
 08/20  19:00:00,56.4259129347,1.83678553811,14.0791455509,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,52.0972313495,0.331521983149,2.79236118349,0.0,15.863942322,22.030085,6.08819517753,0.0,3.20568,2.88251517753
 08/20  21:00:00,48.765388361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.56398567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2351912412,0.0,0.0,0.0,15.863942322,22.030085,6.08814436387,0.0,3.20568,2.88246436387
 08/20  24:00:00,48.53638049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.5236181592,0.0,0.0,0.0,15.863942322,22.030085,6.08954035499,0.0,3.20568,2.88386035499
 08/21  02:00:00,48.5113097567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.4977310363,0.0,0.0,0.0,15.863942322,22.030085,6.0894859219,0.0,3.20568,2.8838059219
 08/21  04:00:00,48.7188657028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.6929864891,0.0,0.0,0.0,15.863942322,22.030085,6.08943153637,0.0,3.20568,2.88375153637
 08/21  06:00:00,56.9139621438,7.39338392626,6.07079360786,0.0,15.863942322,22.606085,3.33685322117,0.11117322117,3.20568,0.02
 08/21  07:00:00,60.9521790312,7.39338392626,13.0162849529,0.0,15.863942322,22.606085,13.1208372899,7.02784015035,3.20568,2.88731713954
 08/21  08:00:00,125.9725818,7.41713010617,29.6410988381,0.0,44.73757,41.8366005,18.9214216917,0.00575861785929,16.0284,2.88726307382
 08/21  09:00:00,139.887049295,7.56053897454,43.3081722292,0.0,44.73757,41.8366005,18.9155971856,0.0,16.0284,2.88719718562
 08/21  10:00:00,147.627410485,7.66302771609,48.1257055177,0.0,44.73757,44.63617,26.9297373637,0.0,24.0426,2.88713736371
 08/21  11:00:00,156.033255496,7.94035349577,55.5428711418,0.0,44.73757,44.63617,26.929677605,0.0,24.0426,2.88707760499
 08/21  12:00:00,169.104752787,8.94267363097,68.3005044546,0.0,44.73757,44.63617,26.9296179028,0.0,24.0426,2.88701790281
 08/21  13:00:00,178.233759741,10.2075228204,78.9322150482,0.0,44.73757,41.8366005,18.9351105323,0.0193767686423,16.0284,2.88733376366
 08/21  14:00:00,187.292909968,11.5156976024,86.6765711887,0.0,44.73757,41.8366005,18.9190706801,0.00339706154026,16.0284,2.88727361857
 08/21  15:00:00,193.727560552,12.5545865836,93.2685701101,0.0,44.73757,40.636785,6.09677871324,0.00388507305501,3.20568,2.88721364018
 08/21  16:00:00,200.947759797,13.2324309799,99.8567839013,0.0,44.73757,40.636785,6.09519850263,0.00236473173104,3.20568,2.8871537709
 08/21  17:00:00,174.234322176,12.2729390695,92.1814251801,0.0,44.73757,22.606085,6.09533975876,0.0025657773006,3.20568,2.88709398146
 08/21  18:00:00,123.575753236,7.39338392626,46.4028895449,0.0,44.73757,22.606085,8.97197313593,0.0,3.20568,5.76629313593
 08/21  19:00:00,116.907682229,7.39338392626,39.4735462508,0.0,44.73757,22.606085,8.98810465461,0.0080499373487,3.20568,5.77437471726
 08/21  20:00:00,86.5827208881,7.39338392626,29.6759555161,0.0,15.863942322,22.606085,9.06310498692,0.086349914352,3.20568,5.77107507257
 08/21  21:00:00,48.7557794814,0.0,0.0,0.0,15.863942322,22.030085,8.97687862543,0.0,3.20568,5.77119862543
 08/21  22:00:00,48.5814252883,0.0,0.0,0.0,15.863942322,22.030085,6.09406007605,0.0,3.20568,2.88838007605
 08/21  23:00:00,49.296802553,0.0,0.0,0.0,15.863942322,22.030085,6.09223510072,0.0,3.20568,2.88655510072
 08/21  24:00:00,48.5779655257,0.0,0.0,0.0,15.863942322,22.030085,6.08948568029,0.0,3.20568,2.88380568029
 08/22  01:00:00,48.5559468063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.5422175768,0.0,0.0,0.0,15.863942322,22.030085,6.0894316464,0.0,3.20568,2.8837516464
 08/22  03:00:00,48.5240689704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.6811662539,0.0,0.0,0.0,15.863942322,22.030085,6.08958262797,0.0,3.20568,2.88390262797
 08/22  05:00:00,49.4628316152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,60.1575094703,7.39338392626,8.90735664531,0.0,15.863942322,22.606085,6.19638116313,0.106851546305,3.20568,2.88384961682
 08/22  07:00:00,66.060647434,7.39338392626,18.0834494491,0.0,15.863942322,22.606085,9.06898904455,2.9761679762,3.20568,2.88714106834
 08/22  08:00:00,122.822202289,7.39338392626,26.5309863167,0.0,44.73757,41.8366005,18.9154814629,0.0,16.0284,2.88708146287
 08/22  09:00:00,130.608283357,7.40075625128,34.2355193126,0.0,44.73757,41.8366005,18.9154219377,0.0,16.0284,2.88702193775
 08/22  10:00:00,140.485872394,7.47717102547,41.1995220794,0.0,44.73757,44.63617,26.9299380785,0.0,24.0426,2.88733807853
 08/22  11:00:00,150.610590798,7.79372792398,50.2802904556,0.0,44.73757,44.63617,26.9298781657,0.0,24.0426,2.88727816568
 08/22  12:00:00,157.266297952,8.53044251468,56.9046273825,0.0,44.73757,44.63617,26.9298184374,0.0,24.0426,2.88721843737
 08/22  13:00:00,157.071138659,9.51715835744,58.5233773715,0.0,44.73757,41.8366005,18.9378330361,0.0222742089958,16.0284,2.88715882715
 08/22  14:00:00,160.691553335,10.2535479727,61.4125016861,0.0,44.73757,41.8366005,18.9154993012,0.0,16.0284,2.88709930123
 08/22  15:00:00,167.781362208,11.0427229934,68.900102609,0.0,44.73757,40.636785,6.09271984248,0.0,3.20568,2.88703984248
 08/22  16:00:00,173.242517178,11.5652950028,73.9065537077,0.0,44.73757,40.636785,6.09303610273,0.0,3.20568,2.88735610273
 08/22  17:00:00,146.343018542,10.2800770286,66.3579384675,0.0,44.73757,22.606085,6.09297614696,0.0,3.20568,2.88729614696
 08/22  18:00:00,110.592795053,7.39338392626,33.4940014845,0.0,44.73757,22.606085,6.10541940361,0.00679289395267,3.20568,2.89294650966
 08/22  19:00:00,108.863405391,7.39338392626,31.7860232494,0.0,44.73757,22.606085,11.8574721498,0.0,3.20568,8.6517921498
 08/22  20:00:00,87.4322447108,7.39338392626,30.7901207135,0.0,15.863942322,22.606085,8.99437691607,0.0179357364301,3.20568,5.77076117964
 08/22  21:00:00,48.6056454026,0.0,0.0,0.0,15.863942322,22.030085,8.97658147018,0.0,3.20568,5.77090147018
 08/22  22:00:00,48.6300679682,0.0,0.0,0.0,15.863942322,22.030085,6.09402293811,0.0,3.20568,2.88834293811
 08/22  23:00:00,49.3400741649,0.0,0.0,0.0,15.863942322,22.030085,6.09233389219,0.0,3.20568,2.88665389219
 08/22  24:00:00,48.6161237859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5940195035,0.0,0.0,0.0,15.863942322,22.030085,6.08958530898,0.0,3.20568,2.88390530898
 08/23  02:00:00,48.5850067744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5822426545,0.0,0.0,0.0,15.863942322,22.030085,6.08953150468,0.0,3.20568,2.88385150468
 08/23  04:00:00,48.8466641542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8330110669,0.0,0.0,0.0,15.863942322,22.030085,6.0894777332,0.0,3.20568,2.8837977332
 08/23  06:00:00,81.9988500873,7.39338392626,29.5123224233,0.0,15.863942322,22.606085,6.10678989092,0.0173659041171,3.20568,2.8837439868
 08/23  07:00:00,80.1081923517,7.39338392626,31.9852738325,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,138.636168975,7.43650594697,42.2025216572,0.0,44.73757,41.8366005,18.9157480567,0.0,16.0284,2.88734805672
 08/23  09:00:00,151.483023114,7.63878544222,54.8044627425,0.0,44.73757,41.8366005,18.9156834082,0.0,16.0284,2.88728340819
 08/23  10:00:00,162.135874683,7.85519495152,62.4239359392,0.0,44.73757,44.63617,26.929824205,0.0,24.0426,2.887224205
 08/23  11:00:00,176.690160909,8.50620115956,75.6076431707,0.0,44.73757,44.63617,26.9297650626,0.0,24.0426,2.88716506262
 08/23  12:00:00,198.382535766,9.77076238138,96.7209740373,0.0,44.73757,44.63617,26.9297059754,0.0,24.0426,2.88710597536
 08/23  13:00:00,216.118082598,11.3097625268,115.70043377,0.0,44.73757,41.8366005,18.9346760052,0.0192290648739,16.0284,2.88704694031
 08/23  14:00:00,223.751328731,12.468044424,122.168660051,0.0,44.73757,41.8366005,18.9157637189,0.0,16.0284,2.88736371886
 08/23  15:00:00,228.480219457,13.5504768836,127.010422016,0.0,44.73757,40.636785,6.0929841581,0.0,3.20568,2.8873041581
 08/23  16:00:00,229.065342807,14.0303261109,127.117229503,0.0,44.73757,40.636785,6.09292480159,0.0,3.20568,2.88724480159
 08/23  17:00:00,199.762179838,12.5105180472,117.390895712,0.0,44.73757,22.606085,6.09286557304,0.0,3.20568,2.88718557304
 08/23  18:00:00,135.88168094,7.39338392626,58.675327544,0.0,44.73757,22.606085,8.97261087879,0.0,3.20568,5.76693087879
 08/23  19:00:00,131.839065838,7.39338392626,54.3505981998,0.0,44.73757,22.606085,8.98009708668,0.0,3.20568,5.77441708668
 08/23  20:00:00,102.58492949,7.39338392626,45.5593294234,0.0,15.863942322,22.606085,8.97650633245,0.0,3.20568,5.77082633245
 08/23  21:00:00,48.8872239867,0.0,0.0,0.0,15.863942322,22.030085,8.97658242648,0.0,3.20568,5.77090242648
 08/23  22:00:00,48.6746361255,0.0,0.0,0.0,15.863942322,22.030085,6.95879208115,0.0,3.20568,3.75311208115
 08/23  23:00:00,49.3588648207,0.0,0.0,0.0,15.863942322,22.030085,5.22765033533,0.0,3.20568,2.02197033533
 08/23  24:00:00,48.6482148017,0.0,0.0,0.0,15.863942322,22.030085,6.08955065495,0.0,3.20568,2.88387065495
 08/24  01:00:00,48.6339223161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  02:00:00,48.6182781238,0.0,0.0,0.0,15.863942322,22.030085,6.08949742391,0.0,3.20568,2.88381742391
 08/24  03:00:00,48.6082818665,0.0,0.0,0.0,15.863942322,22.030085,6.08944418923,0.0,3.20568,2.88376418923
 08/24  04:00:00,48.8689169967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.8462170878,0.0,0.0,0.0,15.863942322,22.030085,6.08959611884,0.0,3.20568,2.88391611884
 08/24  06:00:00,80.1429950426,7.39338392626,27.6652770351,0.0,15.863942322,22.606085,3.25020746344,0.0245274634445,3.20568,0.02
 08/24  07:00:00,76.7171095207,7.39338392626,28.6188964961,0.0,15.863942322,22.606085,6.09292575285,0.0,3.20568,2.88724575285
 08/24  08:00:00,131.990525607,7.46778852055,35.5550025322,0.0,44.73757,41.8366005,18.9155869652,0.0,16.0284,2.8871869652
 08/24  09:00:00,143.719339975,7.66876524584,47.028742639,0.0,44.73757,41.8366005,18.9155283105,0.0,16.0284,2.88712831049
 08/24  10:00:00,160.880950768,7.99753867285,61.0214760229,0.0,44.73757,44.63617,26.9296697595,0.0,24.0426,2.88706975948
 08/24  11:00:00,171.555863342,8.72716419259,70.2444854185,0.0,44.73757,44.63617,26.9296112851,0.0,24.0426,2.88701128514
 08/24  12:00:00,181.322831669,10.1634173412,79.2782172299,0.0,44.73757,44.63617,26.9299285495,0.0,24.0426,2.88732854951
 08/24  13:00:00,190.849693286,11.78787007,89.9639172582,0.0,44.73757,41.8366005,18.9374271496,0.0217574683901,16.0284,2.88726968122
 08/24  14:00:00,199.484852546,12.9436534201,97.4395984137,0.0,44.73757,41.8366005,18.9180406729,0.00242970918698,16.0284,2.88721096368
 08/24  15:00:00,203.471946941,13.5180100571,102.047938554,0.0,44.73757,40.636785,6.1103987557,0.0175664089647,3.20568,2.88715234673
 08/24  16:00:00,204.356738006,13.9961173359,102.480945225,0.0,44.73757,40.636785,6.09600989149,0.00323608657459,3.20568,2.88709380491
 08/24  17:00:00,171.371756067,12.2520238622,89.3559052812,0.0,44.73757,22.606085,6.09390082397,0.00118549868193,3.20568,2.88703532529
 08/24  18:00:00,119.857966177,7.39338392626,42.6943602159,0.0,44.73757,22.606085,8.97229186939,0.0,3.20568,5.76661186939
 08/24  19:00:00,115.238008994,7.39338392626,37.801525907,0.0,44.73757,22.606085,8.98007762788,0.0,3.20568,5.77439762788
 08/24  20:00:00,88.1975412515,7.39338392626,31.2410842804,0.0,15.863942322,22.606085,8.97587594485,0.0,3.20568,5.77019594485
 08/24  21:00:00,48.8203984581,0.0,0.0,0.0,15.863942322,22.030085,8.97642909341,0.0,3.20568,5.77074909341
 08/24  22:00:00,48.6341880725,0.0,0.0,0.0,15.863942322,22.030085,6.09408350754,0.0,3.20568,2.88840350754
 08/24  23:00:00,49.3366892307,0.0,0.0,0.0,15.863942322,22.030085,6.09215576579,0.0,3.20568,2.88647576579
 08/24  24:00:00,48.6209350779,0.0,0.0,0.0,15.863942322,22.030085,6.08947448829,0.0,3.20568,2.88379448829
 08/25  01:00:00,48.5992991342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.5850740004,0.0,0.0,0.0,15.863942322,22.030085,6.08942225614,0.0,3.20568,2.88374225614
 08/25  03:00:00,48.5732514066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.8234655886,0.0,0.0,0.0,15.863942322,22.030085,6.08957494275,0.0,3.20568,2.88389494275
 08/25  05:00:00,49.6235329505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,69.999839105,7.39338392626,17.2079526993,0.0,15.863942322,22.606085,6.16369486966,0.0741725952282,3.20568,2.88384227443
 08/25  07:00:00,67.9178789617,7.39338392626,19.9044086653,0.0,15.863942322,22.606085,6.09278403982,0.0,3.20568,2.88710403982
 08/25  08:00:00,122.791085694,7.44586606725,26.4386956102,0.0,44.73757,41.8366005,18.915446273,0.0,16.0284,2.88704627302
 08/25  09:00:00,135.728391314,7.61353059443,39.1190188256,0.0,44.73757,41.8366005,18.9157644925,0.0,16.0284,2.88736449251
 08/25  10:00:00,147.981721184,7.77460895087,48.371643351,0.0,44.73757,44.63617,26.9299061968,0.0,24.0426,2.88730619683
 08/25  11:00:00,165.469741431,8.45849127143,64.4480151443,0.0,44.73757,44.63617,26.9298480979,0.0,24.0426,2.88724809787
 08/25  12:00:00,182.591722598,9.77123772585,80.9401191765,0.0,44.73757,44.63617,26.9297901226,0.0,24.0426,2.88719012264
 08/25  13:00:00,191.08763562,11.247304514,90.7413724891,0.0,44.73757,41.8366005,18.9356613481,0.0201291139814,16.0284,2.88713223407
 08/25  14:00:00,203.128704432,12.7072496665,101.309172903,0.0,44.73757,41.8366005,18.9178998533,0.00242544001864,16.0284,2.88707441331
 08/25  15:00:00,202.112585929,13.2541922449,100.945419628,0.0,44.73757,40.636785,6.11289018138,0.0201935305506,3.20568,2.88701665083
 08/25  16:00:00,199.796938378,13.3249711418,98.5889396628,0.0,44.73757,40.636785,3.22977282101,0.00409282100732,3.20568,0.02
 08/25  17:00:00,171.951839197,11.9268694835,90.2499994615,0.0,44.73757,22.606085,6.09540088124,0.00238612425505,3.20568,2.88733475698
 08/25  18:00:00,120.31364873,7.39338392626,43.1416400809,0.0,44.73757,22.606085,8.97243924387,0.0,3.20568,5.76675924387
 08/25  19:00:00,115.659965758,7.39338392626,37.0897236247,0.0,44.73757,22.606085,11.8572032372,0.0,3.20568,8.65152323716
 08/25  20:00:00,88.1626542245,7.39338392626,31.4788420493,0.0,15.863942322,22.606085,9.02620868495,0.0505360017244,3.20568,5.76999268323
 08/25  21:00:00,48.6201320386,0.0,0.0,0.0,15.863942322,22.030085,8.97581829304,0.0,3.20568,5.77013829304
 08/25  22:00:00,48.6373106398,0.0,0.0,0.0,15.863942322,22.030085,6.09408540622,0.0,3.20568,2.88840540622
 08/25  23:00:00,49.3382123169,0.0,0.0,0.0,15.863942322,22.030085,6.09229469819,0.0,3.20568,2.88661469819
 08/25  24:00:00,48.6244905552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.6059565676,0.0,0.0,0.0,15.863942322,22.030085,6.08809866372,0.0,3.20568,2.88241866372
 08/26  02:00:00,48.5860509282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.5754493755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8210436479,0.0,0.0,0.0,15.863942322,22.030085,6.08811906865,0.0,3.20568,2.88243906865
 08/26  05:00:00,48.800783472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,44.5187910791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1671440047,0.0,0.0,0.0,15.863942322,22.030085,6.08813949569,0.0,3.20568,2.88245949569
 08/26  08:00:00,40.2039527874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.2484650387,0.0,0.0,0.0,15.863942322,22.030085,6.08947117276,0.0,3.20568,2.88379117276
 08/26  10:00:00,40.2846140809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9970248693,0.0,0.0,0.0,15.863942322,22.030085,6.08941934842,0.0,3.20568,2.88373934842
 08/26  12:00:00,45.7459521421,0.403110891346,5.02560239244,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,60.0530044945,1.85097855071,17.884234322,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,61.2784030781,3.09933862904,17.8606710641,0.0,15.863942322,22.030085,6.08822099248,0.0,3.20568,2.88254099248
 08/26  15:00:00,66.8615233036,4.20778155033,22.3291768789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,69.2150651331,4.76513184548,24.1263070196,0.0,15.863942322,22.030085,6.0882140366,0.0,3.20568,2.8825340366
 08/26  17:00:00,68.9263488989,4.6176047068,23.9988474813,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,62.5003378945,4.39710891064,17.8155710848,0.0,15.863942322,22.030085,3.281828076,0.0561480759983,3.20568,0.02
 08/26  19:00:00,53.5550632117,1.91777067129,9.66506294408,0.0,15.863942322,22.030085,6.24045838582,0.152251290675,3.20568,2.88252709514
 08/26  20:00:00,53.8601525,0.440752073374,4.3604087109,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8857793509,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,48.6801223374,0.0,0.0,0.0,15.863942322,22.030085,6.08811734412,0.0,3.20568,2.88243734412
 08/26  23:00:00,49.357469735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.6630084505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.6005210608,0.0,0.0,0.0,15.863942322,22.030085,6.08813816872,0.0,3.20568,2.88245816872
 08/27  02:00:00,48.5918022127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5815145037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.8315644484,0.0,0.0,0.0,15.863942322,22.030085,6.0881593276,0.0,3.20568,2.8824793276
 08/27  05:00:00,48.8106899668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,44.5243841705,0.0,0.0,0.0,15.863942322,22.030085,6.08818052363,0.0,3.20568,2.88250052363
 08/27  07:00:00,40.1600318961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1682747503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.2051046089,0.0,0.0,0.0,15.863942322,22.030085,6.0894448512,0.0,3.20568,2.8837648512
 08/27  10:00:00,40.2465248537,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,40.9694654239,0.0,0.0,0.0,15.863942322,22.030085,6.08959929466,0.0,3.20568,2.88391929466
 08/27  12:00:00,57.5582617052,1.34119605718,15.9163868895,0.0,15.863942322,22.030085,6.0895911962,0.0,3.20568,2.8839111962
 08/27  13:00:00,67.4525866641,2.4929961234,24.6406166471,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,67.0004630189,2.83510409669,23.8327436655,0.0,15.863942322,22.030085,3.22581463177,0.000134631771591,3.20568,0.02
 08/27  15:00:00,75.0401634165,5.10221074048,29.6005099505,0.0,15.863942322,22.030085,6.08862333695,0.000396346320284,3.20568,2.88254699063
 08/27  16:00:00,69.7606950706,4.42835361448,24.9941755421,0.0,15.863942322,22.030085,3.22595104014,0.000271040138601,3.20568,0.02
 08/27  17:00:00,74.0005465244,5.24752666246,28.4198452137,0.0,15.863942322,22.030085,6.08838060802,0.000159765529689,3.20568,2.88254084249
 08/27  18:00:00,65.623367751,4.14729007701,21.1567612054,0.0,15.863942322,22.030085,3.2258377483,0.000157748301965,3.20568,0.02
 08/27  19:00:00,66.0211482809,3.97210593774,20.0334528921,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,59.351660837,1.70430908894,8.53111487436,0.0,15.863942322,22.030085,6.08821471632,0.0,3.20568,2.88253471632
 08/27  21:00:00,56.2114106338,0.698265017424,6.57304814251,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.7196975818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.3532718462,0.0,0.0,0.0,15.863942322,22.030085,6.08818055368,0.0,3.20568,2.88250055368
 08/27  24:00:00,48.6620980386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.6525739427,0.0,0.0,0.0,15.863942322,22.030085,6.08951489558,0.0,3.20568,2.88383489558
 08/28  02:00:00,48.6446541529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.6347251206,0.0,0.0,0.0,15.863942322,22.030085,6.08946500793,0.0,3.20568,2.88378500793
 08/28  04:00:00,48.9010584888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.8860494947,0.0,0.0,0.0,15.863942322,22.030085,6.08941514517,0.0,3.20568,2.88373514517
 08/28  06:00:00,90.3431558617,7.39338392626,37.7928268149,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/28  07:00:00,92.8049091894,7.39338392626,44.6246010288,0.0,15.863942322,22.606085,6.0927886344,0.0,3.20568,2.8871086344
 08/28  08:00:00,145.749372184,7.45756375088,49.2743759158,0.0,44.73757,41.8366005,18.9154538057,0.0,16.0284,2.88705380568
 08/28  09:00:00,144.584692689,7.73597950853,47.8383183466,0.0,44.73757,41.8366005,18.9157754704,0.0,16.0284,2.88737547039
 08/28  10:00:00,158.509598096,8.37646986111,58.2967499368,0.0,44.73757,44.63617,26.9299201217,0.0,24.0426,2.88732012174
 08/28  11:00:00,185.456729825,9.03287406836,83.8293982083,0.0,44.73757,44.63617,26.9298649468,0.0,24.0426,2.8872649468
 08/28  12:00:00,206.869680431,9.82149457513,105.131312412,0.0,44.73757,44.63617,26.9298098942,0.0,24.0426,2.88720989417
 08/28  13:00:00,222.307900441,10.7580808907,122.415867222,0.0,44.73757,41.8366005,18.934596403,0.0190414765501,16.0284,2.88715492649
 08/28  14:00:00,210.895795221,10.7035160381,111.086705066,0.0,44.73757,41.8366005,18.9155000248,0.0,16.0284,2.88710002481
 08/28  15:00:00,196.223716995,10.7299613766,97.6149344837,0.0,44.73757,40.636785,6.11000127616,0.0172760966381,3.20568,2.88704517952
 08/28  16:00:00,201.522714077,11.400402754,102.249110209,0.0,44.73757,40.636785,6.09304681283,0.0,3.20568,2.88736681283
 08/28  17:00:00,172.108170401,10.0818611628,92.241471961,0.0,44.73757,22.606085,6.09299149471,0.0,3.20568,2.88731149471
 08/28  18:00:00,125.852830665,7.39338392626,48.6819039912,0.0,44.73757,22.606085,8.9878785901,0.0153282455576,3.20568,5.76687034454
 08/28  19:00:00,123.956280413,7.39338392626,45.0718269349,0.0,44.73757,22.606085,8.98069294179,0.0,3.20568,5.77501294179
