Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  20:00:00,98.6660911593,7.39338392626,41.6804138197,0.0,15.863942322,22.606085,9.01210073858,0.0355999531167,3.20568,5.77082078547
 08/28  21:00:00,48.8590647672,0.0,0.0,0.0,15.863942322,22.030085,8.97667795529,0.0,3.20568,5.77099795529
 08/28  22:00:00,48.6672895628,0.0,0.0,0.0,15.863942322,22.030085,6.09439638863,0.0,3.20568,2.88871638863
 08/28  23:00:00,49.3483805222,0.0,0.0,0.0,15.863942322,22.030085,6.09212626369,0.0,3.20568,2.88644626369
 08/28  24:00:00,48.6282608687,0.0,0.0,0.0,15.863942322,22.030085,6.08958053856,0.0,3.20568,2.88390053856
 08/29  01:00:00,48.6142144032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.6027110636,0.0,0.0,0.0,15.863942322,22.030085,6.08953223992,0.0,3.20568,2.88385223992
 08/29  03:00:00,48.5929624136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  04:00:00,49.8884524607,0.0,0.0,0.0,15.863942322,22.030085,6.08948351293,0.0,3.20568,2.88380351293
 08/29  05:00:00,49.6830490418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  06:00:00,79.7516086754,7.39338392626,26.8809132044,0.0,15.863942322,22.606085,6.12845962222,0.0389208493232,3.20568,2.8838587729
 08/29  07:00:00,76.7752751784,7.39338392626,28.6955822975,0.0,15.863942322,22.606085,6.09274266092,0.0,3.20568,2.88706266092
 08/29  08:00:00,128.313813993,7.39356478223,31.980702194,0.0,44.73757,41.8366005,18.9157857876,0.0,16.0284,2.88738578761
 08/29  09:00:00,133.69469834,7.46311545861,37.2559080705,0.0,44.73757,41.8366005,18.9157316536,0.0,16.0284,2.88733165355
 08/29  10:00:00,142.312805359,7.55497902253,42.967628435,0.0,44.73757,44.63617,26.9298777216,0.0,24.0426,2.88727772162
 08/29  11:00:00,149.742099472,8.04175851262,49.1985498143,0.0,44.73757,44.63617,26.9298239148,0.0,24.0426,2.88722391478
 08/29  12:00:00,156.78796444,9.02210707889,55.9758530952,0.0,44.73757,44.63617,26.9297701939,0.0,24.0426,2.88717019388
 08/29  13:00:00,163.401213143,10.0789400512,64.3120729241,0.0,44.73757,41.8366005,18.93606218,0.0205456409471,16.0284,2.88711653907
 08/29  14:00:00,166.800878411,10.6607176442,67.1262894833,0.0,44.73757,41.8366005,18.9154629403,0.0,16.0284,2.88706294026
 08/29  15:00:00,164.651839726,11.139189951,65.7058831726,0.0,44.73757,40.636785,6.10985455782,0.0167884488599,3.20568,2.88738610896
 08/29  16:00:00,167.016700742,11.2546901128,68.0050051162,0.0,44.73757,40.636785,6.09301199736,0.0,3.20568,2.88733199736
 08/29  17:00:00,144.859335544,10.0753250616,65.0967092107,0.0,44.73757,22.606085,6.09295807668,0.0,3.20568,2.88727807668
 08/29  18:00:00,113.415108439,7.39338392626,36.3154216101,0.0,44.73757,22.606085,6.10713830407,0.00782083711657,3.20568,2.89363746695
 08/29  19:00:00,111.875216845,7.39338392626,33.3637623922,0.0,44.73757,22.606085,11.8575592912,0.0,3.20568,8.65187929119
 08/29  20:00:00,87.496009673,7.39338392626,30.8626608184,0.0,15.863942322,22.606085,8.99748661073,0.0209662727959,3.20568,5.77084033793
 08/29  21:00:00,48.5925774144,0.0,0.0,0.0,15.863942322,22.030085,8.97668677622,0.0,3.20568,5.77100677622
 08/29  22:00:00,48.622618309,0.0,0.0,0.0,15.863942322,22.030085,6.09406419187,0.0,3.20568,2.88838419187
 08/29  23:00:00,49.3338965713,0.0,0.0,0.0,15.863942322,22.030085,6.09237637468,0.0,3.20568,2.88669637468
 08/29  24:00:00,48.6265688207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.622601171,0.0,0.0,0.0,15.863942322,22.030085,6.08942043287,0.0,3.20568,2.88374043287
 08/30  02:00:00,48.6211923057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6181320672,0.0,0.0,0.0,15.863942322,22.030085,6.08957881005,0.0,3.20568,2.88389881005
 08/30  04:00:00,48.8890503784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.8683463972,0.0,0.0,0.0,15.863942322,22.030085,6.08953132536,0.0,3.20568,2.88385132536
 08/30  06:00:00,85.1060924251,7.39338392626,32.5820004224,0.0,15.863942322,22.606085,6.08948385016,0.0,3.20568,2.88380385016
 08/30  07:00:00,82.2579685011,7.39338392626,34.1164504916,0.0,15.863942322,22.606085,6.09272446819,0.0,3.20568,2.88704446819
 08/30  08:00:00,136.938825525,7.40537130409,40.5388764711,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/30  09:00:00,150.784241186,7.56707285514,54.1624706142,0.0,44.73757,41.8366005,18.9157694747,0.0,16.0284,2.88736947468
 08/30  10:00:00,171.702116638,8.19994242957,71.6153343718,0.0,44.73757,44.63617,26.9299211833,0.0,24.0426,2.88732118325
 08/30  11:00:00,183.861209781,8.6850790287,82.5734427608,0.0,44.73757,44.63617,26.9298646621,0.0,24.0426,2.88726466211
 08/30  12:00:00,201.751737976,9.9905975269,99.850475547,0.0,44.73757,44.63617,26.9298123454,0.0,24.0426,2.8872123454
 08/30  13:00:00,219.736813493,11.704591995,118.908169276,0.0,44.73757,41.8366005,18.9350121409,0.0194520660667,16.0284,2.88716007488
 08/30  14:00:00,236.653092404,13.1160130041,134.4003089,0.0,44.73757,41.8366005,18.9155078498,0.0,16.0284,2.88710784981
 08/30  15:00:00,241.788486073,15.1891176157,138.658632697,0.0,44.73757,40.636785,6.10785301677,0.0151173469358,3.20568,2.88705566983
 08/30  16:00:00,238.121437213,14.568439967,135.619555115,0.0,44.73757,40.636785,6.09306044146,0.0,3.20568,2.88738044146
 08/30  17:00:00,205.054020429,12.3861231801,122.797801237,0.0,44.73757,22.606085,6.09300777641,0.0,3.20568,2.88732777641
 08/30  18:00:00,135.675931564,7.39338392626,58.4654245233,0.0,44.73757,22.606085,8.97282246423,0.0,3.20568,5.76714246423
 08/30  19:00:00,129.728639664,7.39338392626,50.8202874913,0.0,44.73757,22.606085,8.9804974512,0.0,3.20568,5.7748174512
 08/30  20:00:00,100.78165487,7.39338392626,43.7643308477,0.0,15.863942322,22.606085,8.9765349785,0.0,3.20568,5.7708549785
 08/30  21:00:00,48.8829470385,0.0,0.0,0.0,15.863942322,22.030085,8.97687609854,0.0,3.20568,5.77119609854
 08/30  22:00:00,48.6798305523,0.0,0.0,0.0,15.863942322,22.030085,8.96284005013,0.0,3.20568,5.75716005013
 08/30  23:00:00,49.3525009094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  24:00:00,48.6222867445,0.0,0.0,0.0,15.863942322,22.030085,6.08955477326,0.0,3.20568,2.88387477326
 08/31  01:00:00,48.5885328371,0.0,0.0,0.0,15.863942322,22.030085,6.08950872227,0.0,3.20568,2.88382872227
 08/31  02:00:00,48.5648130116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.5440234098,0.0,0.0,0.0,15.863942322,22.030085,6.08946271661,0.0,3.20568,2.88378271661
 08/31  04:00:00,48.7692231497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.7304090825,0.0,0.0,0.0,15.863942322,22.030085,6.08892379198,0.0,3.20568,2.88324379198
 08/31  06:00:00,59.1541355796,7.39338392626,6.86112178326,0.0,15.863942322,22.606085,3.37656493852,0.150884938516,3.20568,0.02
 08/31  07:00:00,58.2147573632,7.39338392626,10.2955875661,0.0,15.863942322,22.606085,15.9724756867,9.87967463468,3.20568,2.887121052
 08/31  08:00:00,112.304636367,7.39338392626,16.1046250164,0.0,44.73757,41.8366005,19.1378428132,0.222179381857,16.0284,2.88726343131
 08/31  09:00:00,118.353024335,7.41169131447,22.0471214889,0.0,44.73757,41.8366005,18.9157970461,0.0,16.0284,2.88739704612
 08/31  10:00:00,125.175623937,7.48909044526,25.9523447284,0.0,44.73757,44.63617,26.9299458755,0.0,24.0426,2.88734587548
 08/31  11:00:00,129.816904947,7.81103865882,29.5679847745,0.0,44.73757,44.63617,26.9298948773,0.0,24.0426,2.88729487729
 08/31  12:00:00,134.173405881,8.59722102926,33.8427337635,0.0,44.73757,44.63617,26.9298439994,0.0,24.0426,2.88724399936
 08/31  13:00:00,136.941218255,9.59033806319,38.3781374165,0.0,44.73757,41.8366005,18.9352894817,0.0196962777327,16.0284,2.88719320392
 08/31  14:00:00,141.467937192,10.3536827735,42.1252206703,0.0,44.73757,41.8366005,18.9187625242,0.00322005238938,16.0284,2.88714247182
 08/31  15:00:00,140.614473457,10.8660875992,41.9877819412,0.0,44.73757,40.636785,6.1145783038,0.0218065104647,3.20568,2.88709179333
 08/31  16:00:00,138.267077739,10.9050771973,39.7181876806,0.0,44.73757,40.636785,6.09769605419,0.00497489066038,3.20568,2.88704116353
 08/31  17:00:00,115.826129767,9.66366158457,36.5489624345,0.0,44.73757,22.606085,6.09304766291,0.0,3.20568,2.88736766291
 08/31  18:00:00,99.7060521619,7.39338392626,22.7010718726,0.0,44.73757,22.606085,8.97270120211,0.0,3.20568,5.76702120211
 08/31  19:00:00,97.2526379088,7.39338392626,17.1941687805,0.0,44.73757,22.606085,9.04835454205,0.0674343949378,3.20568,5.77524014711
 08/31  20:00:00,68.4710512133,7.39338392626,11.7849480335,0.0,15.863942322,22.606085,9.0564006555,0.0797023938354,3.20568,5.77101826167
 08/31  21:00:00,48.6126986528,0.0,0.0,0.0,15.863942322,22.030085,8.97689952706,0.0,3.20568,5.77121952706
 08/31  22:00:00,48.4856155104,0.0,0.0,0.0,15.863942322,22.030085,6.09404987276,0.0,3.20568,2.88836987276
 08/31  23:00:00,49.2200910909,0.0,0.0,0.0,15.863942322,22.030085,6.09222570299,0.0,3.20568,2.88654570299
 08/31  24:00:00,48.5159229698,0.0,0.0,0.0,15.863942322,22.030085,6.0894730993,0.0,3.20568,2.8837930993
 09/01  01:00:00,48.5151775781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5121606714,0.0,0.0,0.0,15.863942322,22.030085,6.08942915893,0.0,3.20568,2.88374915893
 09/01  03:00:00,48.5088112329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.7458114952,0.0,0.0,0.0,15.863942322,22.030085,6.08959073893,0.0,3.20568,2.88391073893
 09/01  05:00:00,49.5599750032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,71.4606996088,7.39338392626,17.2742174808,0.0,15.863942322,22.606085,6.13605379695,0.0465064126702,3.20568,2.88386738428
 09/01  07:00:00,65.2482458646,7.39338392626,17.2671774796,0.0,15.863942322,22.606085,13.6385338094,7.54566773583,3.20568,2.88718607362
 09/01  08:00:00,116.798457084,7.39338392626,20.5728415109,0.0,44.73757,41.8366005,19.869373561,0.95383654403,16.0284,2.88713701694
 09/01  09:00:00,122.744194287,7.39338392626,26.4364739641,0.0,44.73757,41.8366005,18.9155518663,6.38674327328e-05,16.0284,2.8870879989
 09/01  10:00:00,134.808566946,7.39338392626,35.6395799292,0.0,44.73757,44.63617,26.9293313102,0.0,24.0426,2.88673131018
 09/01  11:00:00,143.314100526,7.39338392626,43.4147189757,0.0,44.73757,44.63617,26.9299673553,0.0,24.0426,2.88736735528
 09/01  12:00:00,153.101486285,7.65672078287,53.6163823647,0.0,44.73757,44.63617,26.9299179991,0.0,24.0426,2.88731799913
 09/01  13:00:00,158.430490968,8.01948231437,61.353731004,0.0,44.73757,41.8366005,18.9351802351,0.0195114637611,16.0284,2.88726877132
 09/01  14:00:00,174.328131343,8.76949714166,76.4825438948,0.0,44.73757,41.8366005,18.9156196295,0.0,16.0284,2.88721962952
 09/01  15:00:00,178.608326614,9.41814915663,81.301321412,0.0,44.73757,40.636785,6.09285055225,0.0,3.20568,2.88717055225
 09/01  16:00:00,174.214209932,9.66786140404,76.7038009968,0.0,44.73757,40.636785,6.09280152862,0.0,3.20568,2.88712152862
 09/01  17:00:00,149.632045338,8.8788412039,71.0076183405,0.0,44.73757,22.606085,6.09275255312,0.0,3.20568,2.88707255312
 09/01  18:00:00,118.401248144,7.39338392626,41.2457713208,0.0,44.73757,22.606085,6.11860120281,0.0197810082018,3.20568,2.89314019461
 09/01  19:00:00,121.036099297,7.39338392626,41.0270045671,0.0,44.73757,22.606085,11.8581939907,0.0,3.20568,8.65251399066
 09/01  20:00:00,97.3028250153,7.39338392626,40.5816636161,0.0,15.863942322,22.606085,9.02220170955,0.0452408007355,3.20568,5.77128090882
 09/01  21:00:00,48.6446823662,0.0,0.0,0.0,15.863942322,22.030085,8.97714566278,0.0,3.20568,5.77146566278
 09/01  22:00:00,48.6566370025,0.0,0.0,0.0,15.863942322,22.030085,6.0942811936,0.0,3.20568,2.8886011936
 09/01  23:00:00,49.3400463748,0.0,0.0,0.0,15.863942322,22.030085,6.09225185335,0.0,3.20568,2.88657185335
 09/01  24:00:00,48.6265269906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.8302710773,0.0,0.0,0.0,15.863942322,29.242365,6.08818305486,0.0,3.20568,2.88250305486
 09/02  02:00:00,55.8234827488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.8003298632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.0483469266,0.0,0.0,0.0,15.863942322,29.242365,6.08821157597,0.0,3.20568,2.88253157597
 09/02  05:00:00,56.0260375245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,53.1770987291,0.0,0.0,0.0,15.863942322,29.242365,6.08770593173,0.0,3.20568,2.88202593173
 09/02  07:00:00,47.4001298956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.4268455792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.467023867,0.0,0.0,0.0,15.863942322,29.242365,6.08951815714,0.0,3.20568,2.88383815714
 09/02  10:00:00,47.4908523566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,48.1947095577,0.0,0.0,0.0,15.863942322,29.242365,6.08947533049,0.0,3.20568,2.88379533049
 09/02  12:00:00,56.8700402798,0.677465310667,8.67135949128,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,59.2345700481,0.886995571851,10.8174818996,0.0,15.863942322,29.242365,6.0882296619,0.0,3.20568,2.8825496619
 09/02  14:00:00,58.3758201424,0.877098870297,9.97721898638,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,60.9545123094,1.13914496562,12.3091862745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,66.4784172047,1.65741940674,17.3305201969,0.0,15.863942322,29.242365,6.08824026889,0.0,3.20568,2.88256026889
 09/02  17:00:00,64.9180125649,1.60164095527,15.8514949671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,58.5724726958,1.14773836179,10.0520815794,0.0,15.863942322,29.242365,6.08765203276,0.0,3.20568,2.88197203276
 09/02  19:00:00,55.9715298807,0.698265017424,4.82729316272,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.1002472126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,55.9212303133,0.0,0.0,0.0,15.863942322,29.242365,6.08813234255,0.0,3.20568,2.88245234255
 09/02  22:00:00,55.7321426437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4053238116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.7068047584,0.0,0.0,0.0,15.863942322,29.242365,6.08816118129,0.0,3.20568,2.88248118129
 09/03  01:00:00,55.6990924839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6747520252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.646747483,0.0,0.0,0.0,15.863942322,29.242365,6.08819161205,0.0,3.20568,2.88251161205
 09/03  04:00:00,55.8507972683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.8221218946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,52.970803046,0.0,0.0,0.0,15.863942322,29.242365,6.08822185009,0.0,3.20568,2.88254185009
 09/03  07:00:00,47.2247064318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.2787662554,0.0,0.0,0.0,15.863942322,29.242365,6.08957149468,0.0,3.20568,2.88389149468
 09/03  09:00:00,47.3379186568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.3861413525,0.0,0.0,0.0,15.863942322,29.242365,6.08953041723,0.0,3.20568,2.88385041723
 09/03  11:00:00,48.0903052498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.4271060082,0.0,0.0,0.0,15.863942322,29.242365,6.08948936809,0.0,3.20568,2.88380936809
 09/03  13:00:00,52.8822644294,0.520361901217,4.88249902413,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,59.3588497687,1.16149041526,10.7078692754,0.0,15.863942322,29.242365,6.08822607568,0.0,3.20568,2.88254607568
 09/03  15:00:00,58.5786699953,1.08113036329,10.0006025999,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,60.2448449747,1.26958709365,11.5083378281,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,61.1446397134,1.37250903531,12.3445780921,0.0,15.863942322,29.242365,6.08822908556,0.0,3.20568,2.88254908556
 09/03  18:00:00,61.8050959903,1.3982954097,13.0054722787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,56.4664183152,0.633926754802,5.35104997754,0.0,15.863942322,29.242365,6.08823206616,0.0,3.20568,2.88255206616
 09/03  20:00:00,56.1129629406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9283268303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7268445981,0.0,0.0,0.0,15.863942322,29.242365,6.08815188993,0.0,3.20568,2.88247188993
 09/03  23:00:00,56.3767554136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.6818147395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.6797816615,0.0,0.0,0.0,15.863942322,29.242365,6.08818317079,0.0,3.20568,2.88250317079
 09/04  02:00:00,55.6634836037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.6500521345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.864905456,0.0,0.0,0.0,15.863942322,29.242365,6.08821510391,0.0,3.20568,2.88253510391
 09/04  05:00:00,55.8249239505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,52.9657263229,0.0,0.0,0.0,15.863942322,29.242365,6.08810952237,0.0,3.20568,2.88242952237
 09/04  07:00:00,47.238595126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.3167040215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3935129865,0.0,0.0,0.0,15.863942322,29.242365,6.0895997871,0.0,3.20568,2.8839197871
 09/04  10:00:00,47.4305564734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.1207720851,0.0,0.0,0.0,15.863942322,29.242365,6.08956059772,0.0,3.20568,2.88388059772
 09/04  12:00:00,47.4503041405,0.0,0.0,0.0,15.863942322,29.242365,6.0895214415,0.0,3.20568,2.8838414415
 09/04  13:00:00,57.3786656372,0.901744460639,8.97214635281,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,58.942948421,1.06411109843,10.3666066827,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,66.5831250593,1.80835082167,17.2617263942,0.0,15.863942322,29.242365,6.08823079346,0.0,3.20568,2.88255079346
 09/04  16:00:00,59.6447374545,1.1617256444,10.9932778297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,63.2901356993,1.55017568412,14.3039711275,0.0,15.863942322,29.242365,6.088235574,0.0,3.20568,2.882555574
 09/04  18:00:00,60.0275063462,1.25325922081,11.3717426265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,55.395433768,0.465510011616,4.42309368988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.1801169714,0.0,0.0,0.0,15.863942322,29.242365,6.08815703681,0.0,3.20568,2.88247703681
 09/04  21:00:00,56.0136298501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.8038697907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.4752292055,0.0,0.0,0.0,15.863942322,29.242365,6.08818927588,0.0,3.20568,2.88250927588
 09/04  24:00:00,55.7755767003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.7550510534,0.0,0.0,0.0,15.863942322,29.242365,6.08954455266,0.0,3.20568,2.88386455266
 09/05  02:00:00,55.7435080172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.7383773573,0.0,0.0,0.0,15.863942322,29.242365,6.08950754057,0.0,3.20568,2.88382754057
 09/05  04:00:00,57.0008110951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.7870131556,0.0,0.0,0.0,15.863942322,29.242365,6.08947052185,0.0,3.20568,2.88379052185
 09/05  06:00:00,76.1036546031,7.39338392626,14.7152440355,0.0,15.863942322,29.818365,6.05712321888,2.83144321888,3.20568,0.02
 09/05  07:00:00,136.455464826,7.39338392626,16.3540395595,0.0,80.527626,29.818365,6.09288026079,0.0,3.20568,2.88720026079
 09/05  08:00:00,194.309179803,9.08823426951,27.1608007292,0.0,80.527626,75.0917375,32.7245345002,0.0104311777783,24.0426,8.67150332246
 09/05  09:00:00,208.249068615,10.3745459888,39.7370824486,0.0,80.527626,75.0917375,41.472364055,0.0,24.0426,17.429764055
 09/05  10:00:00,230.877702834,12.130057605,56.574278063,0.0,80.527626,79.0911225,46.5961422682,0.000527445952302,32.0568,14.5388148222
 09/05  11:00:00,257.498908051,15.3113255448,79.2738648297,0.0,80.527626,79.0911225,52.4534577846,0.00489591572684,32.0568,20.3917618689
 09/05  12:00:00,277.046870691,18.2089347799,96.615805232,0.0,80.527626,79.0911225,52.4882736207,0.00445127894061,32.0568,20.4270223418
 09/05  13:00:00,282.374334701,20.2567169145,103.878558596,0.0,80.527626,75.0917375,36.4800208085,0.0045099904103,16.0284,20.4471108181
 09/05  14:00:00,291.284712196,22.1287659165,110.910041617,0.0,80.527626,75.0917375,33.4650847942,0.00464092588228,16.0284,17.4320438683
 09/05  15:00:00,295.681870339,24.040434747,115.395925383,0.0,80.527626,73.092045,17.7731636775,0.0229319585062,3.20568,14.544551719
 09/05  16:00:00,281.478051911,19.732865128,105.510211362,0.0,80.527626,73.092045,6.10979232454,0.0167262268603,3.20568,2.88738609768
 09/05  17:00:00,213.404371413,12.695694261,87.7546130384,0.0,80.527626,29.818365,6.09289708792,0.0,3.20568,2.88721708792
 09/05  18:00:00,200.455570273,11.2305494354,76.281047976,0.0,80.527626,29.818365,8.97233748351,0.0,3.20568,5.76665748351
 09/05  19:00:00,190.696856788,10.0021576994,63.5613702202,0.0,80.527626,29.818365,8.98033984978,0.0,3.20568,5.77465984978
 09/05  20:00:00,180.57250886,9.09959483986,50.0844990104,0.0,80.527626,29.818365,11.8515926354,0.0,3.20568,8.64591263542
 09/05  21:00:00,55.8099799316,0.0,0.0,0.0,15.863942322,29.242365,8.97603153956,0.0,3.20568,5.77035153956
 09/05  22:00:00,55.8180754763,0.0,0.0,0.0,15.863942322,29.242365,6.09416374526,0.0,3.20568,2.88848374526
 09/05  23:00:00,56.5202402135,0.0,0.0,0.0,15.863942322,29.242365,6.09237548112,0.0,3.20568,2.88669548112
 09/05  24:00:00,55.8015206933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.7863988118,0.0,0.0,0.0,15.863942322,29.242365,6.08948413978,0.0,3.20568,2.88380413978
 09/06  02:00:00,55.7791733303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.7674047955,0.0,0.0,0.0,15.863942322,29.242365,6.08944938518,0.0,3.20568,2.88376938518
 09/06  04:00:00,56.0115937084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,55.9863900368,0.0,0.0,0.0,15.863942322,29.242365,6.08962144802,0.0,3.20568,2.88394144802
 09/06  06:00:00,80.7776127765,7.39387189578,19.7468673933,0.0,15.863942322,29.818365,3.31256363791,0.0868836379051,3.20568,0.02
 09/06  07:00:00,141.42114254,7.39338392626,21.2646407071,0.0,80.527626,29.818365,6.09312258341,0.0,3.20568,2.88744258341
 09/06  08:00:00,200.169512641,9.34425509546,32.7339432309,0.0,80.527626,75.0917375,32.7251418156,0.01010484453,24.0426,8.6724369711
 09/06  09:00:00,214.786900723,10.6408235796,46.0014933195,0.0,80.527626,75.0917375,41.4748807661,0.0,24.0426,17.4322807661
 09/06  10:00:00,241.787944565,12.6796163324,66.9179856637,0.0,80.527626,79.0911225,48.9312759874,0.0021375521864,32.0568,16.8723384352
 09/06  11:00:00,274.109094575,16.1653626324,95.0005199074,0.0,80.527626,79.0911225,50.1049249027,0.00348104600556,32.0568,18.0446438566
 09/06  12:00:00,293.635000557,19.0000498592,112.37945901,0.0,80.527626,79.0911225,52.4889442108,0.00441139795916,32.0568,20.4277328128
 09/06  13:00:00,293.75364026,21.0639584633,114.427467324,0.0,80.527626,75.0917375,36.481765321,0.00544385453076,16.0284,20.4479214665
 09/06  14:00:00,301.389006686,22.8930383466,120.233415033,0.0,80.527626,75.0917375,33.4669480577,0.00344324596626,16.0284,17.4351048117
 09/06  15:00:00,303.983606904,24.5150081826,123.205985482,0.0,80.527626,73.092045,20.6724364743,0.01992154031,3.20568,17.446834934
 09/06  16:00:00,294.951112647,21.2826919869,117.407161504,0.0,80.527626,73.092045,6.10959532347,0.0166108738711,3.20568,2.8873044496
 09/06  17:00:00,234.80194543,15.1548093446,106.659802693,0.0,80.527626,29.818365,6.09353548906,0.000589348674788,3.20568,2.88726614038
 09/06  18:00:00,226.718651036,13.1415349805,100.607861567,0.0,80.527626,29.818365,6.09936756738,0.0,3.20568,2.89368756738
 09/06  19:00:00,217.080809846,11.1456329027,88.4178693316,0.0,80.527626,29.818365,11.8578938058,0.0,3.20568,8.65221380583
 09/06  20:00:00,207.636946446,9.9034793596,76.0235669616,0.0,80.527626,29.818365,8.9767976926,0.0,3.20568,5.7711176926
 09/06  21:00:00,56.0587580244,0.0,0.0,0.0,15.863942322,29.242365,8.97703117101,0.0,3.20568,5.77135117101
 09/06  22:00:00,55.8698274062,0.0,0.0,0.0,15.863942322,29.242365,6.09420640224,0.0,3.20568,2.88852640224
 09/06  23:00:00,56.5649836288,0.0,0.0,0.0,15.863942322,29.242365,6.0921768667,0.0,3.20568,2.8864968667
 09/06  24:00:00,55.8482736245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.8308787175,0.0,0.0,0.0,15.863942322,29.242365,6.08955954496,0.0,3.20568,2.88387954496
 09/07  02:00:00,55.8171904121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  03:00:00,55.8104839684,0.0,0.0,0.0,15.863942322,29.242365,6.08952706188,0.0,3.20568,2.88384706188
 09/07  04:00:00,56.0755873335,0.0,0.0,0.0,15.863942322,29.242365,6.08949453849,0.0,3.20568,2.88381453849
 09/07  05:00:00,56.0412638393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,86.4430659626,7.44668102816,25.3132361372,0.0,15.863942322,29.818365,6.13169706857,0.0422350732119,3.20568,2.88378199535
 09/07  07:00:00,145.100735949,7.39338392626,24.9094582814,0.0,80.527626,29.818365,6.0929523134,0.0,3.20568,2.8872723134
 09/07  08:00:00,218.392963487,9.96920264542,50.2709926117,0.0,80.527626,75.0917375,32.7266057938,0.0129879431761,24.0426,8.67101785062
 09/07  09:00:00,237.675608629,11.5175195911,67.9600078824,0.0,80.527626,75.0917375,38.5713731283,0.0,24.0426,14.5287731283
 09/07  10:00:00,268.767516275,13.9812151892,92.544168129,0.0,80.527626,79.0911225,49.4988994251,0.000443145473244,32.0568,17.4416562796
 09/07  11:00:00,301.739384034,17.8332019226,120.928954703,0.0,80.527626,79.0911225,49.5384548165,0.00157718756614,32.0568,17.480077629
 09/07  12:00:00,319.464323441,20.9689854259,136.207160651,0.0,80.527626,79.0911225,52.4848418452,0.00122632963097,32.0568,20.4268155156
 09/07  13:00:00,321.875876722,24.2905055618,139.280547989,0.0,80.527626,75.0917375,39.3974278864,0.0,16.0284,23.3690278864
 09/07  14:00:00,324.243555729,25.695134752,140.236885408,0.0,80.527626,75.0917375,30.562208576,0.000576012349138,16.0284,14.5332325637
 09/07  15:00:00,321.407459828,27.1408352992,137.955864429,0.0,80.527626,73.092045,20.6584788389,0.00185682830781,3.20568,17.4509420106
 09/07  16:00:00,319.069502432,26.0897279587,136.670177912,0.0,80.527626,73.092045,6.10650870431,0.0136323741664,3.20568,2.88719633014
 09/07  17:00:00,258.522405679,19.1045627768,126.391666985,0.0,80.527626,29.818365,6.0956101919,0.00277160456502,3.20568,2.88715858734
 09/07  18:00:00,231.588762341,15.187836656,103.409974091,0.0,80.527626,29.818365,8.97552067465,0.00277204059023,3.20568,5.76706863406
 09/07  19:00:00,217.022472459,12.4128604907,87.0649834211,0.0,80.527626,29.818365,8.98223956902,0.00152490836764,3.20568,5.77503466066
 09/07  20:00:00,206.681577261,10.7629636321,74.1501949097,0.0,80.527626,29.818365,8.97656431863,0.0,3.20568,5.77088431863
 09/07  21:00:00,56.0564061813,0.0,0.0,0.0,15.863942322,29.242365,8.9768257231,0.0,3.20568,5.7711457231
 09/07  22:00:00,55.855942089,0.0,0.0,0.0,15.863942322,29.242365,6.09443759728,0.0,3.20568,2.88875759728
 09/07  23:00:00,56.5527367171,0.0,0.0,0.0,15.863942322,29.242365,6.09216628868,0.0,3.20568,2.88648628868
 09/07  24:00:00,55.8300000312,0.0,0.0,0.0,15.863942322,29.242365,6.08961548837,0.0,3.20568,2.88393548837
 09/08  01:00:00,55.8053485792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.7819509338,0.0,0.0,0.0,15.863942322,29.242365,6.08958629926,0.0,3.20568,2.88390629926
 09/08  03:00:00,55.7677224422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  04:00:00,57.0036201614,0.0,0.0,0.0,15.863942322,29.242365,6.08955616745,0.0,3.20568,2.88387616745
 09/08  05:00:00,56.796824978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  06:00:00,77.7281339952,7.39597432613,16.3145647564,0.0,15.863942322,29.818365,7.95632051338,1.86668973958,3.20568,2.8839507738
 09/08  07:00:00,138.287690758,7.39338392626,18.1660199454,0.0,80.527626,29.818365,6.09288645122,0.0,3.20568,2.88720645122
 09/08  08:00:00,199.381886548,9.37669884153,31.9249280452,0.0,80.527626,75.0917375,32.7261540322,0.010939139679,24.0426,8.67261489251
 09/08  09:00:00,219.512961477,10.6717832811,50.6860794671,0.0,80.527626,75.0917375,38.57036128,0.0,24.0426,14.52776128
 09/08  10:00:00,250.528178159,12.7417007046,75.5780356917,0.0,80.527626,79.0911225,49.5041348157,0.00104934469514,32.0568,17.446285471
 09/08  11:00:00,285.361290459,16.4318246007,105.96973263,0.0,80.527626,79.0911225,49.9019522744,0.000926882789675,32.0568,17.8442253917
 09/08  12:00:00,313.152908575,19.7099004989,131.161165398,0.0,80.527626,79.0911225,55.0430942068,0.00050907812744,32.0568,22.9857851287
 09/08  13:00:00,316.104386471,22.293909184,135.505862982,0.0,80.527626,75.0917375,36.4780185811,0.00181121391365,16.0284,20.4478073672
 09/08  14:00:00,320.369702612,23.9642160831,138.086540676,0.0,80.527626,75.0917375,30.5581859972,0.000298201642141,16.0284,14.5294877956
 09/08  15:00:00,320.639715837,26.1274879626,138.187973236,0.0,80.527626,73.092045,20.6619245898,0.0,3.20568,17.4562445898
 09/08  16:00:00,313.286673877,23.8369767403,133.135855072,0.0,80.527626,73.092045,6.10893328184,0.0158021703255,3.20568,2.88745111151
 09/08  17:00:00,247.348820514,17.4278719757,116.896762257,0.0,80.527626,29.818365,6.09508671414,0.00218318539029,3.20568,2.88722352875
 09/08  18:00:00,230.308845136,14.508160556,102.80121194,0.0,80.527626,29.818365,8.97502044062,0.00266927829889,3.20568,5.76667116232
 09/08  19:00:00,217.267056584,12.0398427332,87.9833202382,0.0,80.527626,29.818365,8.98175475519,0.00113596160253,3.20568,5.77493879358
 09/08  20:00:00,207.203650417,10.5149867274,75.2413137237,0.0,80.527626,29.818365,8.97668235208,0.0,3.20568,5.77100235208
 09/08  21:00:00,55.8627583316,0.0,0.0,0.0,15.863942322,29.242365,8.97712643912,0.0,3.20568,5.77144643912
 09/08  22:00:00,55.8729103979,0.0,0.0,0.0,15.863942322,29.242365,8.96304003452,0.0,3.20568,5.75736003452
 09/08  23:00:00,56.5694473798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.8525817409,0.0,0.0,0.0,15.863942322,29.242365,6.08964020408,0.0,3.20568,2.88396020408
 09/09  01:00:00,55.8427807575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.8432522158,0.0,0.0,0.0,15.863942322,29.242365,6.08814567851,0.0,3.20568,2.88246567851
 09/09  03:00:00,55.8340837424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,56.0975907816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0742744176,0.0,0.0,0.0,15.863942322,29.242365,6.0881883023,0.0,3.20568,2.8825083023
 09/09  06:00:00,53.212379841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.4163740355,0.0,0.0,0.0,15.863942322,29.242365,6.08823100086,0.0,3.20568,2.88255100086
 09/09  08:00:00,47.4372152592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.4679981962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.5103176341,0.0,0.0,0.0,15.863942322,29.242365,6.08953393719,0.0,3.20568,2.88385393719
 09/09  11:00:00,51.2891657351,0.211955299051,2.85174626773,0.0,15.863942322,29.242365,6.0896327092,0.0,3.20568,2.8839527092
 09/09  12:00:00,65.6512558629,1.34162267362,16.7543713369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,69.783463812,1.74570815974,20.475469623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,74.1659476074,2.14837396107,24.4456366156,0.0,15.863942322,29.242365,6.08824677408,0.0,3.20568,2.88256677408
 09/09  15:00:00,74.7371121579,2.38556238088,24.7724680106,0.0,15.863942322,29.242365,3.2261633232,0.000483323196291,3.20568,0.02
 09/09  16:00:00,73.1922173038,2.5372791611,23.0841998242,0.0,15.863942322,29.242365,6.08842773782,0.000193407906075,3.20568,2.88255432992
 09/09  17:00:00,68.3969356752,1.81893675599,19.0223917756,0.0,15.863942322,29.242365,3.22576244147,8.24414714851e-05,3.20568,0.02
 09/09  18:00:00,69.3558381725,1.98783190032,19.8372013787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,62.8680288259,1.04265674046,9.74503777786,0.0,15.863942322,29.242365,6.08824953315,0.0,3.20568,2.88256953315
 09/09  20:00:00,64.1807612924,0.646265750532,7.28432606403,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,56.0569169344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.8424130036,0.0,0.0,0.0,15.863942322,29.242365,6.08820879862,0.0,3.20568,2.88252879862
 09/09  23:00:00,56.5229946609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.8349866103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.8280194247,0.0,0.0,0.0,15.863942322,29.242365,6.0882527377,0.0,3.20568,2.8825727377
 09/10  02:00:00,55.8134529907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.775646941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.9965644144,0.0,0.0,0.0,15.863942322,29.242365,6.08815927158,0.0,3.20568,2.88247927158
 09/10  05:00:00,55.956028453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,54.5216868459,0.0,0.0,0.0,15.863942322,29.242365,6.08820442891,0.0,3.20568,2.88252442891
 09/10  07:00:00,47.2926017961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.2821981362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.2922498312,0.0,0.0,0.0,15.863942322,29.242365,6.08951168778,0.0,3.20568,2.88383168778
 09/10  10:00:00,47.2980473641,0.0,0.0,0.0,15.863942322,29.242365,6.08948675804,0.0,3.20568,2.88380675804
 09/10  11:00:00,47.9919617733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.3296441149,0.0,0.0,0.0,15.863942322,29.242365,6.08946184377,0.0,3.20568,2.88378184377
 09/10  13:00:00,47.3939576768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,54.0506545014,0.763912224114,5.87328298353,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,54.7247059654,0.857006471138,6.45370602626,0.0,15.863942322,29.242365,6.08824468018,0.0,3.20568,2.88256468018
 09/10  16:00:00,56.2734674916,1.00860502517,7.93579914678,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,55.5638277137,0.959185481551,7.27647537031,0.0,15.863942322,29.242365,6.08823477263,0.0,3.20568,2.88255477263
 09/10  18:00:00,53.0618111443,0.742057548171,5.02680105738,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,54.0417230031,0.386269416075,1.87898405458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.0045869967,0.0,0.0,0.0,15.863942322,29.242365,6.08819640495,0.0,3.20568,2.88251640495
 09/10  21:00:00,55.8366206957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.6501372214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.3311923768,0.0,0.0,0.0,15.863942322,29.242365,6.08824173001,0.0,3.20568,2.88256173001
 09/10  24:00:00,55.6262491551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.6133878657,0.0,0.0,0.0,15.863942322,29.242365,6.0895519967,0.0,3.20568,2.8838719967
 09/11  02:00:00,55.5902955606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.5799913414,0.0,0.0,0.0,15.863942322,29.242365,6.08952994028,0.0,3.20568,2.88384994028
 09/11  04:00:00,55.7991534332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.760708415,0.0,0.0,0.0,15.863942322,29.242365,6.08950784263,0.0,3.20568,2.88382784263
 09/11  06:00:00,62.3093174642,7.39338392626,0.0,0.0,15.863942322,29.818365,101.546255706,98.320575706,3.20568,0.02
 09/11  07:00:00,119.940027025,7.39338392626,0.00180357174268,0.0,80.527626,29.818365,65.1243351757,59.0311674609,3.20568,2.88748771481
 09/11  08:00:00,169.999938903,7.48352903858,4.62695850752,0.0,80.527626,75.0917375,46.3178548927,13.6025970972,24.0426,8.67265779544
 09/11  09:00:00,182.10159583,8.11808350298,15.9795955484,0.0,80.527626,75.0917375,42.6483244474,1.17187708762,24.0426,17.4338473598
 09/11  10:00:00,195.417995925,9.36971550665,23.9838955443,0.0,80.527626,79.0911225,49.4981025562,0.0,32.0568,17.4413025562
 09/11  11:00:00,206.038187953,11.3064813868,31.9243640823,0.0,80.527626,79.0911225,49.5371140451,0.0,32.0568,17.4803140451
 09/11  12:00:00,216.61519815,14.1206601402,40.3749925708,0.0,80.527626,79.0911225,52.4876269046,0.00146297521409,32.0568,20.4293639294
 09/11  13:00:00,218.157564899,16.3544379688,43.6524135153,0.0,80.527626,75.0917375,39.4111143538,0.0130687818054,16.0284,23.369645572
 09/11  14:00:00,222.688321254,18.0142409497,46.5255457017,0.0,80.527626,75.0917375,30.5641543449,0.0,16.0284,14.5357543449
 09/11  15:00:00,223.863366604,19.5512729608,48.1779477388,0.0,80.527626,73.092045,20.6769705516,0.0194014614348,3.20568,17.4518890902
 09/11  16:00:00,213.780787494,14.9849439085,42.783046604,0.0,80.527626,73.092045,6.10611080264,0.0132469420927,3.20568,2.88718386055
 09/11  17:00:00,156.284490322,10.7539394593,32.8087947887,0.0,80.527626,29.818365,6.09283756683,0.0,3.20568,2.88715756683
 09/11  18:00:00,147.756087225,9.41335038288,25.6560052707,0.0,80.527626,29.818365,9.01874700887,0.0455338783374,3.20568,5.76753313053
 09/11  19:00:00,145.238294956,8.50423963657,18.1310982377,0.0,80.527626,29.818365,9.01349428233,0.0325847427483,3.20568,5.77522953958
 09/11  20:00:00,138.638391498,7.93455567086,9.32974204762,0.0,80.527626,29.818365,15.119458423,6.14267130288,3.20568,5.77110712017
 09/11  21:00:00,55.7832893465,0.0,0.0,0.0,15.863942322,29.242365,8.9770987369,0.0,3.20568,5.7714187369
 09/11  22:00:00,55.647552713,0.0,0.0,0.0,15.863942322,29.242365,6.09455438266,0.0,3.20568,2.88887438266
 09/11  23:00:00,56.3605390409,0.0,0.0,0.0,15.863942322,29.242365,6.09228191032,0.0,3.20568,2.88660191032
 09/11  24:00:00,55.6419130784,0.0,0.0,0.0,15.863942322,29.242365,6.08952013551,0.0,3.20568,2.88384013551
 09/12  01:00:00,55.6242687444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  02:00:00,55.6177350222,0.0,0.0,0.0,15.863942322,29.242365,6.08950188878,0.0,3.20568,2.88382188878
 09/12  03:00:00,55.607628451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,56.6754903947,0.0,0.0,0.0,15.863942322,29.242365,6.08948278532,0.0,3.20568,2.88380278532
 09/12  05:00:00,56.5050771214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,62.6503295093,7.39338392626,0.0,0.0,15.863942322,29.818365,75.7280438409,69.6388806601,3.20568,2.8834831808
 09/12  07:00:00,120.400487722,7.39338392626,0.449306774299,0.0,80.527626,29.818365,41.2960305395,35.2029670213,3.20568,2.88738351821
 09/12  08:00:00,171.820073758,7.48380033678,6.42818912244,0.0,80.527626,75.0917375,42.6535893108,9.93990929186,24.0426,8.67108001893
 09/12  09:00:00,182.310061193,8.24468555249,16.0665478997,0.0,80.527626,75.0917375,42.6385325885,1.35455910959,24.0426,17.2413734789
 09/12  10:00:00,199.147296321,9.47295047633,27.5900710797,0.0,80.527626,79.0911225,46.7890954166,0.0,32.0568,14.7322954166
 09/12  11:00:00,219.107486134,11.471112009,44.7769644473,0.0,80.527626,79.0911225,52.4572939533,0.0044786843984,32.0568,20.3960152689
 09/12  12:00:00,230.748731883,14.3442659034,54.2327041851,0.0,80.527626,79.0911225,52.4937436114,0.00708697315912,32.0568,20.4298566382
 09/12  13:00:00,232.999442324,16.79692631,58.0212593243,0.0,80.527626,75.0917375,36.500599678,0.0194479730671,16.0284,20.4527517049
 09/12  14:00:00,236.662232212,18.2793931883,60.2062550983,0.0,80.527626,75.0917375,33.4710475647,0.00715802115857,16.0284,17.4354895435
 09/12  15:00:00,240.075315885,20.4114417956,63.4856807706,0.0,80.527626,73.092045,20.6784264114,0.0247501679483,3.20568,17.4479962434
 09/12  16:00:00,228.354774152,15.2856916852,56.9603296617,0.0,80.527626,73.092045,6.11568728399,0.0227553796357,3.20568,2.88725190436
 09/12  17:00:00,168.260852986,10.9983772968,44.4829483001,0.0,80.527626,29.818365,6.0987070211,0.00579542418649,3.20568,2.88723159692
 09/12  18:00:00,156.964173648,9.59995669547,34.6205551597,0.0,80.527626,29.818365,6.10071963971,0.00131665158799,3.20568,2.89372298812
 09/12  19:00:00,151.289263705,8.67959027237,24.2054148146,0.0,80.527626,29.818365,11.9084485643,0.0497639797092,3.20568,8.6530045846
 09/12  20:00:00,146.346997679,8.12381640576,17.0147581304,0.0,80.527626,29.818365,8.97706641207,0.0,3.20568,5.77138641207
 09/12  21:00:00,55.6725156626,0.0,0.0,0.0,15.863942322,29.242365,8.97737739176,0.0,3.20568,5.77169739176
 09/12  22:00:00,55.7024654468,0.0,0.0,0.0,15.863942322,29.242365,6.09434620655,0.0,3.20568,2.88866620655
 09/12  23:00:00,56.4228929866,0.0,0.0,0.0,15.863942322,29.242365,6.09231743246,0.0,3.20568,2.88663743246
 09/12  24:00:00,55.7104085107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7016774686,0.0,0.0,0.0,15.863942322,29.242365,6.08948648397,0.0,3.20568,2.88380648397
 09/13  02:00:00,55.6850133045,0.0,0.0,0.0,15.863942322,29.242365,6.0894705129,0.0,3.20568,2.8837905129
 09/13  03:00:00,55.6798555002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  04:00:00,55.9217415773,0.0,0.0,0.0,15.863942322,29.242365,6.0896630296,0.0,3.20568,2.8839830296
 09/13  05:00:00,55.9003859971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,72.0511458825,7.39338392626,9.6798860242,0.0,15.863942322,29.818365,25.4112981042,19.3216513745,3.20568,2.88396672974
 09/13  07:00:00,129.712088443,7.39338392626,9.6756306841,0.0,80.527626,29.818365,16.1499417869,10.0567561735,3.20568,2.88750561345
 09/13  08:00:00,177.917764326,7.68650113547,12.2775070688,0.0,80.527626,75.0917375,37.314537046,4.59967187961,24.0426,8.6722651664
 09/13  09:00:00,182.192534903,8.43770108651,15.7633097381,0.0,80.527626,75.0917375,43.1516134067,4.57945443455,24.0426,14.5295589722
 09/13  10:00:00,190.342046534,8.98297803903,19.3508536758,0.0,80.527626,79.0911225,50.9252233705,1.42213143049,32.0568,17.44629194
 09/13  11:00:00,195.785780662,9.30859056871,23.7167045565,0.0,80.527626,79.0911225,49.5582839762,0.014298211208,32.0568,17.487185765
 09/13  12:00:00,200.213461871,9.61600258931,28.5159775434,0.0,80.527626,79.0911225,55.4053139873,0.0,32.0568,23.3485139873
 09/13  13:00:00,198.122325445,9.92224235505,30.1088544404,0.0,80.527626,75.0917375,36.5065335823,0.0252778355672,16.0284,20.4528557467
 09/13  14:00:00,199.315387615,10.5798867165,30.6464036781,0.0,80.527626,75.0917375,30.5594653672,0.0,16.0284,14.5310653672
 09/13  15:00:00,196.616535798,10.9991762655,29.535808091,0.0,80.527626,73.092045,20.6804204444,0.0150555318575,3.20568,17.4596849125
 09/13  16:00:00,188.638792065,8.64314019211,24.0567472019,0.0,80.527626,73.092045,6.1181373745,0.0250701593126,3.20568,2.88738721518
 09/13  17:00:00,139.001846487,7.49409228199,18.8594804188,0.0,80.527626,29.818365,6.09305133823,0.0,3.20568,2.88737133823
 09/13  18:00:00,135.736040734,7.40489350708,15.6993116905,0.0,80.527626,29.818365,10.6341578183,1.66169736039,3.20568,5.76678045796
 09/13  19:00:00,139.404070487,7.39436810498,13.4310394677,0.0,80.527626,29.818365,12.6874360905,3.70678930325,3.20568,5.77496678726
 09/13  20:00:00,140.553022054,7.39338392626,11.7599596849,0.0,80.527626,29.818365,18.0774766235,6.22530978955,3.20568,8.64648683391
 09/13  21:00:00,55.8114324031,0.0,0.0,0.0,15.863942322,29.242365,8.97653387297,0.0,3.20568,5.77085387297
 09/13  22:00:00,55.6708509929,0.0,0.0,0.0,15.863942322,29.242365,6.09437633398,0.0,3.20568,2.88869633398
 09/13  23:00:00,56.3781404346,0.0,0.0,0.0,15.863942322,29.242365,6.09224292298,0.0,3.20568,2.88656292298
 09/13  24:00:00,55.6688910323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.6716601983,0.0,0.0,0.0,15.863942322,29.242365,6.08948101321,0.0,3.20568,2.88380101321
 09/14  02:00:00,55.6737437975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.6699825311,0.0,0.0,0.0,15.863942322,29.242365,6.08967703027,0.0,3.20568,2.88399703027
 09/14  04:00:00,55.9087240835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,55.8902365386,0.0,0.0,0.0,15.863942322,29.242365,6.08966391313,0.0,3.20568,2.88398391313
 09/14  06:00:00,73.9578092192,7.39338392626,11.572105944,0.0,15.863942322,29.818365,24.1574277459,20.9317477459,3.20568,0.02
 09/14  07:00:00,132.134512222,7.39338392626,12.0725567115,0.0,80.527626,29.818365,17.12500125,11.0318225631,3.20568,2.88749868696
 09/14  08:00:00,181.804634239,7.83117323428,15.991201671,0.0,80.527626,75.0917375,40.325781258,4.72754386966,24.0426,11.5556373883
 09/14  09:00:00,184.938894256,8.56576312959,18.3676534367,0.0,80.527626,75.0917375,45.3287112304,6.75404033645,24.0426,14.5320708939
 09/14  10:00:00,189.06103327,8.90342052355,18.1576431911,0.0,80.527626,79.0911225,56.8088078369,7.30758030709,32.0568,17.4444275298
 09/14  11:00:00,190.781220943,9.15723045417,18.918290985,0.0,80.527626,79.0911225,49.5425969048,0.0,32.0568,17.4857969048
 09/14  12:00:00,192.736035103,9.36022799213,21.3454631314,0.0,80.527626,79.0911225,52.489758642,0.0,32.0568,20.432958642
 09/14  13:00:00,192.875340264,9.66088906151,25.1515088388,0.0,80.527626,75.0917375,39.4359486696,0.0358090842973,16.0284,23.3717395853
 09/14  14:00:00,196.727249794,9.95539039046,28.7039045635,0.0,80.527626,75.0917375,30.5605479783,0.0,16.0284,14.5321479783
 09/14  15:00:00,202.872651895,11.2311472315,35.5705883366,0.0,80.527626,73.092045,20.6826509412,0.0185645158999,3.20568,17.4584064253
 09/14  16:00:00,196.49461492,9.1010707832,31.4101717975,0.0,80.527626,73.092045,6.10273239667,0.00952293299338,3.20568,2.88752946368
 09/14  17:00:00,143.94752934,7.76538555634,23.4895497844,0.0,80.527626,29.818365,6.09299875442,0.0,3.20568,2.88731875442
 09/14  18:00:00,137.943754741,7.56560806041,17.7294009299,0.0,80.527626,29.818365,8.97271058659,0.0,3.20568,5.76703058659
 09/14  19:00:00,138.953690949,7.43487840231,12.9490362661,0.0,80.527626,29.818365,10.4702686652,1.48913726291,3.20568,5.77545140231
 09/14  20:00:00,137.451798567,7.39540500116,8.69082546257,0.0,80.527626,29.818365,16.6404712302,7.66322905765,3.20568,5.77156217258
 09/14  21:00:00,55.7542467541,0.0,0.0,0.0,15.863942322,29.242365,11.8528718982,0.0,3.20568,8.64719189823
 09/14  22:00:00,55.6040722501,0.0,0.0,0.0,15.863942322,29.242365,6.09388454947,0.0,3.20568,2.88820454947
 09/14  23:00:00,56.3003803794,0.0,0.0,0.0,15.863942322,29.242365,6.09238647214,0.0,3.20568,2.88670647214
 09/14  24:00:00,55.590649423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.5786016327,0.0,0.0,0.0,15.863942322,29.242365,6.08948466972,0.0,3.20568,2.88380466972
 09/15  02:00:00,55.5608704999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  03:00:00,55.5495454322,0.0,0.0,0.0,15.863942322,29.242365,6.08968425622,0.0,3.20568,2.88400425622
