Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  04:00:00,56.5967870601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,56.4241835223,0.0,0.0,0.0,15.863942322,29.242365,6.08967440174,0.0,3.20568,2.88399440174
 09/15  06:00:00,62.7092377381,7.39338392626,0.0,0.0,15.863942322,29.818365,176.39842634,173.17274634,3.20568,0.02
 09/15  07:00:00,119.971606585,7.39338392626,0.00143675525494,0.0,80.527626,29.818365,126.714604393,120.621422491,3.20568,2.88750190203
 09/15  08:00:00,165.269376474,7.41574181804,0.0103478165844,0.0,80.527626,75.0917375,85.4190874374,49.8195160203,24.0426,11.5569714171
 09/15  09:00:00,169.119852283,7.65025151125,3.56423231923,0.0,80.527626,75.0917375,53.5061382451,14.92987274,24.0426,14.5336655051
 09/15  10:00:00,179.485023317,8.54453854639,9.00047290366,0.0,80.527626,79.0911225,56.6660918303,7.16421367744,32.0568,17.4450781529
 09/15  11:00:00,185.857262983,9.88828822592,13.2835161895,0.0,80.527626,79.0911225,49.5422660237,0.0,32.0568,17.4854660237
 09/15  12:00:00,191.998494191,12.0507955041,17.9388784135,0.0,80.527626,79.0911225,52.4896857872,0.0,32.0568,20.4328857872
 09/15  13:00:00,193.151061248,14.2564540558,20.8665122213,0.0,80.527626,75.0917375,39.4349646572,0.0345953546785,16.0284,23.3719693025
 09/15  14:00:00,198.17036102,15.7783679416,24.3612846805,0.0,80.527626,75.0917375,30.5607857749,0.0,16.0284,14.5323857749
 09/15  15:00:00,203.824491007,17.6733271245,30.1205708081,0.0,80.527626,73.092045,20.6794798492,0.0151001082601,3.20568,17.4586997409
 09/15  16:00:00,196.606698218,12.9698916205,27.7103742649,0.0,80.527626,73.092045,6.10618363064,0.0129777490775,3.20568,2.88752588157
 09/15  17:00:00,143.259762907,9.69494461271,20.929637645,0.0,80.527626,29.818365,6.09299829361,0.0,3.20568,2.88731829361
 09/15  18:00:00,135.622977117,8.86121930503,14.1780518507,0.0,80.527626,29.818365,10.1403392278,1.16759729867,3.20568,5.76706192911
 09/15  19:00:00,131.663082839,7.99315587984,5.42494629104,0.0,80.527626,29.818365,19.9567455212,10.9755534218,3.20568,5.77551209938
 09/15  20:00:00,129.118246685,7.57773331257,0.469914893272,0.0,80.527626,29.818365,28.0316121798,19.0543007135,3.20568,5.77163146634
 09/15  21:00:00,55.55039072,0.0,0.0,0.0,15.863942322,29.242365,11.8530068284,0.0,3.20568,8.64732682837
 09/15  22:00:00,55.5788820386,0.0,0.0,0.0,15.863942322,29.242365,6.09421002287,0.0,3.20568,2.88853002287
 09/15  23:00:00,56.3068348889,0.0,0.0,0.0,15.863942322,29.242365,6.09242590995,0.0,3.20568,2.88674590995
 09/15  24:00:00,55.6098634828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6070348763,0.0,0.0,0.0,15.863942322,29.242365,6.08817897605,0.0,3.20568,2.88249897605
 09/16  02:00:00,55.5924445169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.5853173269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.7978341144,0.0,0.0,0.0,15.863942322,29.242365,6.08824106989,0.0,3.20568,2.88256106989
 09/16  05:00:00,55.778231393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.3473093076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.1536372172,0.0,0.0,0.0,15.863942322,29.242365,6.08816389269,0.0,3.20568,2.88248389269
 09/16  08:00:00,47.1982261765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.2769785279,0.0,0.0,0.0,15.863942322,29.242365,6.08950159476,0.0,3.20568,2.88382159476
 09/16  10:00:00,47.3302078036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0418436997,0.0,0.0,0.0,15.863942322,29.242365,6.08949523781,0.0,3.20568,2.88381523781
 09/16  12:00:00,47.372575443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.4411443464,0.0,0.0,0.0,15.863942322,29.242365,6.08821409446,0.0,3.20568,2.88253409446
 09/16  14:00:00,55.7151549963,0.823798871561,7.40696867271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,56.5800119529,0.905941569023,8.18535229203,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,58.1803979196,1.0861900271,9.69577024505,0.0,15.863942322,29.242365,6.08827712389,0.0,3.20568,2.88259712389
 09/16  17:00:00,59.0298708055,1.16872347393,10.4573399602,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,59.2827344623,1.20613897985,10.6984273806,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,54.7589946351,0.0,0.0,0.0,15.863942322,29.242365,6.08826977521,0.0,3.20568,2.88258977521
 09/16  20:00:00,56.1375183409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.9651828664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.7464325722,0.0,0.0,0.0,15.863942322,29.242365,6.08826217686,0.0,3.20568,2.88258217686
 09/16  23:00:00,56.4130089357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.7117470178,0.0,0.0,0.0,15.863942322,29.242365,6.08818524434,0.0,3.20568,2.88250524434
 09/17  01:00:00,55.6902414233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.6690522522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.6568304775,0.0,0.0,0.0,15.863942322,29.242365,6.08825130031,0.0,3.20568,2.88257130031
 09/17  04:00:00,55.8774248741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.8379653849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,54.3969100786,0.0,0.0,0.0,15.863942322,29.242365,6.08817710828,0.0,3.20568,2.88249710828
 09/17  07:00:00,47.1966548217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.241419995,0.0,0.0,0.0,15.863942322,29.242365,6.08966010517,0.0,3.20568,2.88398010517
 09/17  09:00:00,47.3116388164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.348303064,0.0,0.0,0.0,15.863942322,29.242365,6.08965711062,0.0,3.20568,2.88397711062
 09/17  11:00:00,48.0659794756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  12:00:00,47.3827768296,0.0,0.0,0.0,15.863942322,29.242365,6.08965410479,0.0,3.20568,2.88397410479
 09/17  13:00:00,54.3750895799,0.658530454851,6.28846557045,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,57.8055579505,1.00654661957,9.3527887877,0.0,15.863942322,29.242365,6.0882585626,0.0,3.20568,2.8825785626
 09/17  15:00:00,51.7992798599,0.423910598103,3.92853456504,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,49.7554925812,0.232755005808,2.15934438936,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,47.3468419769,0.0,0.0,0.0,15.863942322,29.242365,6.08823072867,0.0,3.20568,2.88255072867
 09/17  18:00:00,47.3290115178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,54.7170997296,0.0,0.0,0.0,15.863942322,29.242365,6.08815687698,0.0,3.20568,2.88247687698
 09/17  20:00:00,56.1048944614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.9398232252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  22:00:00,55.7427295219,0.0,0.0,0.0,15.863942322,29.242365,6.08822274942,0.0,3.20568,2.88254274942
 09/17  23:00:00,56.4161461381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.7198825855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,55.7131779986,0.0,0.0,0.0,15.863942322,29.242365,6.08963738875,0.0,3.20568,2.88395738875
 09/18  02:00:00,55.7095077298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  03:00:00,55.7057657934,0.0,0.0,0.0,15.863942322,29.242365,6.08963825007,0.0,3.20568,2.88395825007
 09/18  04:00:00,55.9543110569,0.0,0.0,0.0,15.863942322,29.242365,6.08963899688,0.0,3.20568,2.88395899688
 09/18  05:00:00,55.935413684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,81.0750725729,7.39338392626,18.6419226104,0.0,15.863942322,29.818365,11.2500601071,5.16042043613,3.20568,2.88395967098
 09/18  07:00:00,138.752612134,7.39338392626,18.6378046299,0.0,80.527626,29.818365,6.27775603189,0.184527967761,3.20568,2.88754806413
 09/18  08:00:00,187.273561953,8.35383701628,20.911543146,0.0,80.527626,75.0917375,33.4977803668,0.782223508131,24.0426,8.67295685868
 09/18  09:00:00,188.674154889,9.03866732119,21.6171248783,0.0,80.527626,75.0917375,42.287497818,3.71295045131,24.0426,14.5319473667
 09/18  10:00:00,197.192115189,9.38669916644,25.7727303128,0.0,80.527626,79.0911225,50.4401904763,0.93345460559,32.0568,17.4499358707
 09/18  11:00:00,205.579082323,9.74929358074,33.0509992072,0.0,80.527626,79.0911225,52.4734625563,0.0146049110555,32.0568,20.4020576452
 09/18  12:00:00,216.14729274,10.7400779793,43.2916834587,0.0,80.527626,79.0911225,52.4900477071,0.0,32.0568,20.4332477071
 09/18  13:00:00,215.344892134,11.7354738432,45.4820856559,0.0,80.527626,75.0917375,36.4984280806,0.0149145487212,16.0284,20.4551135318
 09/18  14:00:00,225.156995414,13.012488799,54.0078404202,0.0,80.527626,75.0917375,33.4679479313,0.0,16.0284,17.4395479313
 09/18  15:00:00,236.476450073,14.9341636848,65.388406274,0.0,80.527626,73.092045,20.6768150782,0.0181053054299,3.20568,17.4530297727
 09/18  16:00:00,222.461239651,10.7503514761,55.5515344595,0.0,80.527626,73.092045,6.10674778703,0.0136775789768,3.20568,2.88739020805
 09/18  17:00:00,161.080656953,8.26571229475,40.0129678002,0.0,80.527626,29.818365,6.09306963727,0.0,3.20568,2.88738963727
 09/18  18:00:00,157.410985538,8.00654370862,36.6273471591,0.0,80.527626,29.818365,8.97277704021,0.0,3.20568,5.76709704021
 09/18  19:00:00,161.957825598,7.80502064739,33.9731280198,0.0,80.527626,29.818365,8.98104243152,0.0,3.20568,5.77536243152
 09/18  20:00:00,160.806806631,7.64514066035,31.5859059797,0.0,80.527626,29.818365,8.9769738876,0.0,3.20568,5.7712938876
 09/18  21:00:00,55.958173366,0.0,0.0,0.0,15.863942322,29.242365,8.97739642437,0.0,3.20568,5.77171642437
 09/18  22:00:00,55.7877194763,0.0,0.0,0.0,15.863942322,29.242365,6.09466033553,0.0,3.20568,2.88898033553
 09/18  23:00:00,56.471203508,0.0,0.0,0.0,15.863942322,29.242365,6.09238610442,0.0,3.20568,2.88670610442
 09/18  24:00:00,55.7551018895,0.0,0.0,0.0,15.863942322,29.242365,6.08961556152,0.0,3.20568,2.88393556152
 09/19  01:00:00,55.7485933341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.7522958964,0.0,0.0,0.0,15.863942322,29.242365,6.08962120163,0.0,3.20568,2.88394120163
 09/19  03:00:00,55.745828055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.0025614787,0.0,0.0,0.0,15.863942322,29.242365,6.08962573368,0.0,3.20568,2.88394573368
 09/19  05:00:00,56.789777771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  06:00:00,78.1477479174,7.39338392626,13.9102059407,0.0,15.863942322,29.818365,15.2000767898,9.11096984961,3.20568,2.88342694019
 09/19  07:00:00,130.853462651,7.39338392626,10.7980894016,0.0,80.527626,29.818365,12.0968711114,6.0039580424,3.20568,2.88723306899
 09/19  08:00:00,178.172785249,8.36619276331,11.8565152146,0.0,80.527626,75.0917375,40.0350080869,7.32008417384,24.0426,8.67232391304
 09/19  09:00:00,181.081045907,9.05958888333,14.04439779,0.0,80.527626,75.0917375,49.821107365,8.34435765726,24.0426,17.4341497077
 09/19  10:00:00,189.28827845,9.38659086742,17.903523087,0.0,80.527626,79.0911225,50.5668671716,3.96822784343,32.0568,14.5418393282
 09/19  11:00:00,190.295969554,9.64593377192,17.9442728377,0.0,80.527626,79.0911225,52.4534324991,0.0,32.0568,20.3966324991
 09/19  12:00:00,192.044405401,9.96015433439,20.0608133384,0.0,80.527626,79.0911225,52.4919740467,0.0,32.0568,20.4351740467
 09/19  13:00:00,195.636984495,10.4907494026,27.0736267159,0.0,80.527626,75.0917375,39.4368355359,0.0292290280015,16.0284,23.3792065079
 09/19  14:00:00,193.690992498,10.7829766303,24.8539268926,0.0,80.527626,75.0917375,31.0709585112,0.505612230996,16.0284,14.5369462802
 09/19  15:00:00,186.765459732,11.009033473,19.7615809321,0.0,80.527626,73.092045,26.3264546665,5.66098659592,3.20568,17.4597880706
 09/19  16:00:00,178.405958849,8.47560204425,14.0586444313,0.0,80.527626,73.092045,12.6315456241,6.53838993328,3.20568,2.88747569081
 09/19  17:00:00,130.89267247,7.4175474543,10.8859619798,0.0,80.527626,29.818365,13.1997857568,7.10682425728,3.20568,2.88728149954
 09/19  18:00:00,129.324720085,7.3945660354,9.35296411457,0.0,80.527626,29.818365,18.6314085039,9.65871989358,3.20568,5.76700861028
 09/19  19:00:00,136.887483199,7.39338392626,9.76945398483,0.0,80.527626,29.818365,18.5019416941,9.52055513273,3.20568,5.77570656137
 09/19  20:00:00,139.351514477,7.39338392626,10.7980893936,0.0,80.527626,29.818365,17.4059796161,8.4284369038,3.20568,5.77186271231
 09/19  21:00:00,55.6223351204,0.0,0.0,0.0,15.863942322,29.242365,11.8526586502,0.0,3.20568,8.6469786502
 09/19  22:00:00,55.6482439344,0.0,0.0,0.0,15.863942322,29.242365,6.09434512054,0.0,3.20568,2.88866512054
 09/19  23:00:00,56.379066933,0.0,0.0,0.0,15.863942322,29.242365,6.0918047959,0.0,3.20568,2.8861247959
 09/19  24:00:00,55.6768669983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.6632828821,0.0,0.0,0.0,15.863942322,29.242365,6.08965290468,0.0,3.20568,2.88397290468
 09/20  02:00:00,55.6532598719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6584489357,0.0,0.0,0.0,15.863942322,29.242365,6.08966131106,0.0,3.20568,2.88398131106
 09/20  04:00:00,55.8926090075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.8663672389,0.0,0.0,0.0,15.863942322,29.242365,6.08966960555,0.0,3.20568,2.88398960555
 09/20  06:00:00,72.0684475673,7.39338392626,8.27663554801,0.0,15.863942322,29.818365,32.0713249848,28.8456449848,3.20568,0.02
 09/20  07:00:00,126.671316725,7.39338392626,6.64892419002,0.0,80.527626,29.818365,26.9151057686,20.8218606989,3.20568,2.88756506974
 09/20  08:00:00,171.042526747,7.57069569716,5.55627134705,0.0,80.527626,75.0917375,50.7405236946,15.1410407958,24.0426,11.5568828988
 09/20  09:00:00,172.53484201,8.19630600153,6.40299899284,0.0,80.527626,75.0917375,54.4776497214,15.9010702213,24.0426,14.5339795002
 09/20  10:00:00,181.452562093,8.62075573682,10.8727984413,0.0,80.527626,79.0911225,60.1855634201,10.6795804752,32.0568,17.4491829449
 09/20  11:00:00,189.882002412,9.13863174675,18.0239393231,0.0,80.527626,79.0911225,51.1196790061,0.00840990113625,32.0568,19.054469105
 09/20  12:00:00,192.242926558,9.56961843342,20.6263657788,0.0,80.527626,79.0911225,53.8457917637,0.0,32.0568,21.7889917637
 09/20  13:00:00,192.952730205,10.2689800802,24.6077319067,0.0,80.527626,75.0917375,36.5183214875,0.0311689354496,16.0284,20.458752552
 09/20  14:00:00,203.982296601,12.8581375189,33.0099508861,0.0,80.527626,75.0917375,33.4717971032,0.00323667456676,16.0284,17.4401604286
 09/20  15:00:00,209.787433869,15.0777092998,38.5936315023,0.0,80.527626,73.092045,20.6649452121,0.00524693204242,3.20568,17.45401828
 09/20  16:00:00,200.961444476,11.0189634409,33.9418354174,0.0,80.527626,73.092045,6.10667150984,0.0135572358332,3.20568,2.887434274
 09/20  17:00:00,149.269894738,8.76573953279,27.7885798565,0.0,80.527626,29.818365,6.09312195106,0.0,3.20568,2.88744195106
 09/20  18:00:00,143.87772852,8.24688917412,22.9438754282,0.0,80.527626,29.818365,8.9957049715,0.0223827732488,3.20568,5.76764219825
 09/20  19:00:00,142.87985763,7.78734801371,15.0699630284,0.0,80.527626,29.818365,9.19285176018,0.211064307542,3.20568,5.77610745263
 09/20  20:00:00,139.895884669,7.53304390577,10.9763499303,0.0,80.527626,29.818365,10.6953618984,1.71812269804,3.20568,5.77155920039
 09/20  21:00:00,55.8112813635,0.0,0.0,0.0,15.863942322,29.242365,8.97769813769,0.0,3.20568,5.77201813769
 09/20  22:00:00,55.6775069255,0.0,0.0,0.0,15.863942322,29.242365,6.09433772273,0.0,3.20568,2.88865772273
 09/20  23:00:00,56.399826268,0.0,0.0,0.0,15.863942322,29.242365,6.09252195559,0.0,3.20568,2.88684195559
 09/20  24:00:00,55.6713329462,0.0,0.0,0.0,15.863942322,29.242365,6.08953745434,0.0,3.20568,2.88385745434
 09/21  01:00:00,55.6554334979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.6316894232,0.0,0.0,0.0,15.863942322,29.242365,6.08955067058,0.0,3.20568,2.88387067058
 09/21  03:00:00,55.6044862933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,55.8224511567,0.0,0.0,0.0,15.863942322,29.242365,6.08956310431,0.0,3.20568,2.88388310431
 09/21  05:00:00,55.7999655364,0.0,0.0,0.0,15.863942322,29.242365,6.08957544123,0.0,3.20568,2.88389544123
 09/21  06:00:00,63.7126085912,7.39338392626,0.00303628515717,0.0,15.863942322,29.818365,71.9751999641,68.7495199641,3.20568,0.02
 09/21  07:00:00,119.929057001,7.39338392626,0.0,0.0,80.527626,29.818365,57.6578490788,51.5647582629,3.20568,2.88741081582
 09/21  08:00:00,165.254730801,7.41450907621,0.00551831443922,0.0,80.527626,75.0917375,66.640907487,33.925725626,24.0426,8.672581861
 09/21  09:00:00,165.58403939,7.71660218924,0.0035761045654,0.0,80.527626,75.0917375,79.7189342538,38.2398886309,24.0426,17.4364456229
 09/21  10:00:00,169.940649897,8.0645390545,0.00261590703945,0.0,80.527626,79.0911225,93.9639075836,44.4615588802,32.0568,17.4455487033
 09/21  11:00:00,170.88752951,8.30832361303,0.0,0.0,80.527626,79.0911225,77.2214147056,27.6791312659,32.0568,17.4854834397
 09/21  12:00:00,170.41845467,8.54559074546,0.0,0.0,80.527626,79.0911225,69.0475399256,16.5540518623,32.0568,20.4366880633
 09/21  13:00:00,167.716159878,8.8241578931,0.995116853533,0.0,80.527626,75.0917375,58.5806932498,19.1752134889,16.0284,23.3770797609
 09/21  14:00:00,167.495630081,8.96361885382,0.634035958383,0.0,80.527626,75.0917375,51.6498224997,20.8480903662,16.0284,14.7733321335
 09/21  15:00:00,165.984345539,9.05403471455,1.05549621591,0.0,80.527626,73.092045,43.3377955694,22.9077073134,3.20568,17.224408256
 09/21  16:00:00,165.070473413,7.5932117824,1.71188259956,0.0,80.527626,73.092045,25.4820024035,19.3888098915,3.20568,2.88751251191
 09/21  17:00:00,121.540011778,7.39338392626,1.66152599202,0.0,80.527626,29.818365,25.6847123196,19.5915043387,3.20568,2.8875279809
 09/21  18:00:00,120.29758144,7.39338392626,0.425152884801,0.0,80.527626,29.818365,31.5033042692,22.5298659333,3.20568,5.76775833592
 09/21  19:00:00,127.232216435,7.39338392626,0.0,0.0,80.527626,29.818365,45.002654065,33.1429431576,3.20568,8.6540309074
 09/21  20:00:00,128.643309656,7.39338392626,0.0,0.0,80.527626,29.818365,49.0404289203,40.0628512433,3.20568,5.77189767697
 09/21  21:00:00,55.6595932421,0.0,0.0,0.0,15.863942322,29.242365,8.97722391724,0.0,3.20568,5.77154391724
 09/21  22:00:00,55.5433335207,0.0,0.0,0.0,15.863942322,29.242365,6.09461123594,0.0,3.20568,2.88893123594
 09/21  23:00:00,56.2704834374,0.0,0.0,0.0,15.863942322,29.242365,6.09258377579,0.0,3.20568,2.88690377579
 09/21  24:00:00,55.5522114841,0.0,0.0,0.0,15.863942322,29.242365,6.08952577911,0.0,3.20568,2.88384577911
 09/22  01:00:00,55.5369475382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.521218153,0.0,0.0,0.0,15.863942322,29.242365,6.08954429446,0.0,3.20568,2.88386429446
 09/22  03:00:00,55.5117110806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.5647689235,0.0,0.0,0.0,15.863942322,29.242365,6.08956079513,0.0,3.20568,2.88388079513
 09/22  05:00:00,56.390843474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,64.2680832437,7.39338392626,0.0,0.0,15.863942322,29.818365,278.834825423,272.745248229,3.20568,2.88389719398
 09/22  07:00:00,120.034206029,7.39338392626,0.00116846503006,0.0,80.527626,29.818365,190.010206379,183.916959896,3.20568,2.88756648345
 09/22  08:00:00,165.257855804,7.39338392626,0.00839444190286,0.0,80.527626,75.0917375,139.95427161,107.237564447,24.0426,8.67410716302
 09/22  09:00:00,165.27221875,7.41732486844,0.00459880870795,0.0,80.527626,75.0917375,99.3298820302,57.8539529399,24.0426,17.4333290902
 09/22  10:00:00,169.580534345,7.72439705498,0.00241446526708,0.0,80.527626,79.0911225,84.8549267446,38.2485312042,32.0568,14.5495955404
 09/22  11:00:00,171.160889875,8.50728457073,0.0877586248732,0.0,80.527626,79.0911225,62.8350574204,10.3781013163,32.0568,20.4001561041
 09/22  12:00:00,174.557862424,9.77238939086,2.91561885365,0.0,80.527626,79.0911225,52.7365863215,0.243237299323,32.0568,20.4365490222
 09/22  13:00:00,174.111805821,11.2354019474,4.975170518,0.0,80.527626,75.0917375,50.3543698514,10.9448594301,16.0284,23.3811104213
 09/22  14:00:00,177.343315313,12.3090547953,7.12653834344,0.0,80.527626,75.0917375,39.6090776301,9.04249853913,16.0284,14.538179091
 09/22  15:00:00,179.955899033,13.2632273654,10.7896846385,0.0,80.527626,73.092045,29.1838848366,8.5158842949,3.20568,17.4623205417
 09/22  16:00:00,174.698329512,9.71794847324,9.18575208138,0.0,80.527626,73.092045,13.2137123456,7.12053412311,3.20568,2.88749822244
 09/22  17:00:00,125.22559761,7.7629602523,4.97060008497,0.0,80.527626,29.818365,17.396386271,11.3031951853,3.20568,2.88751108565
 09/22  18:00:00,121.054853459,7.5085670339,1.08833173157,0.0,80.527626,29.818365,27.9349312814,18.9622547315,3.20568,5.7669965499
 09/22  19:00:00,128.424600105,7.39601501365,0.0,0.0,80.527626,29.818365,52.8525236341,43.871375072,3.20568,5.77546856211
 09/22  20:00:00,128.454613123,7.39338392626,0.0,0.0,80.527626,29.818365,94.9218866377,83.0687888321,3.20568,8.64741780566
 09/22  21:00:00,55.459309244,0.0,0.0,0.0,15.863942322,29.242365,8.97734152841,0.0,3.20568,5.77166152841
 09/22  22:00:00,55.5088829105,0.0,0.0,0.0,15.863942322,29.242365,6.09472003208,0.0,3.20568,2.88904003208
 09/22  23:00:00,56.2602687637,0.0,0.0,0.0,15.863942322,29.242365,6.09258512525,0.0,3.20568,2.88690512525
 09/22  24:00:00,55.5300797138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  01:00:00,55.5269536631,0.0,0.0,0.0,15.863942322,29.242365,6.0882363286,0.0,3.20568,2.8825563286
 09/23  02:00:00,55.5225791542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.5218304313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.7393723509,0.0,0.0,0.0,15.863942322,29.242365,6.0881822757,0.0,3.20568,2.8825022757
 09/23  05:00:00,55.7407174193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,55.7658096034,0.0,0.0,0.0,15.863942322,29.242365,6.08826946055,0.0,3.20568,2.88258946055
 09/23  07:00:00,47.1257314054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1339340603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.1855113476,0.0,0.0,0.0,15.863942322,29.242365,6.0896499283,0.0,3.20568,2.8839699283
 09/23  10:00:00,47.1909216707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.8418962889,0.0,0.0,0.0,15.863942322,29.242365,6.08967038315,0.0,3.20568,2.88399038315
 09/23  12:00:00,47.1474403825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.1861355513,0.0,0.0,0.0,15.863942322,29.242365,6.08825783626,0.0,3.20568,2.88257783626
 09/23  14:00:00,47.1991944132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.1883316256,0.0,0.0,0.0,15.863942322,29.242365,6.08820441365,0.0,3.20568,2.88252441365
 09/23  16:00:00,47.0917212722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.0907885362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,47.0698557826,0.0,0.0,0.0,15.863942322,29.242365,6.08829194333,0.0,3.20568,2.88261194333
 09/23  19:00:00,55.8305790707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.797072549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.6654826063,0.0,0.0,0.0,15.863942322,29.242365,6.08823847032,0.0,3.20568,2.88255847032
 09/23  22:00:00,55.4962038345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.1976296501,0.0,0.0,0.0,15.863942322,29.242365,6.0881850124,0.0,3.20568,2.8825050124
 09/23  24:00:00,55.4633364761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.4530080415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.4474805382,0.0,0.0,0.0,15.863942322,29.242365,6.08827582972,0.0,3.20568,2.88259582972
 09/24  03:00:00,55.4421863832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.6453512956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.6223297966,0.0,0.0,0.0,15.863942322,29.242365,6.08822562927,0.0,3.20568,2.88254562927
 09/24  06:00:00,55.6265495409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,46.9977173918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.0398879206,0.0,0.0,0.0,15.863942322,29.242365,6.08961123025,0.0,3.20568,2.88393123025
 09/24  09:00:00,47.1064592068,0.0,0.0,0.0,15.863942322,29.242365,6.08963606542,0.0,3.20568,2.88395606542
 09/24  10:00:00,47.1432855161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  11:00:00,47.8263253325,0.0,0.0,0.0,15.863942322,29.242365,6.08966082798,0.0,3.20568,2.88398082798
 09/24  12:00:00,47.156341146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.2223206913,0.0,0.0,0.0,15.863942322,29.242365,6.08968553894,0.0,3.20568,2.88400553894
 09/24  14:00:00,47.257921521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.2580288432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.1579857855,0.0,0.0,0.0,15.863942322,29.242365,6.08826973366,0.0,3.20568,2.88258973366
 09/24  17:00:00,47.1568423046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.1489044331,0.0,0.0,0.0,15.863942322,29.242365,6.08821995889,0.0,3.20568,2.88253995889
 09/24  19:00:00,55.9411108049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,55.9030789647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.746286512,0.0,0.0,0.0,15.863942322,29.242365,6.08831138571,0.0,3.20568,2.88263138571
 09/24  22:00:00,55.5702334088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.2568027152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.5629903052,0.0,0.0,0.0,15.863942322,29.242365,6.08826161676,0.0,3.20568,2.88258161676
 09/25  01:00:00,55.5689917117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.5732449208,0.0,0.0,0.0,15.863942322,29.242365,6.08958684449,0.0,3.20568,2.88390684449
 09/25  03:00:00,55.5710954529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.7925373151,0.0,0.0,0.0,15.863942322,29.242365,6.08961619775,0.0,3.20568,2.88393619775
 09/25  05:00:00,55.7766873452,0.0,0.0,0.0,15.863942322,29.242365,6.08964543037,0.0,3.20568,2.88396543037
 09/25  06:00:00,63.7356133319,7.39338392626,0.0,0.0,15.863942322,29.818365,83.8352147773,80.6095347773,3.20568,0.02
 09/25  07:00:00,119.946411112,7.39338392626,0.0,0.0,80.527626,29.818365,74.3891654145,68.2959565637,3.20568,2.88752885077
 09/25  08:00:00,165.237051485,7.39338392626,0.00586330129275,0.0,80.527626,75.0917375,92.2426675417,59.5262828388,24.0426,8.6737847029
 09/25  09:00:00,165.271774368,7.40712708169,0.00436091077532,0.0,80.527626,75.0917375,92.8366015051,51.3541875993,24.0426,17.4398139059
 09/25  10:00:00,169.320503649,7.44876332002,0.00276361380599,0.0,80.527626,79.0911225,93.4792935417,43.9728360866,32.0568,17.4496574552
 09/25  11:00:00,170.328126882,7.74904802643,0.0,0.0,80.527626,79.0911225,68.3875953449,18.8398693634,32.0568,17.4909259815
 09/25  12:00:00,173.15786369,8.28832739795,2.97199212777,0.0,80.527626,79.0911225,58.8435140141,3.42742897353,32.0568,23.3592850406
 09/25  13:00:00,178.248588944,9.31182252352,10.9726124601,0.0,80.527626,75.0917375,44.9955255153,8.50643133741,16.0284,20.4606941779
 09/25  14:00:00,186.433864986,9.37798276328,19.0397085122,0.0,80.527626,75.0917375,34.6012234618,1.12945780785,16.0284,17.4433656539
 09/25  15:00:00,180.125288367,9.39070059779,14.7632798596,0.0,80.527626,73.092045,29.0335288948,8.36595863398,3.20568,17.4618902608
 09/25  16:00:00,167.186010677,7.65154059882,3.72697993686,0.0,80.527626,73.092045,24.0872066245,17.9941152252,3.20568,2.88741139934
 09/25  17:00:00,125.4410785,7.39338392626,5.50901423452,0.0,80.527626,29.818365,21.5950052224,15.5018838791,3.20568,2.88744134326
 09/25  18:00:00,126.161229349,7.39338392626,6.22447776816,0.0,80.527626,29.818365,23.8848680371,14.9116357124,3.20568,5.7675523247
 09/25  19:00:00,132.009634025,7.39338392626,3.28791112768,0.0,80.527626,29.818365,27.6553868895,18.673855084,3.20568,5.77585180555
 09/25  20:00:00,129.431179458,7.39338392626,0.749654210886,0.0,80.527626,29.818365,31.1154498282,22.1378010329,3.20568,5.77196879527
 09/25  21:00:00,55.7071355033,0.0,0.0,0.0,15.863942322,29.242365,8.97792841137,0.0,3.20568,5.77224841137
 09/25  22:00:00,55.5777072138,0.0,0.0,0.0,15.863942322,29.242365,8.96330241348,0.0,3.20568,5.75762241348
 09/25  23:00:00,56.3010959495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.5955663225,0.0,0.0,0.0,15.863942322,29.242365,6.0897222285,0.0,3.20568,2.8840422285
 09/26  01:00:00,55.574400717,0.0,0.0,0.0,15.863942322,29.242365,6.08975590048,0.0,3.20568,2.88407590048
 09/26  02:00:00,55.552002663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5436810027,0.0,0.0,0.0,15.863942322,29.242365,6.08957641411,0.0,3.20568,2.88389641411
 09/26  04:00:00,56.59730603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4255313582,0.0,0.0,0.0,15.863942322,29.242365,6.08961021199,0.0,3.20568,2.88393021199
 09/26  06:00:00,64.1286361934,7.39338392626,0.0,0.0,15.863942322,29.818365,158.202351493,154.976671493,3.20568,0.02
 09/26  07:00:00,119.981743234,7.39338392626,0.0,0.0,80.527626,29.818365,137.858316765,131.765075049,3.20568,2.88756171591
 09/26  08:00:00,165.270266007,7.39338392626,0.00499718808897,0.0,80.527626,75.0917375,153.379216314,117.77849366,24.0426,11.558122654
 09/26  09:00:00,165.287180871,7.40809933306,0.00408450221603,0.0,80.527626,75.0917375,129.13746077,90.5571816364,24.0426,14.5376791341
 09/26  10:00:00,169.311101644,7.4374365892,0.00250655020739,0.0,80.527626,79.0911225,122.761253909,73.2512471572,32.0568,17.4532067518
 09/26  11:00:00,170.158346705,7.56172291043,0.0,0.0,80.527626,79.0911225,120.091018043,67.6273200705,32.0568,20.4068979724
 09/26  12:00:00,169.681501815,7.7898909795,0.0,0.0,80.527626,79.0911225,120.427957067,67.9315160579,32.0568,20.4396410095
 09/26  13:00:00,165.920397223,8.0099537227,0.0,0.0,80.527626,75.0917375,114.642761307,75.2289707164,16.0284,23.3853905901
 09/26  14:00:00,166.088943964,8.17770090914,0.0,0.0,80.527626,75.0917375,104.708527309,74.1382266606,16.0284,14.5419006483
 09/26  15:00:00,164.114500333,8.22749538181,0.0,0.0,80.527626,73.092045,98.3265118381,77.6567733086,3.20568,17.4640585295
 09/26  16:00:00,163.154586405,7.40112585647,0.0,0.0,80.527626,73.092045,71.6718846861,65.5785094191,3.20568,2.88769526695
 09/26  17:00:00,119.877329217,7.39338392626,0.0,0.0,80.527626,29.818365,84.0717238628,77.9785087429,3.20568,2.88753511987
 09/26  18:00:00,119.885219366,7.39338392626,0.0,0.0,80.527626,29.818365,95.5965668359,86.6239330349,3.20568,5.76695380101
 09/26  19:00:00,128.461301175,7.39338392626,0.0,0.0,80.527626,29.818365,99.3733348658,87.5141503099,3.20568,8.6535045559
 09/26  20:00:00,128.461183239,7.39338392626,0.0,0.0,80.527626,29.818365,97.3479189176,88.3706193477,3.20568,5.77161956991
 09/26  21:00:00,55.4633401151,0.0,0.0,0.0,15.863942322,29.242365,8.97786288073,0.0,3.20568,5.77218288073
 09/26  22:00:00,55.5068407618,0.0,0.0,0.0,15.863942322,29.242365,6.09448303004,0.0,3.20568,2.88880303004
 09/26  23:00:00,56.2443073958,0.0,0.0,0.0,15.863942322,29.242365,6.09245579633,0.0,3.20568,2.88677579633
 09/26  24:00:00,55.5255565331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.5225599324,0.0,0.0,0.0,15.863942322,29.242365,6.08960245096,0.0,3.20568,2.88392245096
 09/27  02:00:00,55.5125516331,0.0,0.0,0.0,15.863942322,29.242365,6.08964103606,0.0,3.20568,2.88396103606
 09/27  03:00:00,55.4980941784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.7102390013,0.0,0.0,0.0,15.863942322,29.242365,6.08967942707,0.0,3.20568,2.88399942707
 09/27  05:00:00,55.6978186327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,63.9061354213,7.39338392626,0.0,0.0,15.863942322,29.818365,215.528600832,209.438883145,3.20568,2.88403768661
 09/27  07:00:00,120.025109718,7.39338392626,0.0,0.0,80.527626,29.818365,165.82029018,159.727052889,3.20568,2.88755729059
 09/27  08:00:00,165.281425512,7.39338392626,0.0053172389647,0.0,80.527626,75.0917375,154.736373144,122.018958008,24.0426,8.6748151367
 09/27  09:00:00,165.278286285,7.39644291265,0.0046070245735,0.0,80.527626,75.0917375,126.503839093,85.0246014156,24.0426,17.4366376769
 09/27  10:00:00,169.521444532,7.64617167918,0.00681680628884,0.0,80.527626,79.0911225,97.2600414578,50.6557308884,32.0568,14.5475105694
 09/27  11:00:00,171.620710234,8.48557468339,0.549684274324,0.0,80.527626,79.0911225,61.7383648714,9.27747960525,32.0568,20.4040852661
 09/27  12:00:00,177.692566835,9.78593380243,6.00162699671,0.0,80.527626,79.0911225,52.4990017857,0.0,32.0568,20.4422017857
 09/27  13:00:00,182.381748626,11.7719111358,12.6500217464,0.0,80.527626,75.0917375,42.7551137983,3.34183889951,16.0284,23.3848748988
 09/27  14:00:00,186.927655965,13.300497781,15.6602627763,0.0,80.527626,75.0917375,34.190573206,0.719886638451,16.0284,17.4422865675
 09/27  15:00:00,189.217655687,14.519045272,18.7477930806,0.0,80.527626,73.092045,22.219626792,1.55630013365,3.20568,17.4576466584
 09/27  16:00:00,180.258499822,10.3661570388,14.0627186821,0.0,80.527626,73.092045,8.22060989626,2.12736558243,3.20568,2.88756431383
 09/27  17:00:00,130.461913872,8.02312064934,9.9017371702,0.0,80.527626,29.818365,9.73022998629,3.6369451188,3.20568,2.88760486749
 09/27  18:00:00,127.653825117,7.65200279451,6.06249869268,0.0,80.527626,29.818365,19.0300591728,10.05648344,3.20568,5.76789573273
 09/27  19:00:00,129.468142471,7.43824632926,0.764614556617,0.0,80.527626,29.818365,31.5063329908,22.5241569955,3.20568,5.77649599529
 09/27  20:00:00,128.624112644,7.39338392626,0.0,0.0,80.527626,29.818365,53.3881128393,44.4099071262,3.20568,5.77252571308
 09/27  21:00:00,55.6299814494,0.0,0.0,0.0,15.863942322,29.242365,8.97777855268,0.0,3.20568,5.77209855268
 09/27  22:00:00,55.509238273,0.0,0.0,0.0,15.863942322,29.242365,6.09482719202,0.0,3.20568,2.88914719202
 09/27  23:00:00,56.263627376,0.0,0.0,0.0,15.863942322,29.242365,6.09265828411,0.0,3.20568,2.88697828411
 09/27  24:00:00,55.5362543741,0.0,0.0,0.0,15.863942322,29.242365,6.08958948777,0.0,3.20568,2.88390948777
 09/28  01:00:00,55.5121199878,0.0,0.0,0.0,15.863942322,29.242365,6.08963265058,0.0,3.20568,2.88395265058
 09/28  02:00:00,55.4972442174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.488973986,0.0,0.0,0.0,15.863942322,29.242365,6.08967582845,0.0,3.20568,2.88399582845
 09/28  04:00:00,55.7033719653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.7018912452,0.0,0.0,0.0,15.863942322,29.242365,6.08971884649,0.0,3.20568,2.88403884649
 09/28  06:00:00,63.8142989009,7.39338392626,0.0,0.0,15.863942322,29.818365,164.202852179,160.977172179,3.20568,0.02
 09/28  07:00:00,121.394179599,7.39338392626,0.00143348831001,0.0,80.527626,29.818365,109.403603399,103.310247965,3.20568,2.88767543408
 09/28  08:00:00,165.235808477,7.39338392626,0.00924783258923,0.0,80.527626,75.0917375,94.8630149258,59.2609105908,24.0426,11.559504335
 09/28  09:00:00,165.270071385,7.40013805186,0.00478862591083,0.0,80.527626,75.0917375,77.2726252431,38.6893187859,24.0426,14.5407064572
 09/28  10:00:00,170.116208468,7.43068687734,0.800111160315,0.0,80.527626,79.0911225,76.1256829663,26.6142544274,32.0568,17.454628539
 09/28  11:00:00,174.143757331,7.70996988926,3.82022704235,0.0,80.527626,79.0911225,56.187199607,3.72116314784,32.0568,20.4092364592
 09/28  12:00:00,176.027917244,8.25060247198,5.85524086591,0.0,80.527626,79.0911225,53.2975969845,0.79857819559,32.0568,20.4422187889
 09/28  13:00:00,174.777036171,8.54364372179,8.27526152543,0.0,80.527626,75.0917375,50.2704174799,10.855395987,16.0284,23.3866214929
 09/28  14:00:00,178.871188798,8.92021187951,11.9749566505,0.0,80.527626,75.0917375,38.1402048418,7.57210834238,16.0284,14.5396964994
 09/28  15:00:00,179.622130499,9.47765050924,14.1829160054,0.0,80.527626,73.092045,29.4839941624,8.81052904988,3.20568,17.4677851125
 09/28  16:00:00,172.957215227,7.70361117218,9.41592218244,0.0,80.527626,73.092045,17.2153234893,11.1219634711,3.20568,2.88768001817
 09/28  17:00:00,127.695489714,7.39338392626,7.74788186945,0.0,80.527626,29.818365,18.7946527333,12.7013764943,3.20568,2.88759623908
 09/28  18:00:00,127.799771387,7.39338392626,6.43214017257,0.0,80.527626,29.818365,23.481882713,14.5080043756,3.20568,5.76819833743
 09/28  19:00:00,132.194853747,7.39338392626,3.47302597605,0.0,80.527626,29.818365,30.1649555932,18.3050620219,3.20568,8.65421357137
 09/28  20:00:00,130.698740208,7.39338392626,2.00754693867,0.0,80.527626,29.818365,29.3054263453,20.3269889357,3.20568,5.77275740955
 09/28  21:00:00,55.7267087957,0.0,0.0,0.0,15.863942322,29.242365,8.97738016264,0.0,3.20568,5.77170016264
 09/28  22:00:00,55.5960653983,0.0,0.0,0.0,15.863942322,29.242365,6.09458317826,0.0,3.20568,2.88890317826
 09/28  23:00:00,56.320151211,0.0,0.0,0.0,15.863942322,29.242365,6.09266468559,0.0,3.20568,2.88698468559
 09/28  24:00:00,55.6140644462,0.0,0.0,0.0,15.863942322,29.242365,6.08973385039,0.0,3.20568,2.88405385039
 09/29  01:00:00,55.6093622982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.6059320436,0.0,0.0,0.0,15.863942322,29.242365,6.08978355989,0.0,3.20568,2.88410355989
 09/29  03:00:00,55.6029238432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,56.7280029648,0.0,0.0,0.0,15.863942322,29.242365,6.0896168704,0.0,3.20568,2.8839368704
 09/29  05:00:00,56.5529248432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,66.2678650332,7.39338392626,2.1375373043,0.0,15.863942322,29.818365,63.2271759589,57.1374380885,3.20568,2.88405787039
 09/29  07:00:00,125.317950596,7.39338392626,3.89073729761,0.0,80.527626,29.818365,36.3333095805,30.2402430187,3.20568,2.88738656174
 09/29  08:00:00,170.652159031,7.40944220859,5.33467854764,0.0,80.527626,75.0917375,49.8640060168,17.1471828869,24.0426,8.67422312982
 09/29  09:00:00,171.809963762,7.73953218651,6.13194628882,0.0,80.527626,75.0917375,59.0181088773,17.5336502213,24.0426,17.441858656
 09/29  10:00:00,179.375764218,8.27354050506,9.14897345016,0.0,80.527626,79.0911225,62.8534910216,13.3441049307,32.0568,17.4525860908
 09/29  11:00:00,182.833041639,8.72047250032,11.4470382179,0.0,80.527626,79.0911225,49.5526728388,0.0,32.0568,17.4958728388
 09/29  12:00:00,186.010633248,9.10510045663,14.9175134517,0.0,80.527626,79.0911225,55.4201652708,0.0,32.0568,23.3633652708
 09/29  13:00:00,190.469744016,9.60008565632,22.8299997999,0.0,80.527626,75.0917375,36.7237023316,0.22836190748,16.0284,20.4669404241
 09/29  14:00:00,210.915413977,11.6541769164,41.1512725908,0.0,80.527626,75.0917375,33.478243317,0.0,16.0284,17.449843317
 09/29  15:00:00,226.220156538,13.5632787537,56.5050025424,0.0,80.527626,73.092045,20.6713735992,0.0,3.20568,17.4656935992
 09/29  16:00:00,210.678005727,9.62732280191,44.973156406,0.0,80.527626,73.092045,6.10718973639,0.0137781638571,3.20568,2.88773157254
 09/29  17:00:00,155.978462775,7.98004569674,35.2233261148,0.0,80.527626,29.818365,6.09326064337,0.0,3.20568,2.88758064337
 09/29  18:00:00,154.339255125,7.80838671202,32.3365516266,0.0,80.527626,29.818365,8.97311505421,0.0,3.20568,5.76743505421
 09/29  19:00:00,160.048916499,7.66208175933,31.0535875216,0.0,80.527626,29.818365,11.8597467735,0.0,3.20568,8.65406677351
 09/29  20:00:00,158.193421242,7.52550269178,29.343040898,0.0,80.527626,29.818365,8.9777258834,0.0,3.20568,5.7720458834
 09/29  21:00:00,55.7554109881,0.0,0.0,0.0,15.863942322,29.242365,8.97835990291,0.0,3.20568,5.77267990291
 09/29  22:00:00,55.7857404806,0.0,0.0,0.0,15.863942322,29.242365,6.09469899744,0.0,3.20568,2.88901899744
 09/29  23:00:00,56.5019888662,0.0,0.0,0.0,15.863942322,29.242365,6.09267257576,0.0,3.20568,2.88699257576
 09/29  24:00:00,55.8005301886,0.0,0.0,0.0,15.863942322,29.242365,6.08959559685,0.0,3.20568,2.88391559685
 09/30  01:00:00,55.799976452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.7947962428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.799578635,0.0,0.0,0.0,15.863942322,29.242365,6.08833149629,0.0,3.20568,2.88265149629
 09/30  04:00:00,56.0723898238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,56.043871809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,56.0325159855,0.0,0.0,0.0,15.863942322,29.242365,6.08830567049,0.0,3.20568,2.88262567049
 09/30  07:00:00,48.7961564495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.3824328226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.4257209149,0.0,0.0,0.0,15.863942322,29.242365,6.08973604336,0.0,3.20568,2.88405604336
 09/30  10:00:00,47.4451416928,0.0,0.0,0.0,15.863942322,29.242365,6.08978869389,0.0,3.20568,2.88410869389
 09/30  11:00:00,48.0773114086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,47.4199739758,0.0,0.0,0.0,15.863942322,29.242365,6.08962629941,0.0,3.20568,2.88394629941
 09/30  13:00:00,56.5774208575,0.741842515663,8.33639254166,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,60.3788929792,1.08288270738,11.7805895224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,64.5434164356,1.4876848646,15.5308166977,0.0,15.863942322,29.242365,6.08831193919,0.0,3.20568,2.88263193919
 09/30  16:00:00,61.3130350248,1.2395456787,12.6114567424,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,63.015743831,1.4609106582,14.1203202208,0.0,15.863942322,29.242365,6.08833406909,0.0,3.20568,2.88265406909
 09/30  18:00:00,54.3393418202,0.543095013552,4.95741466245,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,56.2231235128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.1623683519,0.0,0.0,0.0,15.863942322,29.242365,6.08830809385,0.0,3.20568,2.88262809385
 09/30  21:00:00,55.9974715804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.7833268356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4327661948,0.0,0.0,0.0,15.863942322,29.242365,6.08828266317,0.0,3.20568,2.88260266317
 09/30  24:00:00,55.7215464316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.6907305924,0.0,0.0,0.0,15.863942322,29.242365,6.08825993793,0.0,3.20568,2.88257993793
 10/01  02:00:00,55.6598977645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6284625347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,55.8171790436,0.0,0.0,0.0,15.863942322,29.242365,6.08823828675,0.0,3.20568,2.88255828675
 10/01  05:00:00,55.7786413953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,55.7799212798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,48.5666691548,0.0,0.0,0.0,15.863942322,29.242365,6.08821692464,0.0,3.20568,2.88253692464
 10/01  08:00:00,47.1370762954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  09:00:00,47.1759510576,0.0,0.0,0.0,15.863942322,29.242365,6.08980554882,0.0,3.20568,2.88412554882
 10/01  10:00:00,47.2021735286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,47.9214844626,0.0,0.0,0.0,15.863942322,29.242365,6.08964769428,0.0,3.20568,2.88396769428
 10/01  12:00:00,47.247935499,0.0,0.0,0.0,15.863942322,29.242365,6.08970538611,0.0,3.20568,2.88402538611
 10/01  13:00:00,47.3075858883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.3460018939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,52.3845912812,0.698265017424,4.33493896182,0.0,15.863942322,29.242365,6.08829872641,0.0,3.20568,2.88261872641
 10/01  16:00:00,51.4692435544,0.58188751452,3.62543691449,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,51.2341462444,0.633886781411,3.36856058618,0.0,15.863942322,29.242365,6.08833549644,0.0,3.20568,2.88265549644
 10/01  18:00:00,48.6217943678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,55.9550189042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,55.8678781304,0.0,0.0,0.0,15.863942322,29.242365,6.08825660126,0.0,3.20568,2.88257660126
 10/01  21:00:00,55.7208229287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.5563294252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.2438284869,0.0,0.0,0.0,15.863942322,29.242365,6.08823557355,0.0,3.20568,2.88255557355
 10/01  24:00:00,55.5472611465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.547381243,0.0,0.0,0.0,15.863942322,29.242365,6.08975388234,0.0,3.20568,2.88407388234
 10/02  02:00:00,55.5389349563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.5317036373,0.0,0.0,0.0,15.863942322,29.242365,6.08981684084,0.0,3.20568,2.88413684084
 10/02  04:00:00,55.7559356836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  05:00:00,55.7518369217,0.0,0.0,0.0,15.863942322,29.242365,6.08966372339,0.0,3.20568,2.88398372339
 10/02  06:00:00,63.7533010783,7.39338392626,0.0,0.0,15.863942322,29.818365,113.584100576,107.494374004,3.20568,2.88404657152
 10/02  07:00:00,121.382298553,7.39338392626,0.00165972312088,0.0,80.527626,29.818365,68.7605189271,62.6672388358,3.20568,2.88760009129
 10/02  08:00:00,165.241111622,7.39338392626,0.00655859087886,0.0,80.527626,75.0917375,64.7959576941,32.0781781787,24.0426,8.67517951535
 10/02  09:00:00,166.677006678,7.43333628343,1.36124124782,0.0,80.527626,75.0917375,65.6766126919,24.5005341979,24.0426,17.133478494
 10/02  10:00:00,176.83637747,8.04086000653,6.87180574504,0.0,80.527626,79.0911225,60.4902015479,13.57293934,32.0568,14.8604622079
 10/02  11:00:00,187.160521221,9.28428856215,15.1818018584,0.0,80.527626,79.0911225,52.4655520801,0.0,32.0568,20.4087520801
 10/02  12:00:00,194.683755539,11.1950988862,21.4584014881,0.0,80.527626,79.0911225,55.4249114448,0.0,32.0568,23.3681114448
 10/02  13:00:00,198.136997826,13.1385433502,26.9379398334,0.0,80.527626,75.0917375,36.5302498252,0.0316174304773,16.0284,20.4702323948
 10/02  14:00:00,201.716899146,13.8366029373,29.8109348904,0.0,80.527626,75.0917375,33.4817730138,0.00366256447767,16.0284,17.4497104493
 10/02  15:00:00,201.2401815,14.976031003,30.2266709471,0.0,80.527626,73.092045,20.6939733544,0.0219426687301,3.20568,17.4663506856
 10/02  16:00:00,177.178877861,9.35020142049,11.9810326298,0.0,80.527626,73.092045,13.6969949041,7.60352193035,3.20568,2.88779297374
