Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  17:00:00,122.07132912,7.64427452041,1.91678517349,0.0,80.527626,29.818365,23.5147468452,17.4216051667,3.20568,2.88746167846
 10/02  18:00:00,122.468453671,7.44459404782,1.08790623426,0.0,80.527626,29.818365,28.0835521573,19.1098067468,3.20568,5.76806541048
 10/02  19:00:00,128.773752717,7.39338392626,0.087008220659,0.0,80.527626,29.818365,36.3885463334,24.5277738209,3.20568,8.65509251253
 10/02  20:00:00,128.656460393,7.39338392626,0.0,0.0,80.527626,29.818365,48.2638631622,39.2860339345,3.20568,5.77214922763
 10/02  21:00:00,55.6672886394,0.0,0.0,0.0,15.863942322,29.242365,8.97853488693,0.0,3.20568,5.77285488693
 10/02  22:00:00,55.5388970444,0.0,0.0,0.0,15.863942322,29.242365,6.09475663216,0.0,3.20568,2.88907663216
 10/02  23:00:00,56.2676939747,0.0,0.0,0.0,15.863942322,29.242365,6.09273080834,0.0,3.20568,2.88705080834
 10/02  24:00:00,55.5429186674,0.0,0.0,0.0,15.863942322,29.242365,6.08964582885,0.0,3.20568,2.88396582885
 10/03  01:00:00,55.5287557369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.5186437818,0.0,0.0,0.0,15.863942322,29.242365,6.08971654795,0.0,3.20568,2.88403654795
 10/03  03:00:00,55.513452538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  04:00:00,56.5648243153,0.0,0.0,0.0,15.863942322,29.242365,6.08978467843,0.0,3.20568,2.88410467843
 10/03  05:00:00,56.3911248054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,64.2157438107,7.39338392626,0.0,0.0,15.863942322,29.818365,254.623626706,248.533990451,3.20568,2.88395625508
 10/03  07:00:00,121.422546142,7.39338392626,0.00137820076312,0.0,80.527626,29.818365,156.299216045,150.205940804,3.20568,2.8875952408
 10/03  08:00:00,165.24046103,7.39338392626,0.0127474378004,0.0,80.527626,75.0917375,103.990664874,71.2735061204,24.0426,8.67455875378
 10/03  09:00:00,165.915870459,7.43980475232,0.606548102492,0.0,80.527626,75.0917375,70.3229240382,28.8364706782,24.0426,17.44385336
 10/03  10:00:00,172.867921273,7.69658418684,3.27510865394,0.0,80.527626,79.0911225,67.3515600314,17.8392036556,32.0568,17.4555563758
 10/03  11:00:00,172.899654925,7.97224906653,2.33801081902,0.0,80.527626,79.0911225,55.8926920522,3.42232765092,32.0568,20.4135644013
 10/03  12:00:00,172.645276734,8.44640089678,2.31038973489,0.0,80.527626,79.0911225,54.7343328823,2.22970361286,32.0568,20.4478292694
 10/03  13:00:00,174.495056324,9.25807672357,7.2990862202,0.0,80.527626,75.0917375,49.1354339449,9.71431913099,16.0284,23.3927148139
 10/03  14:00:00,177.194968257,9.36946989801,9.87488824514,0.0,80.527626,75.0917375,37.4749292236,6.90774443115,16.0284,14.5387847924
 10/03  15:00:00,175.449881246,9.61735326462,9.90718174758,0.0,80.527626,73.092045,33.6085847136,10.0321040059,3.20568,20.3708007078
 10/03  16:00:00,172.014944158,7.91145897384,8.29381819736,0.0,80.527626,73.092045,15.0414698029,8.94806443109,3.20568,2.88772537179
 10/03  17:00:00,126.916962383,7.39338392626,7.0018111335,0.0,80.527626,29.818365,15.6619836919,9.56850324129,3.20568,2.88780045064
 10/03  18:00:00,124.593274421,7.39338392626,1.86708102371,0.0,80.527626,29.818365,30.8239866469,21.850526896,3.20568,5.76777975093
 10/03  19:00:00,128.430601143,7.39338392626,0.0,0.0,80.527626,29.818365,69.7472475184,60.7649206852,3.20568,5.77664683316
 10/03  20:00:00,128.462283074,7.39338392626,0.0,0.0,80.527626,29.818365,111.599331263,102.620900073,3.20568,5.7727511898
 10/03  21:00:00,55.4386428543,0.0,0.0,0.0,15.863942322,29.242365,8.97832193983,0.0,3.20568,5.77264193983
 10/03  22:00:00,55.4753761766,0.0,0.0,0.0,15.863942322,29.242365,8.96378590344,0.0,3.20568,5.75810590344
 10/03  23:00:00,56.2366296389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  24:00:00,55.5013483973,0.0,0.0,0.0,15.863942322,29.242365,6.08969578211,0.0,3.20568,2.88401578211
 10/04  01:00:00,55.4925488661,0.0,0.0,0.0,15.863942322,29.242365,6.08976919966,0.0,3.20568,2.88408919966
 10/04  02:00:00,55.4884732857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.4879439821,0.0,0.0,0.0,15.863942322,29.242365,6.08962575638,0.0,3.20568,2.88394575638
 10/04  04:00:00,55.7061464288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.6957271321,0.0,0.0,0.0,15.863942322,29.242365,6.08969923268,0.0,3.20568,2.88401923268
 10/04  06:00:00,63.9017775643,7.39338392626,0.0,0.0,15.863942322,29.818365,215.14589569,211.92021569,3.20568,0.02
 10/04  07:00:00,121.404231115,7.39338392626,0.0014589214455,0.0,80.527626,29.818365,123.276404747,117.182961773,3.20568,2.88776297421
 10/04  08:00:00,165.222774751,7.39338392626,0.00566888963144,0.0,80.527626,75.0917375,98.7986845652,63.1965397108,24.0426,11.5595448544
 10/04  09:00:00,165.389291317,7.39338392626,0.142416258995,0.0,80.527626,75.0917375,74.8255302886,36.2433568447,24.0426,14.5395734439
 10/04  10:00:00,173.683035714,7.62659454627,4.1618357961,0.0,80.527626,79.0911225,66.3179658618,16.7985257522,32.0568,17.4626401096
 10/04  11:00:00,180.496160402,8.31314188487,9.52888752619,0.0,80.527626,79.0911225,52.4693027331,0.0,32.0568,20.4125027331
 10/04  12:00:00,185.95687787,9.71578615007,14.2628891462,0.0,80.527626,79.0911225,55.4264846923,0.0,32.0568,23.3696846923
 10/04  13:00:00,188.752748599,11.4975349855,19.2421138227,0.0,80.527626,75.0917375,36.5518316019,0.0510657992817,16.0284,20.4723658027
 10/04  14:00:00,194.204967652,12.7262349109,23.4481335004,0.0,80.527626,75.0917375,33.4798976271,0.0,16.0284,17.4514976271
 10/04  15:00:00,201.877807886,14.4184769966,31.404427367,0.0,80.527626,73.092045,20.6757410335,0.00136273383366,3.20568,17.4686982997
 10/04  16:00:00,192.068686172,10.2522852113,25.8680002947,0.0,80.527626,73.092045,6.12902073073,0.035536008726,3.20568,2.88780472201
 10/04  17:00:00,138.913042691,7.95852007385,18.320358574,0.0,80.527626,29.818365,6.09335962871,0.0,3.20568,2.88767962871
 10/04  18:00:00,137.312822152,7.62144724116,14.2292229816,0.0,80.527626,29.818365,9.17007015393,0.196515272032,3.20568,5.7678748819
 10/04  19:00:00,137.251771225,7.43378945192,8.45373716552,0.0,80.527626,29.818365,18.9153177392,7.05452685005,3.20568,8.65511088919
 10/04  20:00:00,133.98485688,7.39338392626,5.27771179664,0.0,80.527626,29.818365,21.9593985345,12.9808822782,3.20568,5.77283625628
 10/04  21:00:00,55.7339524877,0.0,0.0,0.0,15.863942322,29.242365,8.97842854482,0.0,3.20568,5.77274854482
 10/04  22:00:00,55.5990053689,0.0,0.0,0.0,15.863942322,29.242365,6.09462766586,0.0,3.20568,2.88894766586
 10/04  23:00:00,56.318770558,0.0,0.0,0.0,15.863942322,29.242365,6.0927120365,0.0,3.20568,2.8870320365
 10/04  24:00:00,55.6051574848,0.0,0.0,0.0,15.863942322,29.242365,6.08976764749,0.0,3.20568,2.88408764749
 10/05  01:00:00,55.5971124002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.5826835338,0.0,0.0,0.0,15.863942322,29.242365,6.08938786295,0.0,3.20568,2.88370786295
 10/05  03:00:00,55.5686765127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.765776219,0.0,0.0,0.0,15.863942322,29.242365,6.08971005559,0.0,3.20568,2.88403005559
 10/05  05:00:00,55.741249926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,63.7487934965,7.39338392626,0.0,0.0,15.863942322,29.818365,138.972151543,132.882306635,3.20568,2.88416490836
 10/05  07:00:00,121.364543346,7.39338392626,0.00133873896637,0.0,80.527626,29.818365,95.8776222984,89.7843469602,3.20568,2.88759533826
 10/05  08:00:00,165.220503782,7.39338392626,0.00529987825387,0.0,80.527626,75.0917375,88.9871287139,56.2689022909,24.0426,8.67562642299
 10/05  09:00:00,165.275376578,7.41675107738,0.00449604693939,0.0,80.527626,75.0917375,79.5881564423,38.0975462743,24.0426,17.448010168
 10/05  10:00:00,170.881043667,7.7366564545,1.27059808989,0.0,80.527626,79.0911225,72.1845870153,22.6688056607,32.0568,17.4589813545
 10/05  11:00:00,174.415768499,8.32938082263,3.49095340537,0.0,80.527626,79.0911225,53.9042164922,1.43314908963,32.0568,20.4142674026
 10/05  12:00:00,177.804784586,9.30792449091,6.58571967419,0.0,80.527626,79.0911225,52.5066048231,0.0,32.0568,20.4498048231
 10/05  13:00:00,177.031781144,10.2976896742,8.79416876657,0.0,80.527626,75.0917375,47.2763104,7.85293190678,16.0284,23.3949784933
 10/05  14:00:00,178.953185165,11.3336212312,9.68143150226,0.0,80.527626,75.0917375,41.9739776216,8.49677888157,16.0284,17.4487987401
 10/05  15:00:00,169.865670639,10.6317372449,3.35000349168,0.0,80.527626,73.092045,40.8774989791,20.2055931357,3.20568,17.4662258434
 10/05  16:00:00,163.718856367,7.965005531,0.0,0.0,80.527626,73.092045,40.3961323656,34.3029201603,3.20568,2.88753220521
 10/05  17:00:00,119.862646483,7.39338392626,0.0,0.0,80.527626,29.818365,51.2723157286,45.1790202781,3.20568,2.88761545051
 10/05  18:00:00,122.722928787,7.39338392626,0.0,0.0,80.527626,29.818365,68.5723114296,59.5981747042,3.20568,5.76845672542
 10/05  19:00:00,128.654654874,7.39338392626,0.0,0.0,80.527626,29.818365,73.6765225047,64.6938656065,3.20568,5.77697689811
 10/05  20:00:00,128.637317109,7.39338392626,0.0,0.0,80.527626,29.818365,77.4987498608,65.6437960488,3.20568,8.64927381207
 10/05  21:00:00,55.6364394005,0.0,0.0,0.0,15.863942322,29.242365,8.97848117972,0.0,3.20568,5.77280117972
 10/05  22:00:00,55.5207914471,0.0,0.0,0.0,15.863942322,29.242365,6.09469986049,0.0,3.20568,2.88901986049
 10/05  23:00:00,56.2579301272,0.0,0.0,0.0,15.863942322,29.242365,6.09267438311,0.0,3.20568,2.88699438311
 10/05  24:00:00,55.5457609692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.5383300216,0.0,0.0,0.0,15.863942322,29.242365,6.08980159443,0.0,3.20568,2.88412159443
 10/06  02:00:00,55.5310258746,0.0,0.0,0.0,15.863942322,29.242365,6.08966812804,0.0,3.20568,2.88398812804
 10/06  03:00:00,55.5268359746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.5839637472,0.0,0.0,0.0,15.863942322,29.242365,6.08975251692,0.0,3.20568,2.88407251692
 10/06  05:00:00,56.4162672804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1423514551,7.39338392626,0.0,0.0,15.863942322,29.818365,167.965601824,161.875765135,3.20568,2.8841566896
 10/06  07:00:00,122.827078035,7.39338392626,0.00145961830795,0.0,80.527626,29.818365,117.726529047,111.633225588,3.20568,2.88762345914
 10/06  08:00:00,165.237889514,7.39338392626,0.00570551071399,0.0,80.527626,75.0917375,111.232033904,78.5142606111,24.0426,8.67517329311
 10/06  09:00:00,165.262393856,7.39622374208,0.00405353775256,0.0,80.527626,75.0917375,115.078798442,73.5896549605,24.0426,17.4465434813
 10/06  10:00:00,169.291127046,7.41722981421,0.00251345116254,0.0,80.527626,79.0911225,127.534466916,78.0186644689,32.0568,17.4590024474
 10/06  11:00:00,170.017187414,7.43859002619,0.0,0.0,80.527626,79.0911225,110.733210732,58.2602943892,32.0568,20.416116343
 10/06  12:00:00,169.481319001,7.6094510334,0.0,0.0,80.527626,79.0911225,105.693296982,53.18428991,32.0568,20.4522070725
 10/06  13:00:00,165.777895599,7.88111733887,0.0,0.0,80.527626,75.0917375,108.829365199,69.402700326,16.0284,23.3982648732
 10/06  14:00:00,165.970974425,8.06721413954,0.0,0.0,80.527626,75.0917375,110.862721564,77.3856544341,16.0284,17.4486671295
 10/06  15:00:00,164.068832467,8.17769873835,0.0,0.0,80.527626,73.092045,112.449675445,91.7776384636,3.20568,17.4663569817
 10/06  16:00:00,163.149593906,7.39772365451,0.0,0.0,80.527626,73.092045,86.4055105793,80.311959803,3.20568,2.8878707763
 10/06  17:00:00,119.870169408,7.39338392626,0.0,0.0,80.527626,29.818365,94.9392969732,88.8460584382,3.20568,2.88755853503
 10/06  18:00:00,122.740329476,7.39338392626,0.0,0.0,80.527626,29.818365,109.289047726,100.314971423,3.20568,5.76839630232
 10/06  19:00:00,128.461844752,7.39338392626,0.0,0.0,80.527626,29.818365,113.411012231,104.428367217,3.20568,5.77696501381
 10/06  20:00:00,128.462710643,7.39338392626,0.0,0.0,80.527626,29.818365,116.229170525,104.374043193,3.20568,8.64944733213
 10/06  21:00:00,55.4329316537,0.0,0.0,0.0,15.863942322,29.242365,8.97851840861,0.0,3.20568,5.77283840861
 10/06  22:00:00,55.470434611,0.0,0.0,0.0,15.863942322,29.242365,6.09470747012,0.0,3.20568,2.88902747012
 10/06  23:00:00,56.2218696934,0.0,0.0,0.0,15.863942322,29.242365,6.0926821623,0.0,3.20568,2.8870021623
 10/06  24:00:00,55.4935245265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.4905621099,0.0,0.0,0.0,15.863942322,29.242365,6.08832603296,0.0,3.20568,2.88264603296
 10/07  02:00:00,55.4853098743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.4809754233,0.0,0.0,0.0,15.863942322,29.242365,6.08833214391,0.0,3.20568,2.88265214391
 10/07  04:00:00,55.6914397628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.674195511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6886512277,0.0,0.0,0.0,15.863942322,29.242365,6.08833857921,0.0,3.20568,2.88265857921
 10/07  07:00:00,49.9099188989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.0528375647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0674156362,0.0,0.0,0.0,15.863942322,29.242365,6.08982832707,0.0,3.20568,2.88414832707
 10/07  10:00:00,47.0588613649,0.0,0.0,0.0,15.863942322,29.242365,6.08969961867,0.0,3.20568,2.88401961867
 10/07  11:00:00,47.7457828891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  12:00:00,47.0417330906,0.0,0.0,0.0,15.863942322,29.242365,6.08978938425,0.0,3.20568,2.88410938425
 10/07  13:00:00,47.0802764114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.0962820337,0.0,0.0,0.0,15.863942322,29.242365,4.11699241806,0.0,3.20568,0.911312418064
 10/07  15:00:00,47.0854114584,0.0,0.0,0.0,15.863942322,29.242365,5.1965218495,0.0,3.20568,1.9908418495
 10/07  16:00:00,46.9848974526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,46.979036045,0.0,0.0,0.0,15.863942322,29.242365,6.08824817799,0.0,3.20568,2.88256817799
 10/07  18:00:00,49.8303350473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.7537304955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.7186048299,0.0,0.0,0.0,15.863942322,29.242365,6.08825511614,0.0,3.20568,2.88257511614
 10/07  21:00:00,55.5845870316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4174146902,0.0,0.0,0.0,15.863942322,29.242365,6.08826205896,0.0,3.20568,2.88258205896
 10/07  23:00:00,56.1370077551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.3929414767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.388888012,0.0,0.0,0.0,15.863942322,29.242365,6.08827151258,0.0,3.20568,2.88259151258
 10/08  02:00:00,55.3854068864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.3813572937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,55.5948786656,0.0,0.0,0.0,15.863942322,29.242365,6.08828262437,0.0,3.20568,2.88260262437
 10/08  05:00:00,55.5799840328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.5909925406,0.0,0.0,0.0,15.863942322,29.242365,6.08829405279,0.0,3.20568,2.88261405279
 10/08  07:00:00,49.8157733565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.0009216644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  09:00:00,47.0508481743,0.0,0.0,0.0,15.863942322,29.242365,6.08980082696,0.0,3.20568,2.88412082696
 10/08  10:00:00,47.093723239,0.0,0.0,0.0,15.863942322,29.242365,6.08967722155,0.0,3.20568,2.88399722155
 10/08  11:00:00,47.8251522833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.1449198021,0.0,0.0,0.0,15.863942322,29.242365,6.08977264351,0.0,3.20568,2.88409264351
 10/08  13:00:00,47.1835718937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.193864137,0.0,0.0,0.0,15.863942322,29.242365,6.08837713023,0.0,3.20568,2.88269713023
 10/08  15:00:00,47.1629805233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0495172357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.043185921,0.0,0.0,0.0,15.863942322,29.242365,6.08838889259,0.0,3.20568,2.88270889259
 10/08  18:00:00,51.321732294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.8140760828,0.0,0.0,0.0,15.863942322,29.242365,6.08825557314,0.0,3.20568,2.88257557314
 10/08  20:00:00,55.7936517303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.6757972953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.5191144554,0.0,0.0,0.0,15.863942322,29.242365,6.0882674722,0.0,3.20568,2.8825874722
 10/08  23:00:00,56.2077093086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.5141865774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5121526655,0.0,0.0,0.0,15.863942322,29.242365,6.08828116264,0.0,3.20568,2.88260116264
 10/09  02:00:00,55.5103246682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.5050349593,0.0,0.0,0.0,15.863942322,29.242365,6.08829718709,0.0,3.20568,2.88261718709
 10/09  04:00:00,55.7149520089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.6997014893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.7093881666,0.0,0.0,0.0,15.863942322,29.242365,6.08831356126,0.0,3.20568,2.88263356126
 10/09  07:00:00,49.923757853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.0657091602,0.0,0.0,0.0,15.863942322,29.242365,6.08982748146,0.0,3.20568,2.88414748146
 10/09  09:00:00,47.0803095705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.0756804573,0.0,0.0,0.0,15.863942322,29.242365,6.08970908656,0.0,3.20568,2.88402908656
 10/09  11:00:00,47.7520355446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  12:00:00,47.0647782677,0.0,0.0,0.0,15.863942322,29.242365,6.08981023622,0.0,3.20568,2.88413023622
 10/09  13:00:00,47.1128097989,0.0,0.0,0.0,15.863942322,29.242365,6.08969181121,0.0,3.20568,2.88401181121
 10/09  14:00:00,47.1578121348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.1737594758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,47.0847295083,0.0,0.0,0.0,15.863942322,29.242365,6.08828938799,0.0,3.20568,2.88260938799
 10/09  17:00:00,47.0728016105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,51.3208665042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,55.7929095697,0.0,0.0,0.0,15.863942322,29.242365,6.08830630265,0.0,3.20568,2.88262630265
 10/09  20:00:00,55.7667614968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.6489741794,0.0,0.0,0.0,15.863942322,29.242365,6.08832318104,0.0,3.20568,2.88264318104
 10/09  22:00:00,55.5000774206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1987646844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  24:00:00,55.4984468836,0.0,0.0,0.0,15.863942322,29.242365,6.08834003079,0.0,3.20568,2.88266003079
 10/10  01:00:00,55.4931899353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.4890436216,0.0,0.0,0.0,15.863942322,29.242365,6.08972100202,0.0,3.20568,2.88404100202
 10/10  03:00:00,55.4833023195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.5409213585,0.0,0.0,0.0,15.863942322,29.242365,6.08982821335,0.0,3.20568,2.88414821335
 10/10  05:00:00,56.3751732316,0.0,0.0,0.0,15.863942322,29.242365,6.08971519039,0.0,3.20568,2.88403519039
 10/10  06:00:00,64.3272556901,7.39338392626,0.000784577329265,0.0,15.863942322,29.818365,244.364616838,241.138936838,3.20568,0.02
 10/10  07:00:00,122.871523907,7.39338392626,0.00126367468233,0.0,80.527626,29.818365,165.801321639,159.70782216,3.20568,2.88781947995
 10/10  08:00:00,165.217022852,7.39338392626,0.00902604147013,0.0,80.527626,75.0917375,111.755018473,79.0353104882,24.0426,8.6771079851
 10/10  09:00:00,166.215499702,7.39338392626,0.976135078908,0.0,80.527626,75.0917375,75.1233530059,33.6268703886,24.0426,17.4538826173
 10/10  10:00:00,176.846285883,7.40083267347,7.52984987803,0.0,80.527626,79.0911225,61.1843298677,11.6613973679,32.0568,17.4661324998
 10/10  11:00:00,185.048376201,7.70036652724,14.6193526775,0.0,80.527626,79.0911225,52.4894759216,0.0118724790716,32.0568,20.4208034425
 10/10  12:00:00,188.921767277,8.19801126824,18.6721705653,0.0,80.527626,79.0911225,55.4369132637,0.0,32.0568,23.3801132637
 10/10  13:00:00,187.066529251,8.66310085516,20.3311335564,0.0,80.527626,75.0917375,39.4443735166,0.0126468143047,16.0284,23.4033267023
 10/10  14:00:00,191.661771911,9.18580372293,24.3858674405,0.0,80.527626,75.0917375,30.570951875,0.0,16.0284,14.542551875
 10/10  15:00:00,195.747852039,10.2484050495,29.418242381,0.0,80.527626,73.092045,23.6002215833,0.0168335757638,3.20568,20.3777080076
 10/10  16:00:00,187.106756977,8.12022572176,23.025117504,0.0,80.527626,73.092045,6.11784833617,0.0243706484339,3.20568,2.88779768774
 10/10  17:00:00,134.812648631,7.39338392626,14.7985445324,0.0,80.527626,29.818365,6.16592039754,0.0723220356986,3.20568,2.88791836184
 10/10  18:00:00,130.203113602,7.39338392626,6.00272299717,0.0,80.527626,29.818365,18.3325724263,9.3576774484,3.20568,5.76921497786
 10/10  19:00:00,129.722946267,7.39338392626,1.28136285051,0.0,80.527626,29.818365,27.6171282267,18.6340094327,3.20568,5.77743879402
 10/10  20:00:00,128.627608204,7.39338392626,0.202641227793,0.0,80.527626,29.818365,30.3330070832,21.3544319644,3.20568,5.77289511881
 10/10  21:00:00,55.5170813554,0.0,0.0,0.0,15.863942322,29.242365,11.8550517491,0.0,3.20568,8.64937174913
 10/10  22:00:00,55.5563104879,0.0,0.0,0.0,15.863942322,29.242365,6.09500080492,0.0,3.20568,2.88932080492
 10/10  23:00:00,56.3012157812,0.0,0.0,0.0,15.863942322,29.242365,6.09286519637,0.0,3.20568,2.88718519637
 10/10  24:00:00,55.5954458592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5906571577,0.0,0.0,0.0,15.863942322,29.242365,6.08983249551,0.0,3.20568,2.88415249551
 10/11  02:00:00,55.573601402,0.0,0.0,0.0,15.863942322,29.242365,6.08972511289,0.0,3.20568,2.88404511289
 10/11  03:00:00,55.5742113787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.8184557639,0.0,0.0,0.0,15.863942322,29.242365,6.08983821055,0.0,3.20568,2.88415821055
 10/11  05:00:00,55.8260340819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,69.9380120629,7.39338392626,6.13585275138,0.0,15.863942322,29.818365,72.1014580387,66.01172751,3.20568,2.88405052874
 10/11  07:00:00,128.992218315,7.39338392626,6.13740311922,0.0,80.527626,29.818365,37.9539831688,31.8607069948,3.20568,2.88759617403
 10/11  08:00:00,175.004997901,7.39606685523,9.68657881767,0.0,80.527626,75.0917375,38.5085290337,5.78921543192,24.0426,8.67671360176
 10/11  09:00:00,180.257893778,7.74712390526,14.518517117,0.0,80.527626,75.0917375,41.9171727747,0.423722667315,24.0426,17.4508501073
 10/11  10:00:00,193.040646374,8.95856207491,22.0384402486,0.0,80.527626,79.0911225,49.5210964316,0.0,32.0568,17.4642964316
 10/11  11:00:00,210.034494924,10.9867890512,36.218875446,0.0,80.527626,79.0911225,52.4805407091,0.00346718540375,32.0568,20.4202735237
 10/11  12:00:00,225.192905328,13.611683903,49.4248444845,0.0,80.527626,79.0911225,55.4483788162,0.0108675064845,32.0568,23.3807113097
 10/11  13:00:00,231.222711202,15.1562341169,57.8674605122,0.0,80.527626,75.0917375,36.5430000813,0.0349818165438,16.0284,20.4796182648
 10/11  14:00:00,241.915513152,16.7807796765,66.9169007163,0.0,80.527626,75.0917375,33.4945520465,0.00622950479272,16.0284,17.4599225417
 10/11  15:00:00,248.229833281,18.796856212,73.2072125095,0.0,80.527626,73.092045,23.6130003155,0.0232157659116,3.20568,20.3841045496
 10/11  16:00:00,237.157399319,15.1950348056,65.8283328988,0.0,80.527626,73.092045,6.12257898712,0.0289845449778,3.20568,2.88791444215
 10/11  17:00:00,169.067075772,10.0867587009,46.1805724214,0.0,80.527626,29.818365,6.09974611752,0.00643466124458,3.20568,2.88763145627
 10/11  18:00:00,157.632240789,8.75495793991,31.8410210762,0.0,80.527626,29.818365,8.97435979399,0.0,3.20568,5.76867979399
 10/11  19:00:00,153.351307669,8.09586609253,23.7122664728,0.0,80.527626,29.818365,8.98363076987,0.0,3.20568,5.77795076987
 10/11  20:00:00,149.761587187,7.76042349645,20.504235089,0.0,80.527626,29.818365,8.97899107737,0.0,3.20568,5.77331107737
 10/11  21:00:00,55.8901471949,0.0,0.0,0.0,15.863942322,29.242365,11.7190161296,0.0,3.20568,8.51333612962
 10/11  22:00:00,55.7367082527,0.0,0.0,0.0,15.863942322,29.242365,6.23105798599,0.0,3.20568,3.02537798599
 10/11  23:00:00,56.4622574712,0.0,0.0,0.0,15.863942322,29.242365,6.09265180764,0.0,3.20568,2.88697180764
 10/11  24:00:00,55.7565256971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.7561504858,0.0,0.0,0.0,15.863942322,29.242365,6.08983815437,0.0,3.20568,2.88415815437
 10/12  02:00:00,55.7396479428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.7219179021,0.0,0.0,0.0,15.863942322,29.242365,6.08973619237,0.0,3.20568,2.88405619237
 10/12  04:00:00,55.9595661207,0.0,0.0,0.0,15.863942322,29.242365,6.08985526886,0.0,3.20568,2.88417526886
 10/12  05:00:00,55.9331754572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,77.55464361,7.39338392626,13.7230888934,0.0,15.863942322,29.818365,15.6071751555,9.51742214703,3.20568,2.88407300848
 10/12  07:00:00,136.812801071,7.39338392626,13.8820745701,0.0,80.527626,29.818365,8.55351955449,2.46001829181,3.20568,2.88782126268
 10/12  08:00:00,184.568845479,7.97748043839,18.5846740724,0.0,80.527626,75.0917375,32.7291200947,0.00952159917552,24.0426,8.67699849556
 10/12  09:00:00,197.515513028,9.35567846815,30.0607617883,0.0,80.527626,75.0917375,41.4944880735,0.0,24.0426,17.4518880735
 10/12  10:00:00,220.196941081,11.3623440273,46.6720588807,0.0,80.527626,79.0911225,49.5238219188,0.00227931424461,32.0568,17.4647426046
 10/12  11:00:00,245.144172044,14.199055493,68.0251791935,0.0,80.527626,79.0911225,52.4843981211,0.00492700553576,32.0568,20.4226711156
 10/12  12:00:00,259.028529222,16.1472917961,80.6501339418,0.0,80.527626,79.0911225,55.4437964339,0.00510198726577,32.0568,23.3818944466
 10/12  13:00:00,261.485043998,17.8054417708,85.4318577957,0.0,80.527626,75.0917375,36.5323421444,0.0245559646232,16.0284,20.4793861798
 10/12  14:00:00,270.115893717,19.4268835938,92.4300327369,0.0,80.527626,75.0917375,33.499728965,0.0101446161578,16.0284,17.4611843488
 10/12  15:00:00,270.326710867,21.1608667929,92.9143847822,0.0,80.527626,73.092045,23.6226280871,0.0336401537994,3.20568,20.3833079333
 10/12  16:00:00,253.48424315,17.1344017288,80.114031607,0.0,80.527626,73.092045,6.12178507554,0.0284372671587,3.20568,2.88766780838
 10/12  17:00:00,181.825283875,11.1829560824,57.7904271304,0.0,80.527626,29.818365,6.09886078314,0.00538262675585,3.20568,2.88779815639
 10/12  18:00:00,171.007502188,9.44088788383,44.4777530022,0.0,80.527626,29.818365,8.98016710591,0.00541353857723,3.20568,5.76907356733
 10/12  19:00:00,167.904959552,8.58195095637,37.6836867298,0.0,80.527626,29.818365,8.98310662049,0.0,3.20568,5.77742662049
 10/12  20:00:00,162.313379767,8.10007691597,32.6188022856,0.0,80.527626,29.818365,8.97858842008,0.0,3.20568,5.77290842008
 10/12  21:00:00,55.9589253605,0.0,0.0,0.0,15.863942322,29.242365,11.8562447536,0.0,3.20568,8.65056475361
 10/12  22:00:00,55.7828684048,0.0,0.0,0.0,15.863942322,29.242365,6.0950225018,0.0,3.20568,2.8893425018
 10/12  23:00:00,56.5081771741,0.0,0.0,0.0,15.863942322,29.242365,6.09288679397,0.0,3.20568,2.88720679397
 10/12  24:00:00,55.7948015926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.784361534,0.0,0.0,0.0,15.863942322,29.242365,6.08984816512,0.0,3.20568,2.88416816512
 10/13  02:00:00,55.7687032191,0.0,0.0,0.0,15.863942322,29.242365,6.089751749,0.0,3.20568,2.884071749
 10/13  03:00:00,55.7509205517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,57.0049157015,0.0,0.0,0.0,15.863942322,29.242365,6.08987691134,0.0,3.20568,2.88419691134
 10/13  05:00:00,56.7698459716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,73.2437687859,7.39338392626,9.0599301273,0.0,15.863942322,29.818365,21.3457329004,15.2559527375,3.20568,2.88410016285
 10/13  07:00:00,127.148504506,7.39338392626,4.30107812672,0.0,80.527626,29.818365,24.0192766541,17.9259177511,3.20568,2.88767890298
 10/13  08:00:00,169.581460587,8.02630336588,3.67018060041,0.0,80.527626,75.0917375,45.391432685,12.672156305,24.0426,8.67667637995
 10/13  09:00:00,174.724199537,9.00535453534,7.78929170322,0.0,80.527626,75.0917375,51.1635945519,9.66774025013,24.0426,17.4532543017
 10/13  10:00:00,178.279433648,9.24396360193,7.11048915635,0.0,80.527626,79.0911225,60.2359531424,10.7126971443,32.0568,17.4664559981
 10/13  11:00:00,175.917094184,9.25316084505,4.05361858498,0.0,80.527626,79.0911225,52.480402049,0.0,32.0568,20.423602049
 10/13  12:00:00,172.519603412,9.31631995878,1.31345564986,0.0,80.527626,79.0911225,55.7892159926,0.348696334185,32.0568,23.3837196584
 10/13  13:00:00,167.236201237,9.33672122378,0.0,0.0,80.527626,75.0917375,75.180604161,35.7432607321,16.0284,23.4089434288
 10/13  14:00:00,167.390429898,9.49239346032,0.0,0.0,80.527626,75.0917375,77.2066560389,43.7276894694,16.0284,17.4505665695
 10/13  15:00:00,166.306218022,10.4454914981,0.0,0.0,80.527626,73.092045,50.7139892451,30.0381251933,3.20568,17.4701840518
 10/13  16:00:00,163.639844421,7.90508633624,0.0,0.0,80.527626,73.092045,32.6894295048,26.5958786439,3.20568,2.88787086087
 10/13  17:00:00,119.83427031,7.39338392626,0.0,0.0,80.527626,29.818365,35.6118067539,29.518121226,3.20568,2.88800552795
 10/13  18:00:00,124.128388898,7.39338392626,0.0,0.0,80.527626,29.818365,63.7149225299,54.7403698558,3.20568,5.76887267406
 10/13  19:00:00,128.432084221,7.39338392626,0.0,0.0,80.527626,29.818365,84.6504214607,75.6669448896,3.20568,5.7777965711
 10/13  20:00:00,128.428732033,7.39338392626,0.0,0.0,80.527626,29.818365,87.9541379344,76.0984084356,3.20568,8.65004949881
 10/13  21:00:00,55.4584910598,0.0,0.0,0.0,15.863942322,29.242365,8.97862521674,0.0,3.20568,5.77294521674
 10/13  22:00:00,55.4890654841,0.0,0.0,0.0,15.863942322,29.242365,6.09522169129,0.0,3.20568,2.88954169129
 10/13  23:00:00,56.2374918541,0.0,0.0,0.0,15.863942322,29.242365,6.09282588463,0.0,3.20568,2.88714588463
 10/13  24:00:00,55.5070533229,0.0,0.0,0.0,15.863942322,29.242365,6.08985829474,0.0,3.20568,2.88417829474
 10/14  01:00:00,55.5018761784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.4860904314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.4754352418,0.0,0.0,0.0,15.863942322,29.242365,6.08839276772,0.0,3.20568,2.88271276772
 10/14  04:00:00,55.6808221375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.6594275362,0.0,0.0,0.0,15.863942322,29.242365,6.08828802904,0.0,3.20568,2.88260802904
 10/14  06:00:00,55.6730603541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,51.3231041611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.0355719176,0.0,0.0,0.0,15.863942322,29.242365,6.08833071279,0.0,3.20568,2.88265071279
 10/14  09:00:00,47.0554390491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.0475806435,0.0,0.0,0.0,15.863942322,29.242365,6.08989934838,0.0,3.20568,2.88421934838
 10/14  11:00:00,47.7386049728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.0316786534,0.0,0.0,0.0,15.863942322,29.242365,6.08980810991,0.0,3.20568,2.88412810991
 10/14  13:00:00,47.0723842898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.0868937646,0.0,0.0,0.0,15.863942322,29.242365,6.08834335301,0.0,3.20568,2.88266335301
 10/14  15:00:00,47.0792947473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,46.9748325413,0.0,0.0,0.0,15.863942322,29.242365,6.08838624643,0.0,3.20568,2.88270624643
 10/14  17:00:00,46.9570923417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,52.660754868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.7244940086,0.0,0.0,0.0,15.863942322,29.242365,6.08842910843,0.0,3.20568,2.88274910843
 10/14  20:00:00,55.7051118691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.5840886129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.4173309329,0.0,0.0,0.0,15.863942322,29.242365,6.08832492331,0.0,3.20568,2.88264492331
 10/14  23:00:00,56.1339574881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.3931538018,0.0,0.0,0.0,15.863942322,29.242365,6.08836789594,0.0,3.20568,2.88268789594
 10/15  01:00:00,55.3894360056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.3822249808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.373104112,0.0,0.0,0.0,15.863942322,29.242365,6.08841666487,0.0,3.20568,2.88273666487
 10/15  04:00:00,55.5818900154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.5650779431,0.0,0.0,0.0,15.863942322,29.242365,6.08831704271,0.0,3.20568,2.88263704271
 10/15  06:00:00,56.2432050926,0.663043966298,0.0,0.0,15.863942322,29.242365,4.95280758927,1.72712758927,3.20568,0.02
 10/15  07:00:00,51.5567139282,0.331521983149,0.0,0.0,15.863942322,29.242365,3.79098210913,0.565302109127,3.20568,0.02
 10/15  08:00:00,46.9467295572,0.0,0.0,0.0,15.863942322,29.242365,6.08988687149,0.0,3.20568,2.88420687149
 10/15  09:00:00,46.9877866433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,46.9983219723,0.0,0.0,0.0,15.863942322,29.242365,6.08980134628,0.0,3.20568,2.88412134628
 10/15  11:00:00,47.7013865889,0.0,0.0,0.0,15.863942322,29.242365,6.08993865507,0.0,3.20568,2.88425865507
 10/15  12:00:00,47.0068948406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  13:00:00,47.0601410919,0.0,0.0,0.0,15.863942322,29.242365,6.08985301938,0.0,3.20568,2.88417301938
 10/15  14:00:00,47.0949808879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,47.0986309646,0.0,0.0,0.0,15.863942322,29.242365,6.08831147527,0.0,3.20568,2.88263147527
 10/15  16:00:00,47.0026491266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,46.9862315437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,52.6767863226,0.0,0.0,0.0,15.863942322,29.242365,6.08835988773,0.0,3.20568,2.88267988773
 10/15  19:00:00,55.7241777031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.696533768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.575122608,0.0,0.0,0.0,15.863942322,29.242365,6.08840824024,0.0,3.20568,2.88272824024
 10/15  22:00:00,55.4098338584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.1304378748,0.0,0.0,0.0,15.863942322,29.242365,6.08830914651,0.0,3.20568,2.88262914651
 10/15  24:00:00,55.3938845973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.3844349734,0.0,0.0,0.0,15.863942322,29.242365,6.08981756469,0.0,3.20568,2.88413756469
 10/16  02:00:00,55.3769932529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.3675262305,0.0,0.0,0.0,15.863942322,29.242365,6.08996145689,0.0,3.20568,2.88428145689
 10/16  04:00:00,55.5780810311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,56.5607004225,0.994565949447,0.0,0.0,15.863942322,29.242365,8.61652027715,2.52663737401,3.20568,2.88420290314
 10/16  06:00:00,66.1012657147,7.39338392626,0.00377961253482,0.0,15.863942322,29.818365,656.408447661,653.182767661,3.20568,0.02
 10/16  07:00:00,125.630789053,7.39338392626,0.0,0.0,80.527626,29.818365,380.398348107,374.304590499,3.20568,2.88807760849
 10/16  08:00:00,165.551745499,7.39338392626,0.0114002003382,0.0,80.527626,75.0917375,210.059634636,174.452436934,24.0426,11.5645977016
 10/16  09:00:00,165.273623892,7.39338392626,0.00407635934305,0.0,80.527626,75.0917375,140.238846681,98.7452393195,24.0426,17.4510073618
 10/16  10:00:00,169.238732119,7.39338392626,0.00492508343888,0.0,80.527626,79.0911225,120.362090923,70.8390119017,32.0568,17.4662790209
 10/16  11:00:00,169.936540938,7.39338392626,0.0,0.0,80.527626,79.0911225,81.7244803987,29.2413291037,32.0568,20.426351295
 10/16  12:00:00,170.653583247,7.39338392626,1.41878634877,0.0,80.527626,79.0911225,66.6448809753,11.1997932053,32.0568,23.38828777
 10/16  13:00:00,169.057426743,7.39520353717,3.7779855316,0.0,80.527626,75.0917375,56.7638048617,17.3233171757,16.0284,23.412087686
 10/16  14:00:00,171.125627585,7.41746590987,5.80333808881,0.0,80.527626,75.0917375,44.2857150385,10.8045141227,16.0284,17.4528009158
 10/16  15:00:00,169.982907849,7.43744471679,6.65397954333,0.0,80.527626,73.092045,31.916673674,11.2376381236,3.20568,17.4733555503
 10/16  16:00:00,169.753964888,7.39338392626,6.58839486932,0.0,80.527626,73.092045,17.2688552048,11.1750800056,3.20568,2.88809519924
 10/16  17:00:00,124.706215379,7.39338392626,4.83578183843,0.0,80.527626,29.818365,22.4079505465,16.3144336956,3.20568,2.8878368509
 10/16  18:00:00,127.465648959,7.39338392626,1.90722409173,0.0,80.527626,29.818365,31.9339729562,22.9587529562,3.20568,5.76954000008
 10/16  19:00:00,128.679578514,7.39338392626,0.0553008965071,0.0,80.527626,29.818365,42.5827778532,30.7197152676,3.20568,8.65738258565
 10/16  20:00:00,128.604302171,7.39338392626,0.0,0.0,80.527626,29.818365,44.8335432185,35.8539194545,3.20568,5.773943764
 10/16  21:00:00,55.6336734711,0.0,0.0,0.0,15.863942322,29.242365,8.97897459195,0.0,3.20568,5.77329459195
 10/16  22:00:00,55.5181603636,0.0,0.0,0.0,15.863942322,29.242365,6.0951900734,0.0,3.20568,2.8895100734
 10/16  23:00:00,56.2717486448,0.0,0.0,0.0,15.863942322,29.242365,6.09290573144,0.0,3.20568,2.88722573144
 10/16  24:00:00,55.5578223968,0.0,0.0,0.0,15.863942322,29.242365,6.08985711713,0.0,3.20568,2.88417711713
 10/17  01:00:00,55.5552961124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.5496257907,0.0,0.0,0.0,15.863942322,29.242365,6.089784421,0.0,3.20568,2.884104421
 10/17  03:00:00,55.5604813115,0.0,0.0,0.0,15.863942322,29.242365,6.08993474556,0.0,3.20568,2.88425474556
 10/17  04:00:00,56.7145771387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.5524744017,0.0,0.0,0.0,15.863942322,29.242365,6.08986077819,0.0,3.20568,2.88418077819
 10/17  06:00:00,67.4105317101,7.39338392626,3.23794496639,0.0,15.863942322,29.818365,85.0872075198,81.8615275198,3.20568,0.02
 10/17  07:00:00,129.031696145,7.39338392626,4.75850617505,0.0,80.527626,29.818365,44.6560854373,38.5622840867,3.20568,2.88812135067
 10/17  08:00:00,172.570325555,7.39338392626,7.28647945435,0.0,80.527626,75.0917375,47.5946884424,11.9885511716,24.0426,11.5635372708
 10/17  09:00:00,175.537109513,7.41080066068,10.1807222988,0.0,80.527626,75.0917375,48.611199012,7.11794065802,24.0426,17.450658354
 10/17  10:00:00,181.625838703,7.49780798819,12.1588378175,0.0,80.527626,79.0911225,51.8982127631,2.37521978562,32.0568,17.4661929775
 10/17  11:00:00,185.300569407,7.89879217741,14.6787236827,0.0,80.527626,79.0911225,52.5002395814,0.0154550046903,32.0568,20.4279845767
 10/17  12:00:00,187.26083535,8.31877825341,16.9079543266,0.0,80.527626,79.0911225,55.4461398508,0.0,32.0568,23.3893398508
 10/17  13:00:00,182.317110422,8.63099597293,15.6574460852,0.0,80.527626,75.0917375,39.4956762971,0.0531989506939,16.0284,23.4140773464
 10/17  14:00:00,184.378412367,8.93056669221,17.4262843498,0.0,80.527626,75.0917375,33.4823476965,0.0,16.0284,17.4539476965
 10/17  15:00:00,183.59701467,9.16496979727,18.4225215357,0.0,80.527626,73.092045,20.6939240401,0.0120957686726,3.20568,17.4761482715
 10/17  16:00:00,178.898678585,7.61475116734,15.4007073762,0.0,80.527626,73.092045,6.11442491642,0.0209229093688,3.20568,2.88782200705
 10/17  17:00:00,131.0715716,7.39338392626,11.1111442605,0.0,80.527626,29.818365,7.56908819725,1.47542482075,3.20568,2.8879833765
 10/17  18:00:00,133.293344116,7.39338392626,7.66441986001,0.0,80.527626,29.818365,16.058663795,7.08308593257,3.20568,5.76989786244
 10/17  19:00:00,133.690160299,7.39338392626,5.22553098264,0.0,80.527626,29.818365,24.4800004002,12.6173019756,3.20568,8.65701842458
 10/17  20:00:00,131.699505449,7.39338392626,3.25426094913,0.0,80.527626,29.818365,26.1668468233,17.1867802771,3.20568,5.77438654625
 10/17  21:00:00,55.5191786504,0.0,0.0,0.0,15.863942322,29.242365,8.97943465429,0.0,3.20568,5.77375465429
 10/17  22:00:00,55.5449705391,0.0,0.0,0.0,15.863942322,29.242365,6.09491916636,0.0,3.20568,2.88923916636
 10/17  23:00:00,56.259416777,0.0,0.0,0.0,15.863942322,29.242365,6.0927485093,0.0,3.20568,2.8870685093
 10/17  24:00:00,55.5234869288,0.0,0.0,0.0,15.863942322,29.242365,6.08984889873,0.0,3.20568,2.88416889873
 10/18  01:00:00,55.5081558551,0.0,0.0,0.0,15.863942322,29.242365,6.08978143588,0.0,3.20568,2.88410143588
 10/18  02:00:00,55.4890823931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.4737711745,0.0,0.0,0.0,15.863942322,29.242365,6.08993824455,0.0,3.20568,2.88425824455
 10/18  04:00:00,55.6725009875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.6406678826,0.0,0.0,0.0,15.863942322,29.242365,6.08987014195,0.0,3.20568,2.88419014195
 10/18  06:00:00,64.4241223653,7.39338392626,0.0,0.0,15.863942322,29.818365,426.095039545,422.869359545,3.20568,0.02
 10/18  07:00:00,124.679580106,7.39338392626,0.000988482250986,0.0,80.527626,29.818365,271.239797574,265.146155062,3.20568,2.88796251233
 10/18  08:00:00,165.404142177,7.39338392626,0.0108223601554,0.0,80.527626,75.0917375,183.475979427,147.868087243,24.0426,11.5652921838
 10/18  09:00:00,165.272141319,7.39338392626,0.00459303023548,0.0,80.527626,75.0917375,117.384260003,75.8884814396,24.0426,17.453178563
 10/18  10:00:00,169.51823443,7.66618996807,0.00519049628281,0.0,80.527626,79.0911225,90.1857087895,40.6598225925,32.0568,17.469086197
 10/18  11:00:00,171.330776236,8.49884576451,0.270684494359,0.0,80.527626,79.0911225,61.7983901043,9.31384362306,32.0568,20.4277464813
 10/18  12:00:00,173.602150695,9.61081416055,2.12847845028,0.0,80.527626,79.0911225,58.0136934862,2.56568256963,32.0568,23.3912109166
 10/18  13:00:00,173.451632495,11.3911143363,4.16894772115,0.0,80.527626,75.0917375,53.6513819305,14.2070991578,16.0284,23.4158827726
 10/18  14:00:00,178.284006943,12.8516946913,7.52434586226,0.0,80.527626,75.0917375,44.515025372,11.0287193669,16.0284,17.4579060051
 10/18  15:00:00,180.037080199,13.7362812759,10.3996476675,0.0,80.527626,73.092045,31.8545644454,11.1694954751,3.20568,17.4793889703
 10/18  16:00:00,173.901524696,9.7303644305,8.3849606077,0.0,80.527626,73.092045,16.5619898462,10.4682934375,3.20568,2.88801640872
 10/18  17:00:00,126.339149898,7.83463641063,6.00619425888,0.0,80.527626,29.818365,17.6680510427,11.5743929921,3.20568,2.88797805062
 10/18  18:00:00,130.248066409,7.4965319414,4.54546750683,0.0,80.527626,29.818365,22.7800023807,13.8046548084,3.20568,5.76966757231
 10/18  19:00:00,132.629905237,7.3939604746,3.94222512125,0.0,80.527626,29.818365,26.8654080805,15.0016617342,3.20568,8.6580663463
 10/18  20:00:00,132.538207472,7.39338392626,3.8689729857,0.0,80.527626,29.818365,24.5546965767,15.57500979,3.20568,5.77400678671
 10/18  21:00:00,55.7118342764,0.0,0.0,0.0,15.863942322,29.242365,8.97969553162,0.0,3.20568,5.77401553162
 10/18  22:00:00,55.5826131329,0.0,0.0,0.0,15.863942322,29.242365,8.96468165452,0.0,3.20568,5.75900165452
 10/18  23:00:00,56.3220538691,0.0,0.0,0.0,15.863942322,29.242365,6.09299750568,0.0,3.20568,2.88731750568
 10/18  24:00:00,55.6112432518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  01:00:00,55.6046479755,0.0,0.0,0.0,15.863942322,29.242365,6.08978907583,0.0,3.20568,2.88410907583
 10/19  02:00:00,55.5931826468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.5889240602,0.0,0.0,0.0,15.863942322,29.242365,6.08995247953,0.0,3.20568,2.88427247953
 10/19  04:00:00,55.8060984337,0.0,0.0,0.0,15.863942322,29.242365,6.08989032269,0.0,3.20568,2.88421032269
 10/19  05:00:00,55.7719247785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,63.7326916309,7.39338392626,0.0,0.0,15.863942322,29.818365,76.7951835281,70.7053554155,3.20568,2.88414811265
 10/19  07:00:00,124.218806371,7.39338392626,0.0,0.0,80.527626,29.818365,61.7590262666,55.6653246998,3.20568,2.88802156683
 10/19  08:00:00,165.220517575,7.39338392626,0.00527288856631,0.0,80.527626,75.0917375,84.1445978,51.4242920469,24.0426,8.67770575306
 10/19  09:00:00,165.476454601,7.61631106871,0.00450876803596,0.0,80.527626,75.0917375,90.9076100145,49.4062727343,24.0426,17.4587372802
 10/19  10:00:00,170.020289426,8.15264653569,0.0024708854316,0.0,80.527626,79.0911225,91.399791148,41.8691718575,32.0568,17.4738192905
 10/19  11:00:00,171.360502371,8.79062871792,0.0,0.0,80.527626,79.0911225,74.5336387033,22.0475770874,32.0568,20.4292616158
 10/19  12:00:00,171.03353224,9.17290167904,0.0,0.0,80.527626,79.0911225,66.8094803588,11.3620859713,32.0568,23.3905943875
 10/19  13:00:00,166.993441324,9.11344298525,0.0,0.0,80.527626,75.0917375,64.8103634615,25.3688413102,16.0284,23.4131221513
 10/19  14:00:00,167.032415103,9.15602182399,0.0,0.0,80.527626,75.0917375,58.1675638614,24.6740188909,16.0284,17.4651449705
 10/19  15:00:00,164.976586712,9.12442152716,0.0,0.0,80.527626,73.092045,57.6292600084,34.0329461042,3.20568,20.3906339041
 10/19  16:00:00,163.17765018,7.45321693822,0.0,0.0,80.527626,73.092045,48.7415635396,42.6478859129,3.20568,2.88799762673
 10/19  17:00:00,119.841403898,7.39338392626,0.0,0.0,80.527626,29.818365,72.455108591,66.362052469,3.20568,2.88737612194
 10/19  18:00:00,125.567923883,7.39338392626,0.0,0.0,80.527626,29.818365,88.7752398205,79.8000552638,3.20568,5.76950455666
 10/19  19:00:00,128.647090188,7.39338392626,0.0,0.0,80.527626,29.818365,101.944653154,92.9609781435,3.20568,5.77799501026
 10/19  20:00:00,128.642543654,7.39338392626,0.0,0.0,80.527626,29.818365,113.808306598,101.951214832,3.20568,8.65141176679
 10/19  21:00:00,55.574509252,0.0,0.0,0.0,15.863942322,29.242365,8.98026631664,0.0,3.20568,5.77458631664
 10/19  22:00:00,55.4565690901,0.0,0.0,0.0,15.863942322,29.242365,6.09492119898,0.0,3.20568,2.88924119898
 10/19  23:00:00,56.219230522,0.0,0.0,0.0,15.863942322,29.242365,6.09301399565,0.0,3.20568,2.88733399565
 10/19  24:00:00,55.4863687929,0.0,0.0,0.0,15.863942322,29.242365,6.08980376823,0.0,3.20568,2.88412376823
 10/20  01:00:00,55.4787749494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.4658539886,0.0,0.0,0.0,15.863942322,29.242365,6.08997540679,0.0,3.20568,2.88429540679
 10/20  03:00:00,55.4607065075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5176202902,0.0,0.0,0.0,15.863942322,29.242365,6.08991930772,0.0,3.20568,2.88423930772
 10/20  05:00:00,56.3445663297,0.0,0.0,0.0,15.863942322,29.242365,6.08986311494,0.0,3.20568,2.88418311494
