Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  06:00:00,64.5213795961,7.39338392626,0.0,0.0,15.863942322,29.818365,338.581127438,335.355447438,3.20568,0.02
 10/20  07:00:00,124.509389799,7.39338392626,0.00100934482293,0.0,80.527626,29.818365,253.034383859,246.940750629,3.20568,2.88795323027
 10/20  08:00:00,165.448240972,7.39338392626,0.0044113303709,0.0,80.527626,75.0917375,225.387257297,189.779459947,24.0426,11.5651973509
 10/20  09:00:00,165.448130676,7.39338392626,0.0028788614692,0.0,80.527626,75.0917375,208.128348847,166.633034981,24.0426,17.4527138662
 10/20  10:00:00,169.425268825,7.39338392626,0.00183910088233,0.0,80.527626,79.0911225,200.731292261,151.205324841,32.0568,17.4691674207
 10/20  11:00:00,170.144359436,7.39340491478,0.0,0.0,80.527626,79.0911225,179.755463053,127.266948271,32.0568,20.4317147817
 10/20  12:00:00,169.383912607,7.39819369412,0.0,0.0,80.527626,79.0911225,173.33929389,117.888816429,32.0568,23.3936774608
 10/20  13:00:00,165.402790686,7.41219363294,0.0,0.0,80.527626,75.0917375,168.30739398,128.859546952,16.0284,23.4194470278
 10/20  14:00:00,165.410034945,7.42197526764,0.0,0.0,80.527626,75.0917375,163.934980793,130.446051513,16.0284,17.4605292796
 10/20  15:00:00,163.412261661,7.42715262302,0.0,0.0,80.527626,73.092045,162.65732268,141.968902973,3.20568,17.4827397066
 10/20  16:00:00,163.272985267,7.39338392626,0.0,0.0,80.527626,73.092045,148.291062266,142.197184994,3.20568,2.88819727196
 10/20  17:00:00,120.019518437,7.39338392626,0.0,0.0,80.527626,29.818365,163.12885089,154.167202495,3.20568,5.75596839478
 10/20  18:00:00,127.183070194,7.39338392626,0.0,0.0,80.527626,29.818365,169.72560781,161.240086437,3.20568,5.2798413732
 10/20  19:00:00,128.616939979,7.39338392626,0.0,0.0,80.527626,29.818365,172.654445164,163.180504196,3.20568,6.26826096877
 10/20  20:00:00,128.620676779,7.39338392626,0.0,0.0,80.527626,29.818365,175.940949441,166.961153754,3.20568,5.77411568759
 10/20  21:00:00,55.3554101232,0.0,0.0,0.0,15.863942322,29.242365,11.8571737392,0.0,3.20568,8.65149373923
 10/20  22:00:00,55.4000388585,0.0,0.0,0.0,15.863942322,29.242365,6.09525403313,0.0,3.20568,2.88957403313
 10/20  23:00:00,56.182401738,0.0,0.0,0.0,15.863942322,29.242365,6.09273835542,0.0,3.20568,2.88705835542
 10/20  24:00:00,55.4295614955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.430525462,0.0,0.0,0.0,15.863942322,29.242365,6.08843247664,0.0,3.20568,2.88275247664
 10/21  02:00:00,55.4256561254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.4213935707,0.0,0.0,0.0,15.863942322,29.242365,6.08836424504,0.0,3.20568,2.88268424504
 10/21  04:00:00,55.6250620209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.5988009797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.6107264225,0.0,0.0,0.0,15.863942322,29.242365,6.08844598418,0.0,3.20568,2.88276598418
 10/21  07:00:00,51.2570622977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,46.9675475531,0.0,0.0,0.0,15.863942322,29.242365,6.08837833077,0.0,3.20568,2.88269833077
 10/21  09:00:00,46.9842984808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,46.9776635523,0.0,0.0,0.0,15.863942322,29.242365,6.09002554032,0.0,3.20568,2.88434554032
 10/21  11:00:00,47.6939021754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,46.9679180078,0.0,0.0,0.0,15.863942322,29.242365,6.08997518037,0.0,3.20568,2.88429518037
 10/21  13:00:00,47.0076802349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.0192110142,0.0,0.0,0.0,15.863942322,29.242365,6.08836582799,0.0,3.20568,2.88268582799
 10/21  15:00:00,47.0184614148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,46.9314036182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,46.9246222378,0.0,0.0,0.0,15.863942322,29.242365,6.08844803573,0.0,3.20568,2.88276803573
 10/21  18:00:00,54.0583119301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.695929288,0.0,0.0,0.0,15.863942322,29.242365,6.08838063443,0.0,3.20568,2.88270063443
 10/21  20:00:00,55.6674915272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.5348189768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.3722375966,0.0,0.0,0.0,15.863942322,29.242365,6.0884628657,0.0,3.20568,2.8827828657
 10/21  23:00:00,56.1095958043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.3647664759,0.0,0.0,0.0,15.863942322,29.242365,6.08839548825,0.0,3.20568,2.88271548825
 10/22  01:00:00,56.3603860731,0.994565949447,0.0,0.0,15.863942322,29.242365,4.47384461552,1.24816461552,3.20568,0.02
 10/22  02:00:00,56.3569821518,0.994565949447,0.0,0.0,15.863942322,29.242365,4.64231505939,1.41663505939,3.20568,0.02
 10/22  03:00:00,57.0208689975,1.65760991574,0.0,0.0,15.863942322,29.242365,8.72596777423,2.63748306574,3.20568,2.8828047085
 10/22  04:00:00,56.8995561653,1.3260879326,0.0,0.0,15.863942322,29.242365,5.75921685419,2.53353685419,3.20568,0.02
 10/22  05:00:00,57.2207254775,1.65760991574,0.0,0.0,15.863942322,29.242365,8.02163027466,4.79595027466,3.20568,0.02
 10/22  06:00:00,57.2096201781,1.63312592372,0.0,0.0,15.863942322,29.242365,11.8408872037,5.7524653132,3.20568,2.88274189047
 10/22  07:00:00,54.4613790962,1.81112891131,0.0,0.0,15.863942322,29.242365,8.6563486917,5.4306686917,3.20568,0.02
 10/22  08:00:00,48.2577364082,1.3260879326,0.0,0.0,15.863942322,29.242365,9.15216576231,3.06213545438,3.20568,2.88435030793
 10/22  09:00:00,47.9571902914,0.994565949447,0.0,0.0,15.863942322,29.242365,4.50022414799,1.27454414799,3.20568,0.02
 10/22  10:00:00,46.974245243,0.0,0.0,0.0,15.863942322,29.242365,6.08987148936,0.0,3.20568,2.88419148936
 10/22  11:00:00,47.6864208671,0.0,0.0,0.0,15.863942322,29.242365,6.0898273508,0.0,3.20568,2.8841473508
 10/22  12:00:00,46.9769610147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  13:00:00,47.0325960205,0.0,0.0,0.0,15.863942322,29.242365,6.09001026305,0.0,3.20568,2.88433026305
 10/22  14:00:00,47.0649188467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.0701127543,0.0,0.0,0.0,15.863942322,29.242365,6.08847475564,0.0,3.20568,2.88279475564
 10/22  16:00:00,46.9827096082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,46.9754733659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,54.098263063,0.0,0.0,0.0,15.863942322,29.242365,6.08841282688,0.0,3.20568,2.88273282688
 10/22  19:00:00,55.721385188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,55.6996664395,0.0,0.0,0.0,15.863942322,29.242365,6.08835093364,0.0,3.20568,2.88267093364
 10/22  21:00:00,55.581842249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.4173730989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.1343449779,0.0,0.0,0.0,15.863942322,29.242365,6.08843909029,0.0,3.20568,2.88275909029
 10/22  24:00:00,55.4068254349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.4096508334,0.0,0.0,0.0,15.863942322,29.242365,6.08994427875,0.0,3.20568,2.88426427875
 10/23  02:00:00,55.4106534081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.4108429748,0.0,0.0,0.0,15.863942322,29.242365,6.08990656714,0.0,3.20568,2.88422656714
 10/23  04:00:00,55.6269439395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,55.6108491624,0.0,0.0,0.0,15.863942322,29.242365,6.08986871233,0.0,3.20568,2.88418871233
 10/23  06:00:00,64.6299530228,7.39338392626,0.0049613084084,0.0,15.863942322,29.818365,428.635837861,422.546007084,3.20568,2.88415077719
 10/23  07:00:00,125.975337722,7.39338392626,0.00121553793953,0.0,80.527626,29.818365,261.633973452,255.540421812,3.20568,2.88787163923
 10/23  08:00:00,165.378308624,7.39338392626,0.00855037405203,0.0,80.527626,75.0917375,208.672965212,175.950891491,24.0426,8.67947372109
 10/23  09:00:00,165.359989031,7.39338392626,0.00374751900255,0.0,80.527626,75.0917375,187.717608061,146.2130703,24.0426,17.4619377612
 10/23  10:00:00,169.325963693,7.39338392626,0.00475510214725,0.0,80.527626,79.0911225,169.481241111,119.946089773,32.0568,17.4783513381
 10/23  11:00:00,170.064386284,7.43795450296,0.0,0.0,80.527626,79.0911225,141.463321993,86.0528249857,32.0568,23.3536970073
 10/23  12:00:00,169.76729603,7.86423680118,0.0,0.0,80.527626,79.0911225,131.628590881,79.099617569,32.0568,20.4721733116
 10/23  13:00:00,166.146901544,8.21912384397,0.0,0.0,80.527626,75.0917375,133.674623179,91.2977311575,16.0284,26.3484920218
 10/23  14:00:00,166.385005278,8.46196907518,0.0,0.0,80.527626,75.0917375,119.419858631,85.9314059758,16.0284,17.4600526548
 10/23  15:00:00,164.770979374,8.87742483776,0.0,0.0,80.527626,73.092045,102.828177767,82.1393897809,3.20568,17.483107986
 10/23  16:00:00,163.484048008,7.72644512815,0.0,0.0,80.527626,73.092045,77.9747260167,71.880945947,3.20568,2.88810006966
 10/23  17:00:00,119.860271595,7.39338392626,0.0,0.0,80.527626,29.818365,90.1918384247,84.0979921565,3.20568,2.88816626817
 10/23  18:00:00,127.042753591,7.39338392626,0.0,0.0,80.527626,29.818365,121.564166111,112.58826279,3.20568,5.77022332084
 10/23  19:00:00,128.725692117,7.39338392626,0.0,0.0,80.527626,29.818365,145.018441128,133.154386578,3.20568,8.65837454961
 10/23  20:00:00,128.723696562,7.39338392626,0.0,0.0,80.527626,29.818365,144.996713425,136.016041367,3.20568,5.77499205721
 10/23  21:00:00,55.5545792886,0.0,0.0,0.0,15.863942322,29.242365,11.8575240514,0.0,3.20568,8.65184405137
 10/23  22:00:00,55.4330610997,0.0,0.0,0.0,15.863942322,29.242365,6.09527001206,0.0,3.20568,2.88959001206
 10/23  23:00:00,56.1977721451,0.0,0.0,0.0,15.863942322,29.242365,6.09313333927,0.0,3.20568,2.88745333927
 10/23  24:00:00,55.4500140339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.4371206132,0.0,0.0,0.0,15.863942322,29.242365,6.08934811726,0.0,3.20568,2.88366811726
 10/24  02:00:00,55.4235218468,0.0,0.0,0.0,15.863942322,29.242365,6.0900275176,0.0,3.20568,2.8843475176
 10/24  03:00:00,55.4160993406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.4768616097,0.0,0.0,0.0,15.863942322,29.242365,6.08999582058,0.0,3.20568,2.88431582058
 10/24  05:00:00,56.3114840539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.792930956,7.39338392626,0.000881278689379,0.0,15.863942322,29.818365,373.470555363,367.38051365,3.20568,2.88436171342
 10/24  07:00:00,126.009791575,7.39338392626,0.00106471541321,0.0,80.527626,29.818365,264.012409136,257.918440941,3.20568,2.88828819543
 10/24  08:00:00,165.44895394,7.39338392626,0.00507890680137,0.0,80.527626,75.0917375,224.529277248,188.920368702,24.0426,11.5663085465
 10/24  09:00:00,165.448796503,7.39338392626,0.00341377332086,0.0,80.527626,75.0917375,205.905552944,164.40904117,24.0426,17.4539117748
 10/24  10:00:00,169.381338182,7.39338392626,0.00413625263202,0.0,80.527626,79.0911225,182.892089046,133.363775223,32.0568,17.4715138232
 10/24  11:00:00,170.148973807,7.51797678544,0.0,0.0,80.527626,79.0911225,135.276956402,82.7835751818,32.0568,20.4365812206
 10/24  12:00:00,169.908862779,8.01391078461,0.0,0.0,80.527626,79.0911225,130.425399972,74.9701362091,32.0568,23.3984637632
 10/24  13:00:00,166.205892464,8.29844086503,0.0,0.0,80.527626,75.0917375,122.502085661,83.0489877134,16.0284,23.4246979479
 10/24  14:00:00,166.597023693,8.71443905547,0.0,0.0,80.527626,75.0917375,101.912589442,68.4159804228,16.0284,17.468209019
 10/24  15:00:00,165.011184592,9.1672411464,0.0,0.0,80.527626,73.092045,84.5426221166,60.9406282624,3.20568,20.3963138542
 10/24  16:00:00,163.417935802,7.70207304448,0.0,0.0,80.527626,73.092045,64.3358486397,58.2419096159,3.20568,2.88825902382
 10/24  17:00:00,119.83583903,7.39338392626,0.0,0.0,80.527626,29.818365,80.8460674097,74.7523371502,3.20568,2.88805025946
 10/24  18:00:00,127.070017223,7.39338392626,0.0,0.0,80.527626,29.818365,139.574211141,130.598890403,3.20568,5.76964073821
 10/24  19:00:00,128.69449845,7.39338392626,0.0,0.0,80.527626,29.818365,209.394348515,197.530365162,3.20568,8.65830335299
 10/24  20:00:00,128.790473769,7.39338392626,0.0,0.0,80.527626,29.818365,203.287400833,194.30699016,3.20568,5.77473067255
 10/24  21:00:00,55.3495342107,0.0,0.0,0.0,15.863942322,29.242365,8.98043397867,0.0,3.20568,5.77475397867
 10/24  22:00:00,55.3904043646,0.0,0.0,0.0,15.863942322,29.242365,6.09508978835,0.0,3.20568,2.88940978835
 10/24  23:00:00,56.1785906991,0.0,0.0,0.0,15.863942322,29.242365,6.09291828126,0.0,3.20568,2.88723828126
 10/24  24:00:00,55.4271098576,0.0,0.0,0.0,15.863942322,29.242365,6.09000023171,0.0,3.20568,2.88432023171
 10/25  01:00:00,55.4345082132,0.0,0.0,0.0,15.863942322,29.242365,6.08997529607,0.0,3.20568,2.88429529607
 10/25  02:00:00,55.4451518458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.4490373523,0.0,0.0,0.0,15.863942322,29.242365,6.08995001441,0.0,3.20568,2.88427001441
 10/25  04:00:00,55.6527452972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  05:00:00,55.6295375195,0.0,0.0,0.0,15.863942322,29.242365,6.08992458169,0.0,3.20568,2.88424458169
 10/25  06:00:00,64.3181113878,7.39338392626,0.00172257913218,0.0,15.863942322,29.818365,294.960486854,288.870587794,3.20568,2.88421905999
 10/25  07:00:00,125.911435228,7.39338392626,0.000984574577819,0.0,80.527626,29.818365,243.363502191,237.269650726,3.20568,2.88817146453
 10/25  08:00:00,165.368836443,7.39338392626,0.00742268893737,0.0,80.527626,75.0917375,203.698985178,170.976153132,24.0426,8.68023204589
 10/25  09:00:00,165.300112436,7.39338392626,0.00348858867603,0.0,80.527626,75.0917375,160.840699843,119.334819855,24.0426,17.4632799873
 10/25  10:00:00,169.32600525,7.46872848639,0.00454748546407,0.0,80.527626,79.0911225,129.640406806,80.1032211406,32.0568,17.4803856657
 10/25  11:00:00,170.62664022,8.07365081196,0.0,0.0,80.527626,79.0911225,91.3188927019,35.9045578179,32.0568,23.357534884
 10/25  12:00:00,170.847951932,8.77659525126,0.233666455157,0.0,80.527626,79.0911225,67.8949180627,12.438525742,32.0568,23.3995923207
 10/25  13:00:00,173.135618777,9.74573391418,5.49065101435,0.0,80.527626,75.0917375,52.6304528784,13.173581428,16.0284,23.4284714504
 10/25  14:00:00,180.091083946,11.4886034763,10.6720577297,0.0,80.527626,75.0917375,40.6954127404,7.20240860703,16.0284,17.4646041334
 10/25  15:00:00,180.809450176,12.2076056596,12.6833957087,0.0,80.527626,73.092045,28.8260683169,8.13177919082,3.20568,17.4886091261
 10/25  16:00:00,172.563857482,8.90517053614,7.87448218531,0.0,80.527626,73.092045,19.5620144149,10.5999253452,3.20568,5.75640906973
 10/25  17:00:00,122.209338381,7.58156415834,2.16677538619,0.0,80.527626,29.818365,24.8541495563,18.7609489953,3.20568,2.88752056105
 10/25  18:00:00,126.988691214,7.39384246012,0.0,0.0,80.527626,29.818365,52.5895048623,43.6137211715,3.20568,5.7701036908
 10/25  19:00:00,128.662514873,7.39338392626,0.0,0.0,80.527626,29.818365,92.4574497453,83.4725945108,3.20568,5.77917523442
 10/25  20:00:00,128.697269578,7.39338392626,0.0,0.0,80.527626,29.818365,131.986121742,120.128566444,3.20568,8.65187529791
 10/25  21:00:00,55.5646841261,0.0,0.0,0.0,15.863942322,29.242365,8.98079511313,0.0,3.20568,5.77511511313
 10/25  22:00:00,55.446510833,0.0,0.0,0.0,15.863942322,29.242365,6.09509386008,0.0,3.20568,2.88941386008
 10/25  23:00:00,56.2083933231,0.0,0.0,0.0,15.863942322,29.242365,6.09319038574,0.0,3.20568,2.88751038574
 10/25  24:00:00,55.4574482054,0.0,0.0,0.0,15.863942322,29.242365,6.08995784963,0.0,3.20568,2.88427784963
 10/26  01:00:00,55.458719705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  02:00:00,55.4440820011,0.0,0.0,0.0,15.863942322,29.242365,6.08994065734,0.0,3.20568,2.88426065734
 10/26  03:00:00,55.4332809454,0.0,0.0,0.0,15.863942322,29.242365,6.08992169472,0.0,3.20568,2.88424169472
 10/26  04:00:00,55.6469673689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.6297561843,0.0,0.0,0.0,15.863942322,29.242365,6.08990258445,0.0,3.20568,2.88422258445
 10/26  06:00:00,64.3066342761,7.39338392626,0.0012793012298,0.0,15.863942322,29.818365,340.577773894,337.352093894,3.20568,0.02
 10/26  07:00:00,125.934820456,7.39338392626,0.00111716000928,0.0,80.527626,29.818365,246.949163554,240.855149154,3.20568,2.88833440008
 10/26  08:00:00,165.347290246,7.39338392626,0.00874688339354,0.0,80.527626,75.0917375,189.347093018,153.7369216,24.0426,11.5675714179
 10/26  09:00:00,165.289190105,7.39338392626,0.00397359752695,0.0,80.527626,75.0917375,147.143804442,105.639773582,24.0426,17.4614308591
 10/26  10:00:00,169.382005429,7.52492639881,0.00514383711352,0.0,80.527626,79.0911225,117.42236061,67.8855261857,32.0568,17.4800344245
 10/26  11:00:00,170.660790366,8.10255731128,0.0,0.0,80.527626,79.0911225,81.4893247694,26.0761833058,32.0568,23.3563414636
 10/26  12:00:00,170.605163795,8.75919602636,0.0,0.0,80.527626,79.0911225,65.1206686285,12.5858385271,32.0568,20.4780301014
 10/26  13:00:00,169.07592967,9.59328170221,1.60652490278,0.0,80.527626,75.0917375,62.6123445583,20.2287110563,16.0284,26.355233502
 10/26  14:00:00,170.942950144,10.1104022921,2.94933018362,0.0,80.527626,75.0917375,51.1361593155,17.6433098591,16.0284,17.4644494564
 10/26  15:00:00,169.95412709,10.9567212062,3.14063369175,0.0,80.527626,73.092045,40.972470885,20.2780511996,3.20568,17.4887396854
 10/26  16:00:00,164.871093977,8.31708896196,0.829163217899,0.0,80.527626,73.092045,30.4909845463,21.5290502151,3.20568,5.75625433122
 10/26  17:00:00,119.877342443,7.438785573,0.0,0.0,80.527626,29.818365,29.8046950918,23.7107590924,3.20568,2.88825599939
 10/26  18:00:00,128.406277966,7.39338392626,0.0,0.0,80.527626,29.818365,35.7126640706,26.7369508766,3.20568,5.77003319403
 10/26  19:00:00,128.628550988,7.39338392626,0.0,0.0,80.527626,29.818365,38.3672323205,29.3823896494,3.20568,5.77916267111
 10/26  20:00:00,128.610981851,7.39338392626,0.0,0.0,80.527626,29.818365,49.4986988889,37.641129738,3.20568,8.65188915089
 10/26  21:00:00,55.6431025631,0.0,0.0,0.0,15.863942322,29.242365,8.98084116384,0.0,3.20568,5.77516116384
 10/26  22:00:00,55.517437855,0.0,0.0,0.0,15.863942322,29.242365,6.09528266201,0.0,3.20568,2.88960266201
 10/26  23:00:00,56.2483585027,0.0,0.0,0.0,15.863942322,29.242365,6.09319846501,0.0,3.20568,2.88751846501
 10/26  24:00:00,55.5239060807,0.0,0.0,0.0,15.863942322,29.242365,6.08996218308,0.0,3.20568,2.88428218308
 10/27  01:00:00,55.5236286012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.5179451369,0.0,0.0,0.0,15.863942322,29.242365,6.08995135272,0.0,3.20568,2.88427135272
 10/27  03:00:00,55.5078479832,0.0,0.0,0.0,15.863942322,29.242365,6.08993874076,0.0,3.20568,2.88425874076
 10/27  04:00:00,56.5588773605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.3842380059,0.0,0.0,0.0,15.863942322,29.242365,6.08992597357,0.0,3.20568,2.88424597357
 10/27  06:00:00,64.2395190708,7.39338392626,0.0,0.0,15.863942322,29.818365,208.403068541,205.177388541,3.20568,0.02
 10/27  07:00:00,125.736487891,7.39338392626,0.00121629253994,0.0,80.527626,29.818365,165.489127638,159.395468551,3.20568,2.88797908711
 10/27  08:00:00,165.273139093,7.39338392626,0.00475094946165,0.0,80.527626,75.0917375,159.712858492,124.102181044,24.0426,11.5680774479
 10/27  09:00:00,165.286085325,7.39338392626,0.00367830633927,0.0,80.527626,75.0917375,150.504520693,108.999118227,24.0426,17.4628024665
 10/27  10:00:00,169.277646742,7.39422440083,0.00229757649583,0.0,80.527626,79.0911225,145.437494463,95.9001588743,32.0568,17.4805355884
 10/27  11:00:00,170.004996771,7.41030164483,0.0,0.0,80.527626,79.0911225,130.050094244,74.6341475981,32.0568,23.3591466458
 10/27  12:00:00,169.297880724,7.42585992186,0.0,0.0,80.527626,79.0911225,122.794523262,67.3353487014,32.0568,23.4023745608
 10/27  13:00:00,165.349369649,7.45609617639,0.0,0.0,80.527626,75.0917375,117.565492313,78.1046716738,16.0284,23.4324206395
 10/27  14:00:00,165.523061962,7.62371165677,0.0,0.0,80.527626,75.0917375,113.893599349,80.3977356604,16.0284,17.4674636882
 10/27  15:00:00,163.637248072,7.75924617105,0.0,0.0,80.527626,73.092045,108.665378354,85.0575209306,3.20568,20.4021774232
 10/27  16:00:00,163.146621678,7.39338392626,0.0,0.0,80.527626,73.092045,88.3702282061,82.2765431235,3.20568,2.88800508263
 10/27  17:00:00,119.879370461,7.39338392626,0.0,0.0,80.527626,29.818365,102.122205021,96.028281863,3.20568,2.88824315768
 10/27  18:00:00,128.477874379,7.39338392626,0.0,0.0,80.527626,29.818365,123.681724876,114.705110826,3.20568,5.77093404982
 10/27  19:00:00,128.490280948,7.39338392626,0.0,0.0,80.527626,29.818365,132.913763474,123.928988023,3.20568,5.77909545059
 10/27  20:00:00,128.487645994,7.39338392626,0.0,0.0,80.527626,29.818365,135.150809551,123.292675343,3.20568,8.65245420854
 10/27  21:00:00,55.4132049761,0.0,0.0,0.0,15.863942322,29.242365,8.9805235072,0.0,3.20568,5.7748435072
 10/27  22:00:00,55.4527487357,0.0,0.0,0.0,15.863942322,29.242365,6.09559319592,0.0,3.20568,2.88991319592
 10/27  23:00:00,56.2104330036,0.0,0.0,0.0,15.863942322,29.242365,6.0929160898,0.0,3.20568,2.8872360898
 10/27  24:00:00,55.4715424379,0.0,0.0,0.0,15.863942322,29.242365,6.08998978362,0.0,3.20568,2.88430978362
 10/28  01:00:00,55.4657058863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.460402285,0.0,0.0,0.0,15.863942322,29.242365,6.08846789134,0.0,3.20568,2.88278789134
 10/28  03:00:00,55.449406733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6545801349,0.0,0.0,0.0,15.863942322,29.242365,6.08843909507,0.0,3.20568,2.88275909507
 10/28  05:00:00,55.6370037701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6445325726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,52.7155910253,0.0,0.0,0.0,15.863942322,29.242365,6.08841063393,0.0,3.20568,2.88273063393
 10/28  08:00:00,47.0001553165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0169418629,0.0,0.0,0.0,15.863942322,29.242365,6.08989599312,0.0,3.20568,2.88421599312
 10/28  10:00:00,47.0324081289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,47.7393999877,0.0,0.0,0.0,15.863942322,29.242365,6.0898895232,0.0,3.20568,2.8842095232
 10/28  12:00:00,47.0383504273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  13:00:00,47.0810715951,0.0,0.0,0.0,15.863942322,29.242365,6.08853142269,0.0,3.20568,2.88285142269
 10/28  14:00:00,47.0984803348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.0908896122,0.0,0.0,0.0,15.863942322,29.242365,6.0885033795,0.0,3.20568,2.8828233795
 10/28  16:00:00,46.9857356004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,46.9752465137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,55.5289944564,0.0,0.0,0.0,15.863942322,29.242365,6.08847534176,0.0,3.20568,2.88279534176
 10/28  19:00:00,55.7267861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7066374987,0.0,0.0,0.0,15.863942322,29.242365,6.08844731499,0.0,3.20568,2.88276731499
 10/28  21:00:00,55.586237643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4307138509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1489056197,0.0,0.0,0.0,15.863942322,29.242365,6.08841930403,0.0,3.20568,2.88273930403
 10/28  24:00:00,55.4094783407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.3915818031,0.0,0.0,0.0,15.863942322,29.242365,6.08839436388,0.0,3.20568,2.88271436388
 10/29  02:00:00,55.3865602952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.385714369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.5899591629,0.0,0.0,0.0,15.863942322,29.242365,6.08852390975,0.0,3.20568,2.88284390975
 10/29  05:00:00,55.5678543025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.797951524,0.217760258466,0.0,0.0,15.863942322,29.242365,6.46502976355,0.376528632791,3.20568,2.88282113076
 10/29  07:00:00,53.32018089,0.663043966298,0.0,0.0,15.863942322,29.242365,3.89648070234,0.670800702338,3.20568,0.02
 10/29  08:00:00,46.948023067,0.0,0.0,0.0,15.863942322,29.242365,6.0899233783,0.0,3.20568,2.8842433783
 10/29  09:00:00,46.9841063247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,46.9886774773,0.0,0.0,0.0,15.863942322,29.242365,6.08992335044,0.0,3.20568,2.88424335044
 10/29  11:00:00,47.6994278104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,46.9794391146,0.0,0.0,0.0,15.863942322,29.242365,6.08992328702,0.0,3.20568,2.88424328702
 10/29  13:00:00,47.0177910942,0.0,0.0,0.0,15.863942322,29.242365,6.08992320399,0.0,3.20568,2.88424320399
 10/29  14:00:00,47.0268321551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.0179711773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,46.9215430209,0.0,0.0,0.0,15.863942322,29.242365,6.08846916491,0.0,3.20568,2.88278916491
 10/29  17:00:00,46.9198796489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,55.4902021734,0.0,0.0,0.0,15.863942322,29.242365,6.08844692363,0.0,3.20568,2.88276692363
 10/29  19:00:00,55.6895541387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  20:00:00,55.6617261779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.5406756363,0.0,0.0,0.0,15.863942322,29.242365,6.08842470091,0.0,3.20568,2.88274470091
 10/29  22:00:00,55.3789319701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.1135152759,0.0,0.0,0.0,15.863942322,29.242365,6.08840249689,0.0,3.20568,2.88272249689
 10/29  24:00:00,55.3678058101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,56.2480920581,0.880804224764,0.0,0.0,15.863942322,29.242365,7.21824592843,1.12818145785,3.20568,2.88438447058
 10/30  02:00:00,56.3596864884,0.994565949447,0.0,0.0,15.863942322,29.242365,4.79840862318,1.57272862318,3.20568,0.02
 10/30  03:00:00,57.0228819005,1.65760991574,0.0,0.0,15.863942322,29.242365,9.21491728758,3.12484499115,3.20568,2.88439229643
 10/30  04:00:00,56.9014277029,1.3260879326,0.0,0.0,15.863942322,29.242365,6.05934314658,2.83366314658,3.20568,0.02
 10/30  05:00:00,57.221053306,1.65760991574,0.0,0.0,15.863942322,29.242365,11.2480431742,5.15796554586,3.20568,2.88439762829
 10/30  06:00:00,66.4045343296,7.39338392626,0.00389900548617,0.0,15.863942322,29.818365,657.800779811,651.710695868,3.20568,2.88440394307
 10/30  07:00:00,128.693746603,7.39338392626,0.0,0.0,80.527626,29.818365,424.275817439,418.182110881,3.20568,2.88802655758
 10/30  08:00:00,166.470284391,7.39338392626,0.00629398430955,0.0,80.527626,75.0917375,331.732090646,299.007944288,24.0426,8.68154635805
 10/30  09:00:00,165.950899418,7.39338392626,0.00294447273548,0.0,80.527626,75.0917375,247.622717958,206.109559636,24.0426,17.4705583213
 10/30  10:00:00,169.559901712,7.39338392626,0.00370397759097,0.0,80.527626,79.0911225,217.429479353,164.981993794,32.0568,20.3906855595
 10/30  11:00:00,170.143625132,7.39338392626,0.0,0.0,80.527626,79.0911225,173.236196056,120.734841206,32.0568,20.4445548505
 10/30  12:00:00,169.345688487,7.39338392626,0.0,0.0,80.527626,79.0911225,165.289488623,109.821457895,32.0568,23.4112307284
 10/30  13:00:00,165.367265468,7.41718525694,0.0,0.0,80.527626,75.0917375,163.580620474,121.191541442,16.0284,26.3606790326
 10/30  14:00:00,165.637098252,7.65662536199,0.0,0.0,80.527626,75.0917375,164.796368673,131.302299465,16.0284,17.4656692075
 10/30  15:00:00,164.047872765,8.01517903498,0.0,0.0,80.527626,73.092045,176.075517912,155.378567291,3.20568,17.4912706211
 10/30  16:00:00,163.308856246,7.39338392626,0.0,0.0,80.527626,73.092045,160.327628242,152.530393721,3.20568,4.59155452101
 10/30  17:00:00,120.10040131,7.39338392626,0.0,0.0,80.527626,29.818365,175.803919796,168.545534534,3.20568,4.05270526244
 10/30  18:00:00,128.703646077,7.39338392626,0.0,0.0,80.527626,29.818365,180.903595856,171.92755874,3.20568,5.77035711636
 10/30  19:00:00,128.923728101,7.39338392626,0.0,0.0,80.527626,29.818365,182.493773678,173.508367611,3.20568,5.77972606689
 10/30  20:00:00,128.953252025,7.39338392626,0.0,0.0,80.527626,29.818365,197.532910309,185.674369132,3.20568,8.65286117697
 10/30  21:00:00,55.4873397629,0.0,0.0,0.0,15.863942322,29.242365,8.98073725506,0.0,3.20568,5.77505725506
 10/30  22:00:00,55.3788185993,0.0,0.0,0.0,15.863942322,29.242365,6.09543806981,0.0,3.20568,2.88975806981
 10/30  23:00:00,56.1683127834,0.0,0.0,0.0,15.863942322,29.242365,6.093147403,0.0,3.20568,2.887467403
 10/30  24:00:00,55.4021195169,0.0,0.0,0.0,15.863942322,29.242365,6.09005411378,0.0,3.20568,2.88437411378
 10/31  01:00:00,55.4027082404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.3975927601,0.0,0.0,0.0,15.863942322,29.242365,6.09006837055,0.0,3.20568,2.88438837055
 10/31  03:00:00,55.3928536311,0.0,0.0,0.0,15.863942322,29.242365,6.09008154078,0.0,3.20568,2.88440154078
 10/31  04:00:00,56.451357568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.2791488226,0.0,0.0,0.0,15.863942322,29.242365,6.09009451618,0.0,3.20568,2.88441451618
 10/31  06:00:00,65.5590219649,7.39338392626,0.0016203314737,0.0,15.863942322,29.818365,437.722311946,434.496631946,3.20568,0.02
 10/31  07:00:00,128.043924193,7.39338392626,0.000917799269204,0.0,80.527626,29.818365,343.340861997,334.378486913,3.20568,5.75669508366
 10/31  08:00:00,165.949092333,7.39338392626,0.00444330170968,0.0,80.527626,75.0917375,273.55232653,240.827835931,24.0426,8.6818905983
 10/31  09:00:00,165.765648217,7.39338392626,0.00276741926341,0.0,80.527626,75.0917375,239.820072705,198.307048251,24.0426,17.4704244541
 10/31  10:00:00,169.686845155,7.39338392626,0.00164770994167,0.0,80.527626,79.0911225,242.146087756,189.695722821,32.0568,20.3935649354
 10/31  11:00:00,170.349582612,7.39338392626,0.0,0.0,80.527626,79.0911225,209.784366497,157.282182324,32.0568,20.4453841723
 10/31  12:00:00,169.582749417,7.39338392626,0.0,0.0,80.527626,79.0911225,213.061333834,157.591705269,32.0568,23.4128285647
 10/31  13:00:00,165.6690253,7.39338392626,0.0,0.0,80.527626,75.0917375,225.662916221,183.271378212,16.0284,26.3631380093
 10/31  14:00:00,165.760804351,7.39338392626,0.0,0.0,80.527626,75.0917375,225.027637109,191.5319612,16.0284,17.4672759086
 10/31  15:00:00,163.7800204,7.39338392626,0.0,0.0,80.527626,73.092045,214.00227374,193.303269503,3.20568,17.493324237
 10/31  16:00:00,163.667919517,7.39338392626,0.0,0.0,80.527626,73.092045,199.337946833,190.375628639,3.20568,5.75663819431
 10/31  17:00:00,120.399998085,7.39338392626,0.0,0.0,80.527626,29.818365,207.403503465,201.309752276,3.20568,2.88807118853
 10/31  18:00:00,128.98464352,7.39338392626,0.0,0.0,80.527626,29.818365,222.449370955,213.472827465,3.20568,5.77086348953
 10/31  19:00:00,128.992638308,7.39338392626,0.0,0.0,80.527626,29.818365,229.869691797,220.883715622,3.20568,5.78029617491
 10/31  20:00:00,128.999087306,7.39338392626,0.0,0.0,80.527626,29.818365,238.235951904,226.377442293,3.20568,8.65282961078
 10/31  21:00:00,55.3270751532,0.0,0.0,0.0,15.863942322,29.242365,8.98137447974,0.0,3.20568,5.77569447974
 10/31  22:00:00,55.3839268068,0.0,0.0,0.0,15.863942322,29.242365,6.0957354869,0.0,3.20568,2.8900554869
 10/31  23:00:00,56.1814155899,0.0,0.0,0.0,15.863942322,29.242365,6.09305130465,0.0,3.20568,2.88737130465
 10/31  24:00:00,55.4490515142,0.0,0.0,0.0,15.863942322,29.242365,6.09011371218,0.0,3.20568,2.88443371218
 11/01  01:00:00,55.4661462286,0.0,0.0,0.0,15.863942322,29.242365,6.09013375403,0.0,3.20568,2.88445375403
 11/01  02:00:00,55.4799320551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.4952071679,0.0,0.0,0.0,15.863942322,29.242365,6.09015344702,0.0,3.20568,2.88447344702
 11/01  04:00:00,55.7361532026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.73367804,0.0,0.0,0.0,15.863942322,29.242365,6.08993940065,0.0,3.20568,2.88425940065
 11/01  06:00:00,64.0272542453,7.39338392626,0.00611986754126,0.0,15.863942322,29.818365,144.511844533,138.421885541,3.20568,2.88427899212
 11/01  07:00:00,127.142753986,7.39338392626,0.00141385205338,0.0,80.527626,29.818365,94.1831010404,88.089247457,3.20568,2.88817358335
 11/01  08:00:00,165.203564866,7.39338392626,0.00547475440095,0.0,80.527626,75.0917375,83.851957012,51.1282941162,24.0426,8.68106289582
 11/01  09:00:00,165.215406306,7.39338392626,0.00384529308597,0.0,80.527626,75.0917375,87.592421553,46.0760439146,24.0426,17.4737776384
 11/01  10:00:00,169.291994849,7.47151082091,0.00202640414734,0.0,80.527626,79.0911225,95.5306295092,43.0827214209,32.0568,20.3911080884
 11/01  11:00:00,170.50607715,7.97456001345,0.0,0.0,80.527626,79.0911225,80.126384823,27.6223540117,32.0568,20.4472308112
 11/01  12:00:00,170.318910395,8.4902446949,0.0,0.0,80.527626,79.0911225,92.1971749645,36.7280104363,32.0568,23.4123645281
 11/01  13:00:00,166.707831726,8.85302829134,0.0,0.0,80.527626,75.0917375,102.041746194,59.6462171053,16.0284,26.3671290888
 11/01  14:00:00,167.103970336,9.24865825853,0.0,0.0,80.527626,75.0917375,94.4103065981,60.9097110958,16.0284,17.4721955024
 11/01  15:00:00,165.127460856,9.28583745375,0.0,0.0,80.527626,73.092045,99.7220777909,76.1093067657,3.20568,20.4070910252
 11/01  16:00:00,163.257960085,7.54314028777,0.0,0.0,80.527626,73.092045,84.9243374102,78.8305771584,3.20568,2.8880802518
 11/01  17:00:00,119.838368278,7.39338392626,0.0,0.0,80.527626,29.818365,103.132907719,97.0388715438,3.20568,2.88835617498
 11/01  18:00:00,128.441081028,7.39338392626,0.0,0.0,80.527626,29.818365,126.368896733,117.392428791,3.20568,5.77078794172
 11/01  19:00:00,128.67235403,7.39338392626,0.0,0.0,80.527626,29.818365,136.044174949,124.17765721,3.20568,8.66083773918
 11/01  20:00:00,128.711502033,7.39338392626,0.0,0.0,80.527626,29.818365,159.88114873,150.899774706,3.20568,5.77569402404
 11/01  21:00:00,55.5188851281,0.0,0.0,0.0,15.863942322,29.242365,8.98117421276,0.0,3.20568,5.77549421276
 11/01  22:00:00,55.4085472164,0.0,0.0,0.0,15.863942322,29.242365,8.96557184599,0.0,3.20568,5.75989184599
 11/01  23:00:00,56.1877263149,0.0,0.0,0.0,15.863942322,29.242365,6.09309485068,0.0,3.20568,2.88741485068
 11/01  24:00:00,55.4312000788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  01:00:00,55.4276566161,0.0,0.0,0.0,15.863942322,29.242365,6.08998931858,0.0,3.20568,2.88430931858
 11/02  02:00:00,55.4170193631,0.0,0.0,0.0,15.863942322,29.242365,6.09001589932,0.0,3.20568,2.88433589932
 11/02  03:00:00,55.4049677359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.608793488,0.0,0.0,0.0,15.863942322,29.242365,6.09004220391,0.0,3.20568,2.88436220391
 11/02  05:00:00,55.5892672818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,65.4841212587,7.39338392626,0.000709367237461,0.0,15.863942322,29.818365,521.750445797,515.660297768,3.20568,2.8844680282
 11/02  07:00:00,128.416719038,7.39338392626,0.0007321467385,0.0,80.527626,29.818365,359.871962891,353.77814388,3.20568,2.88813901066
 11/02  08:00:00,166.324924104,7.39338392626,0.00368834614939,0.0,80.527626,75.0917375,287.317445445,251.704514537,24.0426,11.5703309082
 11/02  09:00:00,165.991934763,7.39338392626,0.00266532197051,0.0,80.527626,75.0917375,243.581895796,202.073841519,24.0426,17.4654542774
 11/02  10:00:00,169.754970023,7.39338392626,0.0014765673329,0.0,80.527626,79.0911225,228.950077066,179.406829498,32.0568,17.4864475672
 11/02  11:00:00,170.478076401,7.5553202801,0.0,0.0,80.527626,79.0911225,195.051304665,139.627814114,32.0568,23.3666905507
 11/02  12:00:00,170.17992216,8.08741063468,0.0,0.0,80.527626,79.0911225,184.263665571,128.790649827,32.0568,23.4162157436
 11/02  13:00:00,166.503434431,8.40715017587,0.0,0.0,80.527626,75.0917375,184.986570939,145.516863621,16.0284,23.4413073174
 11/02  14:00:00,166.66802412,8.61303609917,0.0,0.0,80.527626,75.0917375,174.009375025,137.593764291,16.0284,20.387210734
 11/02  15:00:00,164.739629092,8.77373427791,0.0,0.0,80.527626,73.092045,144.737650565,124.039585159,3.20568,17.4923854057
 11/02  16:00:00,163.439604418,7.64583894564,0.0,0.0,80.527626,73.092045,118.560273509,112.466102371,3.20568,2.88849113808
 11/02  17:00:00,121.405829079,7.39338392626,0.0,0.0,80.527626,29.818365,154.199730815,145.237381827,3.20568,5.75666898844
 11/02  18:00:00,128.670685411,7.39338392626,0.0,0.0,80.527626,29.818365,184.211564358,175.23552558,3.20568,5.77035877742
 11/02  19:00:00,129.005547763,7.39338392626,0.0,0.0,80.527626,29.818365,201.636205054,192.649579109,3.20568,5.78094594494
 11/02  20:00:00,129.163226533,7.39338392626,0.0,0.0,80.527626,29.818365,224.593291659,212.734376433,3.20568,8.65323522606
 11/02  21:00:00,55.4601216955,0.0,0.0,0.0,15.863942322,29.242365,8.98109568772,0.0,3.20568,5.77541568772
 11/02  22:00:00,55.3558362097,0.0,0.0,0.0,15.863942322,29.242365,6.09557227499,0.0,3.20568,2.88989227499
 11/02  23:00:00,56.1585824092,0.0,0.0,0.0,15.863942322,29.242365,6.09328000338,0.0,3.20568,2.88760000338
 11/02  24:00:00,55.3903620328,0.0,0.0,0.0,15.863942322,29.242365,6.09017634996,0.0,3.20568,2.88449634996
 11/03  01:00:00,55.3926517655,0.0,0.0,0.0,15.863942322,29.242365,6.08997538969,0.0,3.20568,2.88429538969
 11/03  02:00:00,55.3855478274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.3786291422,0.0,0.0,0.0,15.863942322,29.242365,6.09000850803,0.0,3.20568,2.88432850803
 11/03  04:00:00,57.1014747328,0.663043966298,0.0,0.0,15.863942322,29.242365,3.6687098086,0.443029808604,3.20568,0.02
 11/03  05:00:00,57.5919344292,1.3260879326,0.0,0.0,15.863942322,29.242365,7.11621452405,1.026054508,3.20568,2.88448001604
 11/03  06:00:00,66.495535094,7.39338392626,0.00247333132988,0.0,15.863942322,29.818365,531.294191222,525.204117131,3.20568,2.88439409153
 11/03  07:00:00,128.567053395,7.39338392626,0.00041296258275,0.0,80.527626,29.818365,403.862268226,397.768059116,3.20568,2.88852911014
 11/03  08:00:00,166.312069733,7.39338392626,0.00537061724635,0.0,80.527626,75.0917375,303.945908841,271.220610022,24.0426,8.68269881955
 11/03  09:00:00,165.719282503,7.39338392626,0.0030927796475,0.0,80.527626,75.0917375,224.84206981,183.323942586,24.0426,17.4755272235
 11/03  10:00:00,169.396288755,7.39338392626,0.00380539180816,0.0,80.527626,79.0911225,183.631612924,131.180894918,32.0568,20.393918006
 11/03  11:00:00,170.079295897,7.50273435464,0.0,0.0,80.527626,79.0911225,118.461591263,65.9535877603,32.0568,20.4512035029
 11/03  12:00:00,169.825843268,8.02120673857,0.0,0.0,80.527626,79.0911225,92.170549124,33.770910765,32.0568,26.342838359
 11/03  13:00:00,166.352391578,8.534182598,0.0,0.0,80.527626,75.0917375,72.3162471224,32.8452717736,16.0284,23.4425753488
 11/03  14:00:00,167.337557065,8.85336461982,0.656081538297,0.0,80.527626,75.0917375,57.5733143367,24.0674066363,16.0284,17.4775077004
 11/03  15:00:00,166.689597624,9.26842248957,1.60564534571,0.0,80.527626,73.092045,47.9180923973,24.3039859462,3.20568,20.4084264512
 11/03  16:00:00,164.768962174,7.88928197091,1.18128272503,0.0,80.527626,73.092045,27.1873710166,21.0933070505,3.20568,2.88838396617
 11/03  17:00:00,121.310085344,7.39338392626,0.0841005699108,0.0,80.527626,29.818365,34.2285902007,28.1344493175,3.20568,2.88846088326
 11/03  18:00:00,128.379659748,7.39338392626,0.0,0.0,80.527626,29.818365,65.3143599944,56.3378408906,3.20568,5.77083910382
 11/03  19:00:00,128.423175708,7.39338392626,0.0,0.0,80.527626,29.818365,105.492988865,93.6269114643,3.20568,8.66039740057
 11/03  20:00:00,128.469292987,7.39338392626,0.0,0.0,80.527626,29.818365,132.42382101,123.442458547,3.20568,5.77568246298
 11/03  21:00:00,55.3774655012,0.0,0.0,0.0,15.863942322,29.242365,11.8591569756,0.0,3.20568,8.65347697559
 11/03  22:00:00,55.4317963744,0.0,0.0,0.0,15.863942322,29.242365,6.09563349474,0.0,3.20568,2.88995349474
 11/03  23:00:00,56.206753651,0.0,0.0,0.0,15.863942322,29.242365,6.09321990907,0.0,3.20568,2.88753990907
 11/03  24:00:00,55.462491478,0.0,0.0,0.0,15.863942322,29.242365,6.09018733376,0.0,3.20568,2.88450733376
 11/04  01:00:00,55.4567777823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.4437498456,0.0,0.0,0.0,15.863942322,29.242365,6.08843472032,0.0,3.20568,2.88275472032
 11/04  03:00:00,55.4328192207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.6216863298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.5884865652,0.0,0.0,0.0,15.863942322,29.242365,6.08844733527,0.0,3.20568,2.88276733527
 11/04  06:00:00,55.5968493114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,54.1001650016,0.0,0.0,0.0,15.863942322,29.242365,6.08846022454,0.0,3.20568,2.88278022454
 11/04  08:00:00,46.9564930576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,46.9953663701,0.0,0.0,0.0,15.863942322,29.242365,6.0900294483,0.0,3.20568,2.8843494483
 11/04  10:00:00,47.0143759029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.724091497,0.0,0.0,0.0,15.863942322,29.242365,6.09006880943,0.0,3.20568,2.88438880943
 11/04  12:00:00,47.0543446645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.117166899,0.0,0.0,0.0,15.863942322,29.242365,6.08856294171,0.0,3.20568,2.88288294171
 11/04  14:00:00,47.1396628495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  15:00:00,47.1408069246,0.0,0.0,0.0,15.863942322,29.242365,6.0885761026,0.0,3.20568,2.8828961026
 11/04  16:00:00,47.0531438973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,48.4746220692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.6045493554,0.0,0.0,0.0,15.863942322,29.242365,6.0882473569,0.0,3.20568,2.8825673569
 11/04  19:00:00,55.8205361279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,55.8050242827,0.0,0.0,0.0,15.863942322,29.242365,6.08844739214,0.0,3.20568,2.88276739214
 11/04  21:00:00,55.6745708389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.5065743492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.1963320254,0.0,0.0,0.0,15.863942322,29.242365,6.08846068916,0.0,3.20568,2.88278068916
 11/04  24:00:00,55.4832547668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  01:00:00,55.4675879858,0.0,0.0,0.0,15.863942322,29.242365,6.08847743489,0.0,3.20568,2.88279743489
 11/05  02:00:00,55.4596322748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.4470159508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.654167449,0.0,0.0,0.0,15.863942322,29.242365,6.08849584285,0.0,3.20568,2.88281584285
 11/05  05:00:00,55.6376660063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.6496972682,0.0,0.0,0.0,15.863942322,29.242365,6.08851459564,0.0,3.20568,2.88283459564
 11/05  07:00:00,54.1492870194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,46.997992457,0.0,0.0,0.0,15.863942322,29.242365,6.09001458666,0.0,3.20568,2.88433458666
 11/05  09:00:00,47.0177184231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.029924887,0.0,0.0,0.0,15.863942322,29.242365,6.09006069057,0.0,3.20568,2.88438069057
 11/05  11:00:00,47.7291403141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,47.0472251431,0.0,0.0,0.0,15.863942322,29.242365,6.09010670723,0.0,3.20568,2.88442670723
 11/05  13:00:00,47.1074096576,0.0,0.0,0.0,15.863942322,29.242365,6.090152651,0.0,3.20568,2.884472651
 11/05  14:00:00,47.1308461028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.1237581614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.0201536108,0.0,0.0,0.0,15.863942322,29.242365,6.08855061093,0.0,3.20568,2.88287061093
 11/05  17:00:00,48.4208423687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.5404026954,0.0,0.0,0.0,15.863942322,29.242365,6.08856980268,0.0,3.20568,2.88288980268
 11/05  19:00:00,55.7317354114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.7054834776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.5805165376,0.0,0.0,0.0,15.863942322,29.242365,6.08858943849,0.0,3.20568,2.88290943849
 11/05  22:00:00,55.4048551655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.131349683,0.0,0.0,0.0,15.863942322,29.242365,6.08845277729,0.0,3.20568,2.88277277729
 11/05  24:00:00,55.3903676665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.3729453895,0.0,0.0,0.0,15.863942322,29.242365,6.09003469006,0.0,3.20568,2.88435469006
 11/06  02:00:00,55.3662915696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.3614581929,0.0,0.0,0.0,15.863942322,29.242365,6.0900879181,0.0,3.20568,2.8844079181
 11/06  04:00:00,56.3547235435,0.994565949447,0.0,0.0,15.863942322,29.242365,7.26493866921,1.17479655416,3.20568,2.88446211505
 11/06  05:00:00,57.1667546429,1.59323167973,0.0,0.0,15.863942322,29.242365,5.67629582517,2.45061582517,3.20568,0.02
 11/06  06:00:00,56.8815877704,1.3260879326,0.0,0.0,15.863942322,29.242365,8.50262505908,2.41243135754,3.20568,2.88451370154
 11/06  07:00:00,64.870181338,7.39338392626,0.00449912724979,0.0,15.863942322,29.818365,599.357971499,596.132291499,3.20568,0.02
 11/06  08:00:00,120.991900918,7.39338392626,0.000502448033595,0.0,80.527626,29.818365,349.158525975,340.195996052,3.20568,5.75684992223
 11/06  09:00:00,165.464168965,7.39338392626,0.00888246693358,0.0,80.527626,75.0917375,217.97115093,185.245159762,24.0426,8.68339116792
 11/06  10:00:00,165.276907423,7.39338392626,0.0032151589614,0.0,80.527626,75.0917375,157.704718777,116.184732078,24.0426,17.4773866984
 11/06  11:00:00,169.208572126,7.39338392626,0.00364589130494,0.0,80.527626,79.0911225,131.645456075,79.1912710157,32.0568,20.397385059
 11/06  12:00:00,170.199657712,7.6892475929,0.0,0.0,80.527626,79.0911225,91.3224886498,37.4631102077,32.0568,21.8025784422
 11/06  13:00:00,169.994905777,8.20024897538,0.0,0.0,80.527626,79.0911225,76.9721487659,19.9208640149,32.0568,24.994484751
 11/06  14:00:00,166.969922845,8.53852347425,0.605527160975,0.0,80.527626,75.0917375,64.4029632547,24.9256860446,16.0284,23.4488772101
 11/06  15:00:00,168.114601858,8.80953082451,1.46857392104,0.0,80.527626,75.0917375,58.8825073485,22.4632683211,16.0284,20.3908390274
 11/06  16:00:00,166.019594883,8.74731825969,1.45662273125,0.0,80.527626,73.092045,45.997305382,25.2933836193,3.20568,17.4982417628
 11/06  17:00:00,164.718035947,7.51261332029,0.0915279060824,0.0,80.527626,73.092045,37.8658753142,28.9033016755,3.20568,5.75689363876
 11/06  18:00:00,128.37797555,7.39338392626,0.0,0.0,80.527626,29.818365,65.8604919439,59.7665541141,3.20568,2.88825782982
 11/06  19:00:00,128.393251737,7.39338392626,0.0,0.0,80.527626,29.818365,88.0717513577,79.0944016499,3.20568,5.77166970775
