Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  20:00:00,128.637516273,7.39338392626,0.0,0.0,80.527626,29.818365,111.811803057,102.82570982,3.20568,5.78041323682
 11/06  21:00:00,128.656271239,7.39338392626,0.0,0.0,80.527626,29.818365,137.66061968,125.800153634,3.20568,8.65478604664
 11/06  22:00:00,55.5263067081,0.0,0.0,0.0,15.863942322,29.242365,8.98244321447,0.0,3.20568,5.77676321447
 11/06  23:00:00,55.406088202,0.0,0.0,0.0,15.863942322,29.242365,8.9658513111,0.0,3.20568,5.7601713111
 11/06  24:00:00,56.1853649312,0.0,0.0,0.0,15.863942322,29.242365,6.09338553923,0.0,3.20568,2.88770553923
 11/07  01:00:00,55.4266952099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4322663107,0.0,0.0,0.0,15.863942322,29.242365,6.09010469169,0.0,3.20568,2.88442469169
 11/07  03:00:00,55.4253837699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.4150058102,0.0,0.0,0.0,15.863942322,29.242365,6.09016448249,0.0,3.20568,2.88448448249
 11/07  05:00:00,56.4722977231,0.0,0.0,0.0,15.863942322,29.242365,6.09022403473,0.0,3.20568,2.88454403473
 11/07  06:00:00,56.2990777798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,64.9700928515,7.39338392626,0.00237790424472,0.0,15.863942322,29.818365,429.929954688,423.83974879,3.20568,2.88452589783
 11/07  08:00:00,120.244339858,7.39338392626,0.00095578128681,0.0,80.527626,29.818365,254.944194337,248.849858636,3.20568,2.8886557011
 11/07  09:00:00,165.282301732,7.39338392626,0.00731920737116,0.0,80.527626,75.0917375,176.489396564,140.874471807,24.0426,11.5723247567
 11/07  10:00:00,165.224973352,7.39338392626,0.0032746750294,0.0,80.527626,75.0917375,129.841643315,88.3273663552,24.0426,17.47167696
 11/07  11:00:00,169.496958378,7.68812877724,0.00419886688219,0.0,80.527626,79.0911225,99.8538938562,47.391955935,32.0568,20.4051379211
 11/07  12:00:00,172.534139988,8.31908556829,1.66846355483,0.0,80.527626,79.0911225,60.4138495523,7.90337362423,32.0568,20.453675928
 11/07  13:00:00,176.390226684,8.72851720172,5.79003626854,0.0,80.527626,79.0911225,56.0589888434,0.578640709977,32.0568,23.4235481334
 11/07  14:00:00,177.196936876,9.40384920891,9.86578358932,0.0,80.527626,75.0917375,47.2907535347,4.88395020485,16.0284,26.3784033298
 11/07  15:00:00,180.679141013,10.3649098926,12.3757904185,0.0,80.527626,75.0917375,37.0540474543,3.544792572,16.0284,17.4808548823
 11/07  16:00:00,178.804197839,10.3860938726,12.49779046,0.0,80.527626,73.092045,30.1542361674,6.53447521242,3.20568,20.414080955
 11/07  17:00:00,171.95698857,7.81034742919,6.93658400629,0.0,80.527626,73.092045,16.8823174597,10.7881447756,3.20568,2.88849268414
 11/07  18:00:00,131.214727844,7.39338392626,2.78412002534,0.0,80.527626,29.818365,24.020972532,17.926698392,3.20568,2.88859413998
 11/07  19:00:00,128.722845796,7.39338392626,0.315576849628,0.0,80.527626,29.818365,32.560139253,23.5826337242,3.20568,5.77182552878
 11/07  20:00:00,128.402939109,7.39338392626,0.0,0.0,80.527626,29.818365,38.6044309584,26.7364627787,3.20568,8.66228817972
 11/07  21:00:00,128.40204104,7.39338392626,0.0,0.0,80.527626,29.818365,39.7094885263,27.8499088703,3.20568,8.65389965594
 11/07  22:00:00,55.481394124,0.0,0.0,0.0,15.863942322,29.242365,8.98172230148,0.0,3.20568,5.77604230148
 11/07  23:00:00,55.5173600152,0.0,0.0,0.0,15.863942322,29.242365,6.09580984726,0.0,3.20568,2.89012984726
 11/07  24:00:00,56.2506467697,0.0,0.0,0.0,15.863942322,29.242365,6.09351491725,0.0,3.20568,2.88783491725
 11/08  01:00:00,55.5284558523,0.0,0.0,0.0,15.863942322,29.242365,6.0901605639,0.0,3.20568,2.8844805639
 11/08  02:00:00,55.5190707797,0.0,0.0,0.0,15.863942322,29.242365,6.09022728335,0.0,3.20568,2.88454728335
 11/08  03:00:00,55.5030966563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.49338167,0.0,0.0,0.0,15.863942322,29.242365,6.090055366,0.0,3.20568,2.884375366
 11/08  05:00:00,55.6966703402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  06:00:00,55.673677541,0.0,0.0,0.0,15.863942322,29.242365,6.09012180639,0.0,3.20568,2.88444180639
 11/08  07:00:00,64.0170009434,7.39338392626,0.0,0.0,15.863942322,29.818365,259.90267467,253.812486589,3.20568,2.8845080804
 11/08  08:00:00,120.036370135,7.39338392626,0.00132771685706,0.0,80.527626,29.818365,173.197674057,167.103449207,3.20568,2.88854484926
 11/08  09:00:00,165.236843,7.39338392626,0.00910049214713,0.0,80.527626,75.0917375,122.057244837,89.3308023469,24.0426,8.68384249044
 11/08  10:00:00,168.322845311,7.47284344312,2.97890265753,0.0,80.527626,75.0917375,73.6266183588,29.2005148578,24.0426,20.3835035011
 11/08  11:00:00,183.682270209,8.23816023149,13.4837851718,0.0,80.527626,79.0911225,53.5292408572,3.97998655167,32.0568,17.4924543055
 11/08  12:00:00,192.535633164,9.04102952905,20.7386999272,0.0,80.527626,79.0911225,55.4548552471,0.0185756786113,32.0568,23.3794795685
 11/08  13:00:00,202.749179088,10.4313838814,30.2242037125,0.0,80.527626,79.0911225,55.4822312199,0.0,32.0568,23.4254312199
 11/08  14:00:00,213.961742066,12.7859932543,43.0070979541,0.0,80.527626,75.0917375,42.4372948807,0.0265333828692,16.0284,26.3823614979
 11/08  15:00:00,222.267375002,14.5174648341,49.5682430145,0.0,80.527626,75.0917375,33.5086027762,0.0,16.0284,17.4802027762
 11/08  16:00:00,214.750729926,14.2885397124,44.3213890525,0.0,80.527626,73.092045,23.6407249356,0.0210061373608,3.20568,20.4140387982
 11/08  17:00:00,196.919431584,9.19978603838,30.2860308239,0.0,80.527626,73.092045,6.11897147974,0.0247403305685,3.20568,2.88855114918
 11/08  18:00:00,149.923208543,7.59868914201,21.0587361454,0.0,80.527626,29.818365,6.10872856756,0.0146093096256,3.20568,2.88843925793
 11/08  19:00:00,146.017000953,7.42738031536,17.3647351835,0.0,80.527626,29.818365,8.99348016472,0.0162063180441,3.20568,5.77159384668
 11/08  20:00:00,145.215558216,7.39338392626,16.3524480124,0.0,80.527626,29.818365,11.8677287269,0.0,3.20568,8.66204872687
 11/08  21:00:00,145.174751448,7.39338392626,16.3322372602,0.0,80.527626,29.818365,11.8593843842,0.0,3.20568,8.65370438423
 11/08  22:00:00,55.8413398151,0.0,0.0,0.0,15.863942322,29.242365,8.98162817145,0.0,3.20568,5.77594817145
 11/08  23:00:00,55.676741287,0.0,0.0,0.0,15.863942322,29.242365,6.09574731592,0.0,3.20568,2.89006731592
 11/08  24:00:00,56.3964393411,0.0,0.0,0.0,15.863942322,29.242365,6.09345220418,0.0,3.20568,2.88777220418
 11/09  01:00:00,55.682985109,0.0,0.0,0.0,15.863942322,29.242365,6.09009399397,0.0,3.20568,2.88441399397
 11/09  02:00:00,55.6732163491,0.0,0.0,0.0,15.863942322,29.242365,6.09016760457,0.0,3.20568,2.88448760457
 11/09  03:00:00,55.6613074751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  04:00:00,55.6475313755,0.0,0.0,0.0,15.863942322,29.242365,6.09024086485,0.0,3.20568,2.88456086485
 11/09  05:00:00,55.8622885546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.8343242128,0.0,0.0,0.0,15.863942322,29.242365,6.0900749144,0.0,3.20568,2.8843949144
 11/09  07:00:00,67.6935592886,7.39338392626,3.93458142794,0.0,15.863942322,29.818365,53.9582766236,47.8681285737,3.20568,2.88446804992
 11/09  08:00:00,123.904174884,7.39338392626,3.93458968445,0.0,80.527626,29.818365,33.0574932445,26.9632880613,3.20568,2.88852518321
 11/09  09:00:00,172.272392181,7.53782422145,6.83679276148,0.0,80.527626,75.0917375,42.9748027835,10.2474203477,24.0426,8.68478243582
 11/09  10:00:00,177.857761714,8.37682409506,11.529057017,0.0,80.527626,75.0917375,50.5792762419,6.15326813843,24.0426,20.3834081034
 11/09  11:00:00,187.14593334,9.48331601671,15.6880346522,0.0,80.527626,79.0911225,51.5548984793,2.00422223303,32.0568,17.4938762462
 11/09  12:00:00,195.024737237,11.1702925262,21.1216147748,0.0,80.527626,79.0911225,55.4528605231,0.0141119310359,32.0568,23.381948592
 11/09  13:00:00,204.934189656,13.1746125711,29.6893671057,0.0,80.527626,79.0911225,55.4835889471,0.000494374821969,32.0568,23.4262945722
 11/09  14:00:00,207.400153342,14.4238939394,34.8572468644,0.0,80.527626,75.0917375,42.4322273498,0.020174985473,16.0284,26.3836523643
 11/09  15:00:00,209.636365635,15.1661488661,36.3455069054,0.0,80.527626,75.0917375,33.5178133177,0.00635043139964,16.0284,17.4830628863
 11/09  16:00:00,200.899548716,13.4084910231,31.40651401,0.0,80.527626,73.092045,23.6399765019,0.0202351933977,3.20568,20.4140613085
 11/09  17:00:00,187.783377814,9.04540244626,21.3814125397,0.0,80.527626,73.092045,6.1460847932,0.0523266275771,3.20568,2.88807816563
 11/09  18:00:00,142.666577577,7.55258651197,13.9358964538,0.0,80.527626,29.818365,8.97070693614,0.00809976121946,3.20568,5.75692717492
 11/09  19:00:00,139.710286881,7.40428668793,11.1564072626,0.0,80.527626,29.818365,11.5958933596,2.61913737043,3.20568,5.77107598914
 11/09  20:00:00,138.477579649,7.39338392626,9.70525061446,0.0,80.527626,29.818365,14.8937238606,5.9069766697,3.20568,5.78106719088
 11/09  21:00:00,137.461932954,7.39338392626,8.71943911579,0.0,80.527626,29.818365,20.1195147211,8.2595645453,3.20568,8.65427017585
 11/09  22:00:00,55.75894433,0.0,0.0,0.0,15.863942322,29.242365,8.98173519935,0.0,3.20568,5.77605519935
 11/09  23:00:00,55.6108801896,0.0,0.0,0.0,15.863942322,29.242365,6.09572735117,0.0,3.20568,2.89004735117
 11/09  24:00:00,56.3389213718,0.0,0.0,0.0,15.863942322,29.242365,8.96112097992,0.0,3.20568,5.75544097992
 11/10  01:00:00,55.6126307397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.5874619381,0.0,0.0,0.0,15.863942322,29.242365,6.09019296619,0.0,3.20568,2.88451296619
 11/10  03:00:00,55.5665487224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.5363227584,0.0,0.0,0.0,15.863942322,29.242365,6.09027305357,0.0,3.20568,2.88459305357
 11/10  05:00:00,56.5650768634,0.0,0.0,0.0,15.863942322,29.242365,6.09011322445,0.0,3.20568,2.88443322445
 11/10  06:00:00,56.3804612069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,64.3125549117,7.39338392626,0.0,0.0,15.863942322,29.818365,282.33215086,276.241957705,3.20568,2.88451315568
 11/10  08:00:00,120.108815901,7.39338392626,0.00101317546347,0.0,80.527626,29.818365,215.301517422,209.207210927,3.20568,2.88862649496
 11/10  09:00:00,165.289550734,7.39338392626,0.00687100562135,0.0,80.527626,75.0917375,163.851010458,128.235266707,24.0426,11.5731437508
 11/10  10:00:00,165.259928958,7.39338392626,0.00341310523758,0.0,80.527626,75.0917375,132.423455749,90.9058518438,24.0426,17.4750039048
 11/10  11:00:00,169.254325621,7.39598437444,0.00221825349724,0.0,80.527626,79.0911225,127.197212783,74.7321740962,32.0568,20.4082386866
 11/10  12:00:00,170.003594928,7.40935612147,0.0,0.0,80.527626,79.0911225,123.432408988,70.9177807461,32.0568,20.4578282416
 11/10  13:00:00,169.316912716,7.41983565868,0.0,0.0,80.527626,79.0911225,142.600593331,84.187438826,32.0568,26.3563545049
 11/10  14:00:00,165.346702515,7.42930656058,0.0,0.0,80.527626,75.0917375,137.963026187,98.4764634765,16.0284,23.4581627108
 11/10  15:00:00,165.353107216,7.43922044226,0.0,0.0,80.527626,75.0917375,133.839737491,97.4174880894,16.0284,20.3938494012
 11/10  16:00:00,163.361004896,7.47593443394,0.0,0.0,80.527626,73.092045,122.954631152,99.3292185417,3.20568,20.4197326103
 11/10  17:00:00,166.032340668,7.39338392626,0.0,0.0,80.527626,73.092045,112.981854786,106.887705021,3.20568,2.88846976533
 11/10  18:00:00,128.485397252,7.39338392626,0.0,0.0,80.527626,29.818365,126.452859749,120.358806021,3.20568,2.88837372809
 11/10  19:00:00,128.509075671,7.39338392626,0.0,0.0,80.527626,29.818365,143.46764424,134.490511475,3.20568,5.77145276563
 11/10  20:00:00,128.558149423,7.39338392626,0.0,0.0,80.527626,29.818365,169.030676518,157.162197926,3.20568,8.66279859205
 11/10  21:00:00,128.584008143,7.39338392626,0.0,0.0,80.527626,29.818365,171.295841399,162.313910919,3.20568,5.77625047929
 11/10  22:00:00,55.3834907095,0.0,0.0,0.0,15.863942322,29.242365,11.8605677814,0.0,3.20568,8.65488778137
 11/10  23:00:00,55.4272334662,0.0,0.0,0.0,15.863942322,29.242365,6.09602446764,0.0,3.20568,2.89034446764
 11/10  24:00:00,56.1967416242,0.0,0.0,0.0,15.863942322,29.242365,6.09348032135,0.0,3.20568,2.88780032135
 11/11  01:00:00,55.4559339318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4534207643,0.0,0.0,0.0,15.863942322,29.242365,6.08851684199,0.0,3.20568,2.88283684199
 11/11  03:00:00,55.4485812085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4444179744,0.0,0.0,0.0,15.863942322,29.242365,6.08857187307,0.0,3.20568,2.88289187307
 11/11  05:00:00,55.6549784685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,55.6438496923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.6599435391,0.0,0.0,0.0,15.863942322,29.242365,6.08862717746,0.0,3.20568,2.88294717746
 11/11  08:00:00,47.0202280725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.0185500785,0.0,0.0,0.0,15.863942322,29.242365,6.09018905113,0.0,3.20568,2.88450905113
 11/11  10:00:00,47.0357654869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.0272576869,0.0,0.0,0.0,15.863942322,29.242365,6.09027574142,0.0,3.20568,2.88459574142
 11/11  12:00:00,47.7210984051,0.0,0.0,0.0,15.863942322,29.242365,6.09012192729,0.0,3.20568,2.88444192729
 11/11  13:00:00,47.0191255565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  14:00:00,47.0673041631,0.0,0.0,0.0,15.863942322,29.242365,6.09020862482,0.0,3.20568,2.88452862482
 11/11  15:00:00,47.0851741671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0675231838,0.0,0.0,0.0,15.863942322,29.242365,6.08854138353,0.0,3.20568,2.88286138353
 11/11  17:00:00,49.8179111606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,55.5296727905,0.0,0.0,0.0,15.863942322,29.242365,6.08859718754,0.0,3.20568,2.88291718754
 11/11  19:00:00,55.5273786809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.740132888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.7189320334,0.0,0.0,0.0,15.863942322,29.242365,6.0884949985,0.0,3.20568,2.8828149985
 11/11  22:00:00,55.5980178491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.4412931214,0.0,0.0,0.0,15.863942322,29.242365,6.08855090596,0.0,3.20568,2.88287090596
 11/11  24:00:00,56.1500688169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.4365934463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.4345546891,0.0,0.0,0.0,15.863942322,29.242365,6.08861091692,0.0,3.20568,2.88293091692
 11/12  03:00:00,55.4325064387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.4307165814,0.0,0.0,0.0,15.863942322,29.242365,6.08851371038,0.0,3.20568,2.88283371038
 11/12  05:00:00,55.6373354523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6114960088,0.0,0.0,0.0,15.863942322,29.242365,6.08857526742,0.0,3.20568,2.88289526742
 11/12  07:00:00,55.6141687986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,46.970637523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,46.9955567887,0.0,0.0,0.0,15.863942322,29.242365,6.09022412224,0.0,3.20568,2.88454412224
 11/12  10:00:00,47.0381661952,0.0,0.0,0.0,15.863942322,29.242365,6.09001995209,0.0,3.20568,2.88433995209
 11/12  11:00:00,47.0647148448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.7859609972,0.0,0.0,0.0,15.863942322,29.242365,6.09017000783,0.0,3.20568,2.88449000783
 11/12  13:00:00,47.1161008343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  14:00:00,47.1754228417,0.0,0.0,0.0,15.863942322,29.242365,6.09026352093,0.0,3.20568,2.88458352093
 11/12  15:00:00,47.209761796,0.0,0.0,0.0,15.863942322,29.242365,6.08852110052,0.0,3.20568,2.88284110052
 11/12  16:00:00,47.1996758719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,49.9377824238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.6230985377,0.0,0.0,0.0,15.863942322,29.242365,6.08858310925,0.0,3.20568,2.88290310925
 11/12  19:00:00,55.5824625646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.7724072092,0.0,0.0,0.0,15.863942322,29.242365,6.08864503774,0.0,3.20568,2.88296503774
 11/12  21:00:00,55.7507771603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.6386783899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.485638631,0.0,0.0,0.0,15.863942322,29.242365,6.0885486038,0.0,3.20568,2.8828686038
 11/12  24:00:00,56.1786702368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.4804630073,0.0,0.0,0.0,15.863942322,29.242365,6.09012818508,0.0,3.20568,2.88444818508
 11/13  02:00:00,55.4786437193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.4765005911,0.0,0.0,0.0,15.863942322,29.242365,6.09022915985,0.0,3.20568,2.88454915985
 11/13  04:00:00,55.4746001278,0.0,0.0,0.0,15.863942322,29.242365,6.09007918935,0.0,3.20568,2.88439918935
 11/13  05:00:00,55.6872740741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.6722260981,0.0,0.0,0.0,15.863942322,29.242365,6.09018837268,0.0,3.20568,2.88450837268
 11/13  07:00:00,64.0914385774,7.39338392626,0.00700268124964,0.0,15.863942322,29.818365,226.174549643,220.084260853,3.20568,2.88460879024
 11/13  08:00:00,119.998339454,7.39338392626,0.00124480939372,0.0,80.527626,29.818365,135.473534367,129.379348138,3.20568,2.88850622901
 11/13  09:00:00,165.201211981,7.39338392626,0.00981068636773,0.0,80.527626,75.0917375,95.1429530936,62.4154143359,24.0426,8.68493875768
 11/13  10:00:00,166.396922399,7.39812747286,1.16036452123,0.0,80.527626,75.0917375,74.4975239977,30.0663212531,24.0426,20.3886027446
 11/13  11:00:00,176.72715791,7.8470758824,6.98299247206,0.0,80.527626,79.0911225,64.714444401,12.2438393172,32.0568,20.4138050838
 11/13  12:00:00,184.317559047,8.63285271751,12.9999641185,0.0,80.527626,79.0911225,52.5321056653,0.00994377229208,32.0568,20.465361893
 11/13  13:00:00,193.116610055,9.76031093158,21.3306487067,0.0,80.527626,79.0911225,58.4190929505,0.0,32.0568,26.3622929505
 11/13  14:00:00,197.563145544,11.167117562,28.3230093232,0.0,80.527626,75.0917375,39.5120325493,0.0209065586011,16.0284,23.4627259907
 11/13  15:00:00,203.428566665,11.9919697557,33.3433523054,0.0,80.527626,75.0917375,36.4234034301,0.0,16.0284,20.3950034301
 11/13  16:00:00,203.697453789,12.1010346678,35.5144634366,0.0,80.527626,73.092045,23.6451129325,0.0176987690198,3.20568,20.4217341635
 11/13  17:00:00,187.998829576,8.34424952231,20.8693475578,0.0,80.527626,73.092045,6.17844802448,0.0840433842884,3.20568,2.88872464019
 11/13  18:00:00,140.787527596,7.42139932482,12.2135783051,0.0,80.527626,29.818365,6.32586891547,0.231545615308,3.20568,2.88864330016
 11/13  19:00:00,138.080268649,7.39338392626,9.56779149844,0.0,80.527626,29.818365,12.6383342218,3.66119395713,3.20568,5.77146026468
 11/13  20:00:00,135.367830281,7.39338392626,6.64450047782,0.0,80.527626,29.818365,21.7068528573,9.83879348602,3.20568,8.66237937124
 11/13  21:00:00,131.474237284,7.39338392626,2.81620524872,0.0,80.527626,29.818365,27.681448374,17.4949388647,3.20568,6.98082950925
 11/13  22:00:00,55.6606653417,0.0,0.0,0.0,15.863942322,29.242365,10.656508929,0.0,3.20568,7.45082892897
 11/13  23:00:00,55.5165784297,0.0,0.0,0.0,15.863942322,29.242365,6.09594111692,0.0,3.20568,2.89026111692
 11/13  24:00:00,56.2519063574,0.0,0.0,0.0,15.863942322,29.242365,6.09364350306,0.0,3.20568,2.88796350306
 11/14  01:00:00,55.5206674422,0.0,0.0,0.0,15.863942322,29.242365,6.09026397206,0.0,3.20568,2.88458397206
 11/14  02:00:00,55.512020283,0.0,0.0,0.0,15.863942322,29.242365,6.09012921834,0.0,3.20568,2.88444921834
 11/14  03:00:00,55.5010036405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.4883908299,0.0,0.0,0.0,15.863942322,29.242365,6.09023686939,0.0,3.20568,2.88455686939
 11/14  05:00:00,56.532851947,0.0,0.0,0.0,15.863942322,29.242365,3.25362388207,0.0,3.20568,0.0479438820653
 11/14  06:00:00,56.3514190156,0.0,0.0,0.0,15.863942322,29.242365,6.06237512419,0.0,3.20568,2.85669512419
 11/14  07:00:00,64.5568868639,7.39338392626,0.0,0.0,15.863942322,29.818365,375.122137257,369.031928329,3.20568,2.88452892806
 11/14  08:00:00,121.713648448,7.39338392626,0.000861265771433,0.0,80.527626,29.818365,269.550067061,263.455905039,3.20568,2.88848202105
 11/14  09:00:00,165.47293555,7.39338392626,0.00602151844674,0.0,80.527626,75.0917375,222.652779701,187.036043385,24.0426,11.5741363163
 11/14  10:00:00,165.373538687,7.39338392626,0.00300998672666,0.0,80.527626,75.0917375,176.383725128,134.862291752,24.0426,17.4788333751
 11/14  11:00:00,169.597616186,7.66858291324,0.0017543036746,0.0,80.527626,79.0911225,165.401565766,112.932788486,32.0568,20.4119772795
 11/14  12:00:00,170.886829166,8.2428372557,0.0,0.0,80.527626,79.0911225,142.848889489,87.4822695109,32.0568,23.3098199776
 11/14  13:00:00,170.633446292,8.74179445745,0.0,0.0,80.527626,79.0911225,129.842174461,74.2747644544,32.0568,23.5106100069
 11/14  14:00:00,167.108124631,9.20255998565,0.0,0.0,80.527626,75.0917375,128.626913522,86.2025931922,16.0284,26.3959203295
 11/14  15:00:00,167.418996447,9.51151007439,0.0,0.0,80.527626,75.0917375,123.685692043,90.1713446384,16.0284,17.4859474047
 11/14  16:00:00,165.134814037,9.23476876077,0.0,0.0,80.527626,73.092045,129.796992985,106.168191444,3.20568,20.4231215406
 11/14  17:00:00,166.141295293,7.50366672866,0.0,0.0,80.527626,73.092045,121.713433034,115.61906458,3.20568,2.88868845406
 11/14  18:00:00,128.563229074,7.39338392626,0.0,0.0,80.527626,29.818365,167.590660127,158.627668398,3.20568,5.75731172881
 11/14  19:00:00,128.682112803,7.39338392626,0.0,0.0,80.527626,29.818365,192.037478314,183.059876747,3.20568,5.77192156698
 11/14  20:00:00,128.800952939,7.39338392626,0.0,0.0,80.527626,29.818365,204.041434931,195.054601297,3.20568,5.78115363381
 11/14  21:00:00,128.86505471,7.39338392626,0.0,0.0,80.527626,29.818365,206.628891825,194.767029943,3.20568,8.65618188176
 11/14  22:00:00,55.3207197829,0.0,0.0,0.0,15.863942322,29.242365,8.98191247405,0.0,3.20568,5.77623247405
 11/14  23:00:00,55.3663483893,0.0,0.0,0.0,15.863942322,29.242365,8.96634537133,0.0,3.20568,5.76066537133
 11/14  24:00:00,56.1641769418,0.0,0.0,0.0,15.863942322,29.242365,6.09351185196,0.0,3.20568,2.88783185196
 11/15  01:00:00,55.3977085635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.3972459888,0.0,0.0,0.0,15.863942322,29.242365,6.09011851039,0.0,3.20568,2.88443851039
 11/15  03:00:00,55.3896799075,0.0,0.0,0.0,15.863942322,29.242365,6.09023319487,0.0,3.20568,2.88455319487
 11/15  04:00:00,55.3828905888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.5919037556,0.0,0.0,0.0,15.863942322,29.242365,6.09034752942,0.0,3.20568,2.88466752942
 11/15  06:00:00,55.5736329461,0.0,0.0,0.0,15.863942322,29.242365,6.09021846169,0.0,3.20568,2.88453846169
 11/15  07:00:00,65.0442901547,7.39338392626,0.0030648444249,0.0,15.863942322,29.818365,410.293083127,407.067403127,3.20568,0.02
 11/15  08:00:00,121.977466748,7.39338392626,0.000963781650853,0.0,80.527626,29.818365,317.106001431,311.011740286,3.20568,2.88858114442
 11/15  09:00:00,165.595478344,7.39338392626,0.00642463035456,0.0,80.527626,75.0917375,255.102216295,219.484370476,24.0426,11.5752458189
 11/15  10:00:00,165.408415876,7.39338392626,0.00330645953802,0.0,80.527626,75.0917375,195.456565868,151.016048179,24.0426,20.3979176887
 11/15  11:00:00,169.265881024,7.39338392626,0.00456483717244,0.0,80.527626,79.0911225,145.88932351,96.3353709536,32.0568,17.4971525568
 11/15  12:00:00,170.088766775,7.55253929711,0.00225154517611,0.0,80.527626,79.0911225,95.7835093143,40.3378148712,32.0568,23.3888944431
 11/15  13:00:00,170.073878465,8.26332010071,0.0,0.0,80.527626,79.0911225,75.0129803498,19.5184565315,32.0568,23.4377238183
 11/15  14:00:00,167.111809104,8.65132558907,0.623469656353,0.0,80.527626,75.0917375,67.2126952529,24.7860210925,16.0284,26.3982741604
 11/15  15:00:00,168.185075588,8.85965840457,1.483718379,0.0,80.527626,75.0917375,58.633975103,22.2052867893,16.0284,20.4002883137
 11/15  16:00:00,166.46328988,9.08507936508,1.55914747629,0.0,80.527626,73.092045,48.6597554756,25.028351965,3.20568,20.4257235106
 11/15  17:00:00,166.116278397,7.52307757485,0.0477012661084,0.0,80.527626,73.092045,40.2975288936,34.2032031923,3.20568,2.88864570129
 11/15  18:00:00,128.375686845,7.39338392626,0.0,0.0,80.527626,29.818365,61.7010951604,55.6068319736,3.20568,2.8885831868
 11/15  19:00:00,128.389369219,7.39338392626,0.0,0.0,80.527626,29.818365,80.2190491742,71.2421220134,3.20568,5.77124716085
 11/15  20:00:00,128.641907224,7.39338392626,0.0,0.0,80.527626,29.818365,112.693580225,100.825280695,3.20568,8.66261953005
 11/15  21:00:00,128.67488501,7.39338392626,0.0,0.0,80.527626,29.818365,142.565411422,131.522864708,3.20568,7.8368667138
 11/15  22:00:00,55.522217603,0.0,0.0,0.0,15.863942322,29.242365,9.80090407406,0.0,3.20568,6.59522407406
 11/15  23:00:00,55.4061232965,0.0,0.0,0.0,15.863942322,29.242365,6.09605560526,0.0,3.20568,2.89037560526
 11/15  24:00:00,56.1786118386,0.0,0.0,0.0,15.863942322,29.242365,6.09334608628,0.0,3.20568,2.88766608628
 11/16  01:00:00,55.4090400246,0.0,0.0,0.0,15.863942322,29.242365,6.09012488355,0.0,3.20568,2.88444488355
 11/16  02:00:00,55.4069321734,0.0,0.0,0.0,15.863942322,29.242365,6.09024665143,0.0,3.20568,2.88456665143
 11/16  03:00:00,55.3998843518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.3927868028,0.0,0.0,0.0,15.863942322,29.242365,6.09036797936,0.0,3.20568,2.88468797936
 11/16  05:00:00,55.6001003929,0.0,0.0,0.0,15.863942322,29.242365,6.09024514997,0.0,3.20568,2.88456514997
 11/16  06:00:00,55.5798376633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,65.7346578725,7.39338392626,0.00159318254526,0.0,15.863942322,29.818365,552.942283524,546.851917306,3.20568,2.88468621752
 11/16  08:00:00,122.751640773,7.39338392626,0.000844766893721,0.0,80.527626,29.818365,373.025596448,366.931236747,3.20568,2.88867970122
 11/16  09:00:00,165.76292682,7.39338392626,0.00974360936762,0.0,80.527626,75.0917375,232.076591783,196.458501304,24.0426,11.5754904788
 11/16  10:00:00,165.368996205,7.39338392626,0.00321973081885,0.0,80.527626,75.0917375,169.744973816,128.219942394,24.0426,17.4824314219
 11/16  11:00:00,169.304347738,7.42076727932,0.00381542124724,0.0,80.527626,79.0911225,152.825173317,100.354205081,32.0568,20.4141682365
 11/16  12:00:00,170.59465518,8.00924029868,0.0,0.0,80.527626,79.0911225,125.786565421,70.3384573884,32.0568,23.3913080322
 11/16  13:00:00,170.338933879,8.49608088797,0.0,0.0,80.527626,79.0911225,113.784707485,58.2900700944,32.0568,23.4378373904
 11/16  14:00:00,166.441752039,8.59760658287,0.0,0.0,80.527626,75.0917375,101.587591683,59.1637292337,16.0284,26.3954624491
 11/16  15:00:00,166.625710742,8.78917624949,0.0,0.0,80.527626,75.0917375,90.8769441905,54.4451228956,16.0284,20.4034212948
 11/16  16:00:00,164.415042119,8.59280089945,0.0,0.0,80.527626,73.092045,90.573164984,66.9407685827,3.20568,20.4267164013
 11/16  17:00:00,166.012878359,7.45308257309,0.0,0.0,80.527626,73.092045,77.9003260013,71.8059201084,3.20568,2.88872589292
 11/16  18:00:00,128.420516603,7.39338392626,0.0,0.0,80.527626,29.818365,106.922715512,100.828364856,3.20568,2.888670656
 11/16  19:00:00,128.496432465,7.39338392626,0.0,0.0,80.527626,29.818365,153.256528334,144.2783691,3.20568,5.77247923416
 11/16  20:00:00,128.804098842,7.39338392626,0.0,0.0,80.527626,29.818365,186.539602753,174.671099172,3.20568,8.66282358015
 11/16  21:00:00,128.827933004,7.39338392626,0.0,0.0,80.527626,29.818365,183.553547555,174.571005482,3.20568,5.77686207285
 11/16  22:00:00,55.5010050988,0.0,0.0,0.0,15.863942322,29.242365,11.8619189595,0.0,3.20568,8.6562389595
 11/16  23:00:00,55.4019812715,0.0,0.0,0.0,15.863942322,29.242365,6.0957770629,0.0,3.20568,2.8900970629
 11/16  24:00:00,56.183791844,0.0,0.0,0.0,15.863942322,29.242365,6.09347705579,0.0,3.20568,2.88779705579
 11/17  01:00:00,55.4314637735,0.0,0.0,0.0,15.863942322,29.242365,6.09032989253,0.0,3.20568,2.88464989253
 11/17  02:00:00,55.4355813215,0.0,0.0,0.0,15.863942322,29.242365,6.09021368444,0.0,3.20568,2.88453368444
 11/17  03:00:00,55.4248317278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4152404998,0.0,0.0,0.0,15.863942322,29.242365,6.0903419595,0.0,3.20568,2.8846619595
 11/17  05:00:00,56.467237767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.290144619,0.0,0.0,0.0,15.863942322,29.242365,6.09022535619,0.0,3.20568,2.88454535619
 11/17  07:00:00,65.099994083,7.39338392626,0.00171971203588,0.0,15.863942322,29.818365,408.675049635,402.584696274,3.20568,2.88467336133
 11/17  08:00:00,121.920521213,7.39338392626,0.000853561313416,0.0,80.527626,29.818365,306.530047215,300.435470088,3.20568,2.88889712749
 11/17  09:00:00,165.512408094,7.39338392626,0.0067573346828,0.0,80.527626,75.0917375,229.850852876,194.233382644,24.0426,11.5748702321
 11/17  10:00:00,165.332381507,7.39338392626,0.00322325044633,0.0,80.527626,75.0917375,166.084417386,124.559678761,24.0426,17.4821386246
 11/17  11:00:00,169.452581417,7.5938482433,0.00177856170561,0.0,80.527626,79.0911225,141.228710023,88.7575908869,32.0568,20.4143191363
 11/17  12:00:00,170.596995017,8.03855301996,0.0,0.0,80.527626,79.0911225,111.805352555,56.3564519897,32.0568,23.3921005649
 11/17  13:00:00,170.2951296,8.4752384806,0.0,0.0,80.527626,79.0911225,91.2987420377,35.8026294287,32.0568,23.439312609
 11/17  14:00:00,166.650346539,8.81215144738,0.0,0.0,80.527626,75.0917375,82.4878837161,40.0616765216,16.0284,26.3978071945
 11/17  15:00:00,166.824634109,8.98647050443,0.0,0.0,80.527626,75.0917375,76.9222725923,40.4886550091,16.0284,20.4052175832
 11/17  16:00:00,164.599146171,8.78549359983,0.0,0.0,80.527626,73.092045,67.495098864,43.8632490335,3.20568,20.4261698305
 11/17  17:00:00,166.018473545,7.46605321906,0.0,0.0,80.527626,73.092045,57.941278041,51.8466745754,3.20568,2.88892346567
 11/17  18:00:00,128.39514118,7.39338392626,0.0,0.0,80.527626,29.818365,79.829830358,73.7352758622,3.20568,2.88887449581
 11/17  19:00:00,128.415726987,7.39338392626,0.0,0.0,80.527626,29.818365,101.410489597,92.4318475649,3.20568,5.77296203249
 11/17  20:00:00,128.445352907,7.39338392626,0.0,0.0,80.527626,29.818365,125.557510421,113.689282397,3.20568,8.66254802365
 11/17  21:00:00,128.458583695,7.39338392626,0.0,0.0,80.527626,29.818365,131.874863759,122.891754235,3.20568,5.77742952363
 11/17  22:00:00,55.3911166098,0.0,0.0,0.0,15.863942322,29.242365,11.8616251916,0.0,3.20568,8.65594519157
 11/17  23:00:00,55.4320650261,0.0,0.0,0.0,15.863942322,29.242365,6.09606515644,0.0,3.20568,2.89038515644
 11/17  24:00:00,56.2011069117,0.0,0.0,0.0,15.863942322,29.242365,6.09376551186,0.0,3.20568,2.88808551186
 11/18  01:00:00,55.4548827065,0.0,0.0,0.0,15.863942322,29.242365,6.08859135552,0.0,3.20568,2.88291135552
 11/18  02:00:00,55.4463467722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.4423815493,0.0,0.0,0.0,15.863942322,29.242365,6.0886895598,0.0,3.20568,2.8830095598
 11/18  04:00:00,55.4357919258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.6467842213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.6331229356,0.0,0.0,0.0,15.863942322,29.242365,6.08862726249,0.0,3.20568,2.88294726249
 11/18  07:00:00,55.6437857493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,48.4387525354,0.0,0.0,0.0,15.863942322,29.242365,6.08856519616,0.0,3.20568,2.88288519616
 11/18  09:00:00,47.0331789724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.0881353819,0.0,0.0,0.0,15.863942322,29.242365,6.09029203829,0.0,3.20568,2.88461203829
 11/18  11:00:00,47.1269536648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.8463540775,0.0,0.0,0.0,15.863942322,29.242365,6.09018157029,0.0,3.20568,2.88450157029
 11/18  13:00:00,47.1919860191,0.0,0.0,0.0,15.863942322,29.242365,6.09031649373,0.0,3.20568,2.88463649373
 11/18  14:00:00,47.2600960424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.2932340165,0.0,0.0,0.0,15.863942322,29.242365,6.08856355336,0.0,3.20568,2.88288355336
 11/18  16:00:00,47.2924302112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,50.0465989765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.7481598985,0.0,0.0,0.0,15.863942322,29.242365,6.08866276326,0.0,3.20568,2.88298276326
 11/18  19:00:00,55.7319608295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.9642735292,0.0,0.0,0.0,15.863942322,29.242365,6.08860099344,0.0,3.20568,2.88292099344
 11/18  21:00:00,55.8779444754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.6916858544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.5143877511,0.0,0.0,0.0,15.863942322,29.242365,6.08870014191,0.0,3.20568,2.88302014191
 11/18  24:00:00,56.1978392474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4795408667,0.0,0.0,0.0,15.863942322,29.242365,6.08864153739,0.0,3.20568,2.88296153739
 11/19  02:00:00,55.4627491414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.4533496437,0.0,0.0,0.0,15.863942322,29.242365,6.08858470699,0.0,3.20568,2.88290470699
 11/19  04:00:00,55.4414607042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.6533463514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.6408921483,0.0,0.0,0.0,15.863942322,29.242365,6.08868955631,0.0,3.20568,2.88300955631
 11/19  07:00:00,55.65262437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,48.4359814305,0.0,0.0,0.0,15.863942322,29.242365,6.0886332746,0.0,3.20568,2.8829532746
 11/19  09:00:00,47.0014534403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.0131260557,0.0,0.0,0.0,15.863942322,29.242365,6.09030925948,0.0,3.20568,2.88462925948
 11/19  11:00:00,46.9939554752,0.0,0.0,0.0,15.863942322,29.242365,6.09020501312,0.0,3.20568,2.88452501312
 11/19  12:00:00,47.6939527108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,46.958398199,0.0,0.0,0.0,15.863942322,29.242365,6.0903468451,0.0,3.20568,2.8846668451
 11/19  14:00:00,46.9834101099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,46.9889353733,0.0,0.0,0.0,15.863942322,29.242365,6.08870148016,0.0,3.20568,2.88302148016
 11/19  16:00:00,46.9683783479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,49.7222472392,0.0,0.0,0.0,15.863942322,29.242365,6.08864551701,0.0,3.20568,2.88296551701
 11/19  18:00:00,55.4422312785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.4442550931,0.0,0.0,0.0,15.863942322,29.242365,6.08858957047,0.0,3.20568,2.88290957047
 11/19  20:00:00,55.6621496631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.6447764621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  22:00:00,55.5188631604,0.0,0.0,0.0,15.863942322,29.242365,6.08869497962,0.0,3.20568,2.88301497962
 11/19  23:00:00,56.3566678017,0.994565949447,0.0,0.0,15.863942322,29.242365,4.93930891035,1.71362891035,3.20568,0.02
 11/19  24:00:00,57.0953392166,0.994565949447,0.0,0.0,15.863942322,29.242365,8.07767584904,1.98903685166,3.20568,2.88295899738
 11/20  01:00:00,57.0190317405,1.65760991574,0.0,0.0,15.863942322,29.242365,6.98241960147,3.75673960147,3.20568,0.02
 11/20  02:00:00,56.6842389974,1.3260879326,0.0,0.0,15.863942322,29.242365,9.78962419115,3.69921493878,3.20568,2.88472925237
 11/20  03:00:00,57.019930893,1.65760991574,0.0,0.0,15.863942322,29.242365,13.2538877631,7.16365997376,3.20568,2.8845477893
 11/20  04:00:00,58.0596363548,2.69927933689,0.0,0.0,15.863942322,29.242365,25.8351754825,22.6094954825,3.20568,0.02
 11/20  05:00:00,59.0412262462,3.45969386307,0.0,0.0,15.863942322,29.242365,37.7220102422,31.6316318777,3.20568,2.88469836444
 11/20  06:00:00,58.8194296189,3.25610437622,0.0,0.0,15.863942322,29.242365,34.4331903021,31.2075103021,3.20568,0.02
 11/20  07:00:00,66.5953447362,7.39338392626,0.00228477684956,0.0,15.863942322,29.818365,690.632644492,684.542215748,3.20568,2.88474874469
 11/20  08:00:00,123.104056004,7.39338392626,0.0,0.0,80.527626,29.818365,422.146029828,416.051394718,3.20568,2.8889551101
 11/20  09:00:00,166.325270446,7.39338392626,0.00555747615389,0.0,80.527626,75.0917375,319.128052036,283.508338048,24.0426,11.5771139881
 11/20  10:00:00,165.842273375,7.39338392626,0.00264176480503,0.0,80.527626,75.0917375,250.680106019,206.235729868,24.0426,20.4017761516
 11/20  11:00:00,169.474064723,7.39338392626,0.00352448845838,0.0,80.527626,79.0911225,201.215451833,151.654083215,32.0568,17.5045686185
 11/20  12:00:00,170.050528396,7.40470216589,0.0,0.0,80.527626,79.0911225,151.988672464,96.5333046814,32.0568,23.3985677822
 11/20  13:00:00,169.556180696,7.68675301228,0.0,0.0,80.527626,79.0911225,139.284960002,80.8518141241,32.0568,26.3763458777
 11/20  14:00:00,166.038716323,8.14086127763,0.0,0.0,80.527626,75.0917375,138.743994188,96.305773994,16.0284,26.4098201939
 11/20  15:00:00,166.139614816,8.23532172548,0.0,0.0,80.527626,75.0917375,136.330291126,99.8935818575,16.0284,20.4083092688
 11/20  16:00:00,163.914465058,8.03981957188,0.0,0.0,80.527626,73.092045,126.639446763,103.003031432,3.20568,20.4307353318
 11/20  17:00:00,167.428127338,7.39338392626,0.0,0.0,80.527626,73.092045,108.110117693,102.015637425,3.20568,2.88880026802
 11/20  18:00:00,128.47341258,7.39338392626,0.0,0.0,80.527626,29.818365,131.33912696,125.244674528,3.20568,2.88877243179
 11/20  19:00:00,128.497213834,7.39338392626,0.0,0.0,80.527626,29.818365,145.343219016,136.36456704,3.20568,5.77297197599
 11/20  20:00:00,128.74963536,7.39338392626,0.0,0.0,80.527626,29.818365,164.871931446,153.002277396,3.20568,8.66397404991
 11/20  21:00:00,128.764564283,7.39338392626,0.0,0.0,80.527626,29.818365,172.329115983,163.345730967,3.20568,5.77770501593
 11/20  22:00:00,55.5148303278,0.0,0.0,0.0,15.863942322,29.242365,11.8622079907,0.0,3.20568,8.65652799074
 11/20  23:00:00,55.4127801165,0.0,0.0,0.0,15.863942322,29.242365,6.09622016116,0.0,3.20568,2.89054016116
 11/20  24:00:00,56.1863325361,0.0,0.0,0.0,15.863942322,29.242365,6.0935016709,0.0,3.20568,2.8878216709
 11/21  01:00:00,55.4410640885,0.0,0.0,0.0,15.863942322,29.242365,6.09026198667,0.0,3.20568,2.88458198667
 11/21  02:00:00,55.4374196655,0.0,0.0,0.0,15.863942322,29.242365,6.09041822181,0.0,3.20568,2.88473822181
 11/21  03:00:00,55.4281981651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4238615592,0.0,0.0,0.0,15.863942322,29.242365,6.09032658418,0.0,3.20568,2.88464658418
 11/21  05:00:00,56.4826131571,0.0,0.0,0.0,15.863942322,29.242365,6.09023488159,0.0,3.20568,2.88455488159
 11/21  06:00:00,56.3046925219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,64.9676987269,7.39338392626,0.00204690421008,0.0,15.863942322,29.818365,403.220146668,397.129756082,3.20568,2.88471058631
 11/21  08:00:00,121.802855845,7.39338392626,0.00102831176503,0.0,80.527626,29.818365,285.66824913,279.573515746,3.20568,2.88905338365
 11/21  09:00:00,165.486627598,7.39338392626,0.00731132355305,0.0,80.527626,75.0917375,231.019956901,195.400638024,24.0426,11.5767188773
 11/21  10:00:00,165.34830005,7.39338392626,0.00359263069416,0.0,80.527626,75.0917375,170.815519935,129.282123023,24.0426,17.4907969125
 11/21  11:00:00,169.34097881,7.46576337205,0.00439784579645,0.0,80.527626,79.0911225,141.557638803,89.0817414161,32.0568,20.4190973867
 11/21  12:00:00,170.512217268,7.95723180244,0.0,0.0,80.527626,79.0911225,96.5805213708,41.1253419384,32.0568,23.3983794323
 11/21  13:00:00,170.192034273,8.35834111121,0.0,0.0,80.527626,79.0911225,77.0559727104,18.6223345092,32.0568,26.3768382013
 11/21  14:00:00,167.256800102,8.65904822389,0.735411130201,0.0,80.527626,75.0917375,66.4713845092,24.031917054,16.0284,26.4110674553
 11/21  15:00:00,167.945833989,8.89382250496,1.18605733539,0.0,80.527626,75.0917375,59.2700562632,22.8324083548,16.0284,20.4092479083
 11/21  16:00:00,164.875804612,8.90255145631,0.139447636958,0.0,80.527626,73.092045,52.4940649926,28.8562622792,3.20568,20.4321227134
 11/21  17:00:00,167.48999539,7.49172371627,0.0,0.0,80.527626,73.092045,37.9378262533,31.8432746101,3.20568,2.88887164315
 11/21  18:00:00,128.395796979,7.39338392626,0.0,0.0,80.527626,29.818365,43.3979368813,37.3034061981,3.20568,2.88885068316
 11/21  19:00:00,128.396772741,7.39338392626,0.0,0.0,80.527626,29.818365,47.1438262748,38.1649444535,3.20568,5.77320182131
 11/21  20:00:00,128.399059091,7.39338392626,0.0,0.0,80.527626,29.818365,57.9653527081,46.0963642347,3.20568,8.66330847336
 11/21  21:00:00,128.398855868,7.39338392626,0.0,0.0,80.527626,29.818365,63.5821425008,52.6375315769,3.20568,7.73893092395
 11/21  22:00:00,55.4552663529,0.0,0.0,0.0,15.863942322,29.242365,9.90063220713,0.0,3.20568,6.69495220713
 11/21  23:00:00,55.4920715641,0.0,0.0,0.0,15.863942322,29.242365,6.09638530802,0.0,3.20568,2.89070530802
 11/21  24:00:00,56.2319537328,0.0,0.0,0.0,15.863942322,29.242365,6.09366405705,0.0,3.20568,2.88798405705
 11/22  01:00:00,55.5042942757,0.0,0.0,0.0,15.863942322,29.242365,6.09042062635,0.0,3.20568,2.88474062635
 11/22  02:00:00,55.4938212079,0.0,0.0,0.0,15.863942322,29.242365,6.09033547542,0.0,3.20568,2.88465547542
 11/22  03:00:00,55.4723084203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4519712866,0.0,0.0,0.0,15.863942322,29.242365,6.09025013822,0.0,3.20568,2.88457013822
 11/22  05:00:00,55.6568712116,0.0,0.0,0.0,15.863942322,29.242365,6.09041286029,0.0,3.20568,2.88473286029
 11/22  06:00:00,55.6323690573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,64.349464541,7.39338392626,0.0,0.0,15.863942322,29.818365,372.241725725,366.151273283,3.20568,2.88477244286
 11/22  08:00:00,123.180225929,7.39338392626,0.0010624992855,0.0,80.527626,29.818365,265.605332113,259.510855454,3.20568,2.88879665866
 11/22  09:00:00,165.491719968,7.39338392626,0.00690551211967,0.0,80.527626,75.0917375,221.051838542,185.431091502,24.0426,11.5781470395
 11/22  10:00:00,165.399867659,7.42786599615,0.00385384314625,0.0,80.527626,75.0917375,168.719868277,124.27115812,24.0426,20.406110157
 11/22  11:00:00,169.951877285,8.0453397128,0.00217588679529,0.0,80.527626,79.0911225,143.795895454,91.411739274,32.0568,20.3273561796
 11/22  12:00:00,171.348538257,8.77084764909,0.0,0.0,80.527626,79.0911225,102.069127837,49.4407345782,32.0568,20.5715932585
 11/22  13:00:00,171.340046464,9.49739399123,0.0,0.0,80.527626,79.0911225,88.4930649575,30.057213525,32.0568,26.3790514324
 11/22  14:00:00,167.849917845,9.9894522195,0.0,0.0,80.527626,75.0917375,81.900349624,39.4659214148,16.0284,26.4060282092
 11/22  15:00:00,168.245190119,10.3793784362,0.0,0.0,80.527626,75.0917375,85.5895800755,49.1523529473,16.0284,20.4088271282
 11/22  16:00:00,165.514473389,9.64077435771,0.0,0.0,80.527626,73.092045,104.120188343,80.4826212302,3.20568,20.4318871128
 11/22  17:00:00,167.628030261,7.57143583729,0.0,0.0,80.527626,73.092045,106.145011014,100.05026896,3.20568,2.88906205371
 11/22  18:00:00,128.49332239,7.39338392626,0.0,0.0,80.527626,29.818365,132.114853811,126.020126788,3.20568,2.88904702214
 11/22  19:00:00,128.585049172,7.39338392626,0.0,0.0,80.527626,29.818365,171.118792606,162.140220926,3.20568,5.77289168055
 11/22  20:00:00,128.814848926,7.39338392626,0.0,0.0,80.527626,29.818365,168.774652017,156.90347222,3.20568,8.66549979796
 11/22  21:00:00,128.772751017,7.39338392626,0.0,0.0,80.527626,29.818365,156.70286377,144.840458481,3.20568,8.65672528869
 11/22  22:00:00,55.5353948883,0.0,0.0,0.0,15.863942322,29.242365,8.98436218245,0.0,3.20568,5.77868218245
 11/22  23:00:00,55.4251291451,0.0,0.0,0.0,15.863942322,29.242365,8.96679178185,0.0,3.20568,5.76111178185
 11/22  24:00:00,56.1974124836,0.0,0.0,0.0,15.863942322,29.242365,6.09375360531,0.0,3.20568,2.88807360531
 11/23  01:00:00,55.453992442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4518626461,0.0,0.0,0.0,15.863942322,29.242365,6.08873991601,0.0,3.20568,2.88305991601
 11/23  03:00:00,55.4467110511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4399054835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.6433434527,0.0,0.0,0.0,15.863942322,29.242365,6.08870636795,0.0,3.20568,2.88302636795
 11/23  06:00:00,55.6210387195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.6198107041,0.0,0.0,0.0,15.863942322,29.242365,6.08867312144,0.0,3.20568,2.88299312144
 11/23  08:00:00,49.8247230793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,46.9658426789,0.0,0.0,0.0,15.863942322,29.242365,6.09045855471,0.0,3.20568,2.88477855471
 11/23  10:00:00,46.980064296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,46.9677479483,0.0,0.0,0.0,15.863942322,29.242365,6.09037904677,0.0,3.20568,2.88469904677
 11/23  12:00:00,47.6809702525,0.0,0.0,0.0,15.863942322,29.242365,6.09029957429,0.0,3.20568,2.88461957429
 11/23  13:00:00,46.9401902566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,46.9753384377,0.0,0.0,0.0,15.863942322,29.242365,6.09046895888,0.0,3.20568,2.88478895888
 11/23  15:00:00,46.9852330758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,46.9707422017,0.0,0.0,0.0,15.863942322,29.242365,6.08864779421,0.0,3.20568,2.88296779421
 11/23  17:00:00,51.158504698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.443709573,0.0,0.0,0.0,15.863942322,29.242365,6.08861497428,0.0,3.20568,2.88293497428
 11/23  19:00:00,55.4415626175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.6538563564,0.0,0.0,0.0,15.863942322,29.242365,6.08874518659,0.0,3.20568,2.88306518659
 11/23  21:00:00,55.6382467914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.5231366684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,56.6933106921,1.3260879326,0.0,0.0,15.863942322,29.242365,7.76240453379,1.67369220527,3.20568,2.88303232851
 11/23  24:00:00,57.7612482894,1.65760991574,0.0,0.0,15.863942322,29.242365,5.52623900998,2.30055900998,3.20568,0.02
 11/24  01:00:00,56.6859721466,1.3260879326,0.0,0.0,15.863942322,29.242365,8.35780540056,2.2673873461,3.20568,2.88473805445
 11/24  02:00:00,57.0182464428,1.65760991574,0.0,0.0,15.863942322,29.242365,9.26198201314,3.17163676768,3.20568,2.88466524546
 11/24  03:00:00,56.6842888178,1.3260879326,0.0,0.0,15.863942322,29.242365,6.50293944253,3.27725944253,3.20568,0.02
 11/24  04:00:00,57.0187924927,1.65760991574,0.0,0.0,15.863942322,29.242365,11.2942895619,5.20384929506,3.20568,2.88476026684
 11/24  05:00:00,58.0067919122,1.5819529252,0.0,0.0,15.863942322,29.242365,9.29139696682,6.06571696681,3.20568,0.02
