Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  06:00:00,59.4598098733,3.20382887047,0.0,0.0,15.863942322,29.242365,31.8077050338,25.7172563342,3.20568,2.88476869964
 11/24  07:00:00,66.6272235647,7.39338392626,0.00260706605929,0.0,15.863942322,29.818365,627.575531432,621.485156068,3.20568,2.88469536406
 11/24  08:00:00,124.212053766,7.39338392626,0.0,0.0,80.527626,29.818365,399.447679482,393.353149406,3.20568,2.88885007574
 11/24  09:00:00,165.876964943,7.39338392626,0.0071404415313,0.0,80.527626,75.0917375,277.722590409,242.102575897,24.0426,11.5774145122
 11/24  10:00:00,165.611600321,7.39338392626,0.0029723107412,0.0,80.527626,75.0917375,227.917217826,186.38153422,24.0426,17.4930836056
 11/24  11:00:00,169.502008043,7.39338392626,0.00171499921321,0.0,80.527626,79.0911225,214.533934687,162.054083233,32.0568,20.4230514535
 11/24  12:00:00,170.450032038,7.59934309253,0.0,0.0,80.527626,79.0911225,199.676099335,144.214495585,32.0568,23.4048037502
 11/24  13:00:00,170.089949996,7.98623451416,0.0,0.0,80.527626,79.0911225,196.360649937,137.921027357,32.0568,26.3828225796
 11/24  14:00:00,166.41315094,8.38768895298,0.0,0.0,80.527626,75.0917375,167.176706243,124.73711588,16.0284,26.411190363
 11/24  15:00:00,166.427624336,8.45544214103,0.0,0.0,80.527626,75.0917375,150.074426576,113.634637596,16.0284,20.41138898
 11/24  16:00:00,164.111145159,8.18354804715,0.0,0.0,80.527626,73.092045,141.313170773,117.670742846,3.20568,20.4367479266
 11/24  17:00:00,167.498027506,7.3946876059,0.0,0.0,80.527626,73.092045,133.126044448,127.031324049,3.20568,2.88904039916
 11/24  18:00:00,128.597174475,7.39338392626,0.0,0.0,80.527626,29.818365,166.662481269,160.567762467,3.20568,2.88903880225
 11/24  19:00:00,128.694424527,7.39338392626,0.0,0.0,80.527626,29.818365,195.009768134,183.154553428,3.20568,8.64953470631
 11/24  20:00:00,128.742319102,7.39338392626,0.0,0.0,80.527626,29.818365,198.314744164,189.107928571,3.20568,6.00113559339
 11/24  21:00:00,128.738477856,7.39338392626,0.0,0.0,80.527626,29.818365,200.576093387,188.931480559,3.20568,8.43893282849
 11/24  22:00:00,55.3358358734,0.0,0.0,0.0,15.863942322,29.242365,11.8629093588,0.0,3.20568,8.65722935884
 11/24  23:00:00,55.3810384682,0.0,0.0,0.0,15.863942322,29.242365,6.09652639044,0.0,3.20568,2.89084639044
 11/24  24:00:00,56.1664900574,0.0,0.0,0.0,15.863942322,29.242365,6.0935408796,0.0,3.20568,2.8878608796
 11/25  01:00:00,55.4067372383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.4020833721,0.0,0.0,0.0,15.863942322,29.242365,6.08869405811,0.0,3.20568,2.88301405811
 11/25  03:00:00,55.3964111089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.3852650766,0.0,0.0,0.0,15.863942322,29.242365,6.08867196943,0.0,3.20568,2.88299196943
 11/25  05:00:00,55.5903240241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  06:00:00,55.5719756692,0.0,0.0,0.0,15.863942322,29.242365,6.08865023086,0.0,3.20568,2.88297023086
 11/25  07:00:00,55.5820735517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,50.1127684718,0.311995601349,0.0,0.0,15.863942322,29.242365,3.44255575349,0.216875753493,3.20568,0.02
 11/25  09:00:00,46.9497172882,0.0,0.0,0.0,15.863942322,29.242365,6.08862870473,0.0,3.20568,2.88294870473
 11/25  10:00:00,46.9884401775,0.0,0.0,0.0,15.863942322,29.242365,6.09028230588,0.0,3.20568,2.88460230588
 11/25  11:00:00,46.9974844064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.7052366663,0.0,0.0,0.0,15.863942322,29.242365,6.09046554674,0.0,3.20568,2.88478554673
 11/25  13:00:00,47.0005487373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,47.0501814592,0.0,0.0,0.0,15.863942322,29.242365,6.0886627384,0.0,3.20568,2.8829827384
 11/25  15:00:00,47.0637178146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.0494232681,0.0,0.0,0.0,15.863942322,29.242365,6.08864152886,0.0,3.20568,2.88296152886
 11/25  17:00:00,51.2339795571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.5101660209,0.0,0.0,0.0,15.863942322,29.242365,6.08862033033,0.0,3.20568,2.88294033033
 11/25  19:00:00,55.503795815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.7097329166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.6946466488,0.0,0.0,0.0,15.863942322,29.242365,6.0884022383,0.0,3.20568,2.8827222383
 11/25  22:00:00,55.5766435729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.4217035745,0.0,0.0,0.0,15.863942322,29.242365,6.08874170426,0.0,3.20568,2.88306170426
 11/25  24:00:00,56.1403462525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4223159077,0.0,0.0,0.0,15.863942322,29.242365,6.08872420901,0.0,3.20568,2.88304420901
 11/26  02:00:00,55.4146612668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4087813435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4013155162,0.0,0.0,0.0,15.863942322,29.242365,6.08870789579,0.0,3.20568,2.88302789579
 11/26  05:00:00,55.6095679369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.594400703,0.0,0.0,0.0,15.863942322,29.242365,6.08869191415,0.0,3.20568,2.88301191415
 11/26  07:00:00,55.6076780968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,49.8267649199,0.0,0.0,0.0,15.863942322,29.242365,6.08867613793,0.0,3.20568,2.88299613793
 11/26  09:00:00,46.9704539609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,46.9906932283,0.0,0.0,0.0,15.863942322,29.242365,6.09027062361,0.0,3.20568,2.88459062361
 11/26  11:00:00,46.9903645489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.6903494684,0.0,0.0,0.0,15.863942322,29.242365,6.09046080119,0.0,3.20568,2.88478080119
 11/26  13:00:00,46.9794351821,0.0,0.0,0.0,15.863942322,29.242365,6.09039982768,0.0,3.20568,2.88471982768
 11/26  14:00:00,47.0234666976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  15:00:00,47.030903004,0.0,0.0,0.0,15.863942322,29.242365,6.08876191055,0.0,3.20568,2.88308191055
 11/26  16:00:00,47.0083395438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,51.1876564521,0.0,0.0,0.0,15.863942322,29.242365,6.08874638068,0.0,3.20568,2.88306638068
 11/26  18:00:00,55.4694631847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.4674400498,0.0,0.0,0.0,15.863942322,29.242365,6.08873085694,0.0,3.20568,2.88305085694
 11/26  20:00:00,55.6793242929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.6629302465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.5469693971,0.0,0.0,0.0,15.863942322,29.242365,6.08871534244,0.0,3.20568,2.88303534244
 11/26  23:00:00,55.3841688101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.1088090876,0.0,0.0,0.0,15.863942322,29.242365,6.08869983904,0.0,3.20568,2.88301983904
 11/27  01:00:00,55.3765073735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.3753458869,0.0,0.0,0.0,15.863942322,29.242365,6.09038257489,0.0,3.20568,2.88470257489
 11/27  03:00:00,56.1936850238,0.816425988751,0.0,0.0,15.863942322,29.242365,6.8153889509,0.724933681338,3.20568,2.88477526956
 11/27  04:00:00,56.3655807784,0.994565949447,0.0,0.0,15.863942322,29.242365,4.21644940877,0.990769408769,3.20568,0.02
 11/27  05:00:00,56.7036961177,1.12332242147,0.0,0.0,15.863942322,29.242365,7.35032225811,1.26032039968,3.20568,2.88432185844
 11/27  06:00:00,56.7631191602,1.19733146057,0.0,0.0,15.863942322,29.242365,7.5343163081,1.44384448416,3.20568,2.88479182393
 11/27  07:00:00,65.4998668799,7.39338392626,0.00534177116391,0.0,15.863942322,29.818365,496.282547091,493.056867091,3.20568,0.02
 11/27  08:00:00,123.52917586,7.39338392626,0.0,0.0,80.527626,29.818365,335.588369972,329.493614933,3.20568,2.88907503858
 11/27  09:00:00,165.599447008,7.39338392626,0.00704268686622,0.0,80.527626,75.0917375,257.621857768,221.999432659,24.0426,11.5798251095
 11/27  10:00:00,165.553039587,7.39338392626,0.0028259772485,0.0,80.527626,75.0917375,230.672300824,186.222164026,24.0426,20.407536798
 11/27  11:00:00,169.495492165,7.39442503586,0.00160143852383,0.0,80.527626,79.0911225,216.356377083,163.872996994,32.0568,20.426580089
 11/27  12:00:00,170.574046506,7.71512589356,0.0,0.0,80.527626,79.0911225,202.324219553,146.857836422,32.0568,23.4095831315
 11/27  13:00:00,170.18462248,8.08351793839,0.0,0.0,80.527626,79.0911225,197.128081167,138.68093077,32.0568,26.3903503966
 11/27  14:00:00,166.3999499,8.29981246933,0.0,0.0,80.527626,75.0917375,191.602347435,149.148579588,16.0284,26.4253678477
 11/27  15:00:00,166.457225554,8.35418529904,0.0,0.0,80.527626,75.0917375,188.303565507,151.860586758,16.0284,20.4145787484
 11/27  16:00:00,164.065602701,8.01965650394,0.0,0.0,80.527626,73.092045,173.298567429,149.653043395,3.20568,20.439844034
 11/27  17:00:00,167.696750126,7.39338392626,0.0,0.0,80.527626,73.092045,179.893026115,173.798239466,3.20568,2.88910664896
 11/27  18:00:00,128.965905217,7.39338392626,0.0,0.0,80.527626,29.818365,216.752554454,210.657744342,3.20568,2.88913011224
 11/27  19:00:00,129.065952467,7.39338392626,0.0,0.0,80.527626,29.818365,224.555591114,212.699759465,3.20568,8.65015164897
 11/27  20:00:00,129.465623875,7.39338392626,0.0,0.0,80.527626,29.818365,245.478862457,233.608637747,3.20568,8.66454470953
 11/27  21:00:00,129.604382429,7.39338392626,0.0,0.0,80.527626,29.818365,251.73555421,242.751147697,3.20568,5.77872651303
 11/27  22:00:00,55.4612959942,0.0,0.0,0.0,15.863942322,29.242365,11.863921644,0.0,3.20568,8.65824164404
 11/27  23:00:00,55.3558714088,0.0,0.0,0.0,15.863942322,29.242365,6.09633225855,0.0,3.20568,2.89065225855
 11/27  24:00:00,56.1517463825,0.0,0.0,0.0,15.863942322,29.242365,6.09389580168,0.0,3.20568,2.88821580168
 11/28  01:00:00,55.3863225838,0.0,0.0,0.0,15.863942322,29.242365,6.09022118393,0.0,3.20568,2.88454118393
 11/28  02:00:00,55.3842870892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.3778849897,0.0,0.0,0.0,15.863942322,29.242365,6.09048756806,0.0,3.20568,2.88480756806
 11/28  04:00:00,55.3721896363,0.0,0.0,0.0,15.863942322,29.242365,6.09043916212,0.0,3.20568,2.88475916212
 11/28  05:00:00,57.3645968928,0.930187713434,0.0,0.0,15.863942322,29.242365,3.70476897295,0.479088972951,3.20568,0.02
 11/28  06:00:00,57.5884952052,1.3260879326,0.0,0.0,15.863942322,29.242365,7.05092128071,0.960530624577,3.20568,2.88471065614
 11/28  07:00:00,66.5429225862,7.39338392626,0.00288009958594,0.0,15.863942322,29.818365,516.118597128,510.028255046,3.20568,2.88466208193
 11/28  08:00:00,124.224334867,7.39338392626,0.000445278058451,0.0,80.527626,29.818365,385.855257995,379.76068116,3.20568,2.88889683491
 11/28  09:00:00,165.816423898,7.39338392626,0.00644866280188,0.0,80.527626,75.0917375,260.757307061,225.135758001,24.0426,11.5789490604
 11/28  10:00:00,165.520971551,7.39338392626,0.00301889323447,0.0,80.527626,75.0917375,213.177088842,168.722583751,24.0426,20.4119050908
 11/28  11:00:00,169.410033683,7.39338392626,0.00169754774291,0.0,80.527626,79.0911225,197.757009469,145.269932805,32.0568,20.430276664
 11/28  12:00:00,170.139783321,7.41350838126,0.0,0.0,80.527626,79.0911225,177.916064628,122.449710815,32.0568,23.4095538127
 11/28  13:00:00,169.672209547,7.69406741712,0.0,0.0,80.527626,79.0911225,172.193812944,116.678728603,32.0568,23.4582843414
 11/28  14:00:00,165.430714402,7.44777303204,0.0,0.0,80.527626,75.0917375,176.801448394,131.415094948,16.0284,29.3579534458
 11/28  15:00:00,165.409019311,7.40822122577,0.0,0.0,80.527626,75.0917375,173.072154682,139.542614185,16.0284,17.5011404976
 11/28  16:00:00,163.490612246,7.50491525821,0.0,0.0,80.527626,73.092045,170.613585014,144.048387442,3.20568,23.3595175716
 11/28  17:00:00,167.627728831,7.39338392626,0.0,0.0,80.527626,73.092045,170.675250223,164.580692686,3.20568,2.88887753743
 11/28  18:00:00,128.798132604,7.39338392626,0.0,0.0,80.527626,29.818365,204.17081997,198.076235161,3.20568,2.88890480902
 11/28  19:00:00,128.980837615,7.39338392626,0.0,0.0,80.527626,29.818365,230.048299604,221.069596078,3.20568,5.77302352633
 11/28  20:00:00,129.257189513,7.39338392626,0.0,0.0,80.527626,29.818365,257.867184721,245.995170427,3.20568,8.66633429325
 11/28  21:00:00,129.40815543,7.39338392626,0.0,0.0,80.527626,29.818365,262.312365011,250.448895645,3.20568,8.6577893657
 11/28  22:00:00,55.3035048916,0.0,0.0,0.0,15.863942322,29.242365,8.98414712687,0.0,3.20568,5.77846712687
 11/28  23:00:00,55.3532443128,0.0,0.0,0.0,15.863942322,29.242365,8.96700417857,0.0,3.20568,5.76132417857
 11/28  24:00:00,56.1501227194,0.0,0.0,0.0,15.863942322,29.242365,6.09372651752,0.0,3.20568,2.88804651752
 11/29  01:00:00,55.3840278205,0.0,0.0,0.0,15.863942322,29.242365,6.09044263264,0.0,3.20568,2.88476263264
 11/29  02:00:00,55.384021526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.3776128292,0.0,0.0,0.0,15.863942322,29.242365,6.09040059458,0.0,3.20568,2.88472059458
 11/29  04:00:00,55.9731348869,0.598665730285,0.0,0.0,15.863942322,29.242365,6.44434496238,0.353986586344,3.20568,2.88467837604
 11/29  05:00:00,56.913381196,1.3260879326,0.0,0.0,15.863942322,29.242365,4.17244936013,0.946769360131,3.20568,0.02
 11/29  06:00:00,56.8959084784,1.3260879326,0.0,0.0,15.863942322,29.242365,7.35074858672,1.26043253686,3.20568,2.88463604986
 11/29  07:00:00,66.3059544339,7.39338392626,0.0027247353194,0.0,15.863942322,29.818365,534.210238716,530.984558716,3.20568,0.02
 11/29  08:00:00,124.325022047,7.39338392626,0.0,0.0,80.527626,29.818365,415.703300964,406.73977173,3.20568,5.75784923375
 11/29  09:00:00,166.441889132,7.39338392626,0.00508057866093,0.0,80.527626,75.0917375,330.227855298,294.606203609,24.0426,11.5790516884
 11/29  10:00:00,166.439023544,7.39338392626,0.00220756434278,0.0,80.527626,75.0917375,287.271981096,245.733639944,24.0426,17.4957411518
 11/29  11:00:00,170.436738604,7.39338392626,0.00125294335703,0.0,80.527626,79.0911225,278.877547123,226.392410958,32.0568,20.4283361646
 11/29  12:00:00,171.352501995,7.55921616529,0.0,0.0,80.527626,79.0911225,256.972341714,201.501470492,32.0568,23.4140712219
 11/29  13:00:00,170.747421639,8.03868838042,0.0,0.0,80.527626,79.0911225,238.101523342,179.647864843,32.0568,26.3968584991
 11/29  14:00:00,166.828885519,8.28612566951,0.0,0.0,80.527626,75.0917375,238.233663587,192.842519882,16.0284,29.3627437046
 11/29  15:00:00,166.621332787,8.2217166472,0.0,0.0,80.527626,75.0917375,212.99119616,179.462352297,16.0284,17.500443863
 11/29  16:00:00,164.320874207,7.96861472143,0.0,0.0,80.527626,73.092045,214.687107862,188.119208174,3.20568,23.362219688
 11/29  17:00:00,168.093088062,7.39338392626,0.0,0.0,80.527626,73.092045,211.196186884,205.101312066,3.20568,2.88919481825
 11/29  18:00:00,129.359428977,7.39338392626,0.0,0.0,80.527626,29.818365,223.401583444,217.306674933,3.20568,2.88922851099
 11/29  19:00:00,129.609631254,7.39338392626,0.0,0.0,80.527626,29.818365,251.980060257,243.000717715,3.20568,5.7736625411
 11/29  20:00:00,129.855940805,7.39338392626,0.0,0.0,80.527626,29.818365,270.688048303,258.816279809,3.20568,8.66608849394
 11/29  21:00:00,129.853565209,7.39338392626,0.0,0.0,80.527626,29.818365,283.320779406,271.456512491,3.20568,8.65858691478
 11/29  22:00:00,55.4473900196,0.0,0.0,0.0,15.863942322,29.242365,8.98537897898,0.0,3.20568,5.77969897898
 11/29  23:00:00,55.3440231772,0.0,0.0,0.0,15.863942322,29.242365,8.96687435758,0.0,3.20568,5.76119435758
 11/29  24:00:00,56.1443783478,0.0,0.0,0.0,15.863942322,29.242365,6.09366362413,0.0,3.20568,2.88798362413
 11/30  01:00:00,55.3767708059,0.0,0.0,0.0,15.863942322,29.242365,6.09037596152,0.0,3.20568,2.88469596152
 11/30  02:00:00,55.3775918195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  03:00:00,56.3049942332,0.930187713434,0.0,0.0,15.863942322,29.242365,6.52986457397,0.439524459832,3.20568,2.88466011414
 11/30  04:00:00,56.3649393759,0.994565949447,0.0,0.0,15.863942322,29.242365,3.84627253222,0.620592532221,3.20568,0.02
 11/30  05:00:00,57.2415791037,1.65760991574,0.0,0.0,15.863942322,29.242365,7.34595037337,1.25539140347,3.20568,2.8848789699
 11/30  06:00:00,56.8909875554,1.3260879326,0.0,0.0,15.863942322,29.242365,7.25498981589,1.16446831766,3.20568,2.88484149824
 11/30  07:00:00,66.3197915598,7.39338392626,0.0034400238582,0.0,15.863942322,29.818365,532.909708281,529.684028281,3.20568,0.02
 11/30  08:00:00,125.764436059,7.39338392626,0.0,0.0,80.527626,29.818365,413.377745689,404.413580394,3.20568,5.75848529454
 11/30  09:00:00,166.451043455,7.39338392626,0.00546208893456,0.0,80.527626,75.0917375,327.334668595,291.7127731,24.0426,11.5792954951
 11/30  10:00:00,166.361022422,7.39338392626,0.00225859973373,0.0,80.527626,75.0917375,283.69471971,242.15535543,24.0426,17.4967642795
 11/30  11:00:00,170.010596345,7.39338392626,0.00143396089852,0.0,80.527626,79.0911225,266.459330519,213.9725992,32.0568,20.4299313188
 11/30  12:00:00,170.649517185,7.39338392626,0.0,0.0,80.527626,79.0911225,252.628264992,194.232189201,32.0568,26.3392757912
 11/30  13:00:00,169.763693978,7.39338392626,0.0,0.0,80.527626,79.0911225,234.265343602,178.742271412,32.0568,23.4662721902
 11/30  14:00:00,165.704769289,7.39338392626,0.0,0.0,80.527626,75.0917375,234.115676631,188.72358292,16.0284,29.3636937112
 11/30  15:00:00,165.61468097,7.39338392626,0.0,0.0,80.527626,75.0917375,210.293263828,174.67858676,16.0284,19.5862770676
 11/30  16:00:00,163.533485299,7.39338392626,0.0,0.0,80.527626,73.092045,195.172422434,170.691228389,3.20568,21.2755140452
 11/30  17:00:00,167.785192355,7.39338392626,0.0,0.0,80.527626,73.092045,193.064541176,186.969729506,3.20568,2.88913166959
 11/30  18:00:00,128.88427941,7.39338392626,0.0,0.0,80.527626,29.818365,218.986763158,212.891911113,3.20568,2.88917204504
 11/30  19:00:00,129.004743186,7.39338392626,0.0,0.0,80.527626,29.818365,254.350071694,245.370696483,3.20568,5.77369521118
 11/30  20:00:00,129.313479827,7.39338392626,0.0,0.0,80.527626,29.818365,266.363214649,254.489970254,3.20568,8.66756439481
 11/30  21:00:00,129.304083906,7.39338392626,0.0,0.0,80.527626,29.818365,266.972287888,255.108540203,3.20568,8.65806768561
 11/30  22:00:00,55.4530221323,0.0,0.0,0.0,15.863942322,29.242365,11.8637476702,0.0,3.20568,8.6580676702
 11/30  23:00:00,55.3502460414,0.0,0.0,0.0,15.863942322,29.242365,6.09673107538,0.0,3.20568,2.89105107538
 11/30  24:00:00,56.1491389003,0.0,0.0,0.0,15.863942322,29.242365,6.09372970891,0.0,3.20568,2.88804970891
 12/01  01:00:00,55.3873201446,0.0,0.0,0.0,15.863942322,29.242365,6.09035796612,0.0,3.20568,2.88467796612
 12/01  02:00:00,55.3907294127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.3877065724,0.0,0.0,0.0,15.863942322,29.242365,6.09032829628,0.0,3.20568,2.88464829628
 12/01  04:00:00,55.3851698911,0.0,0.0,0.0,15.863942322,29.242365,6.09055283702,0.0,3.20568,2.88487283702
 12/01  05:00:00,56.4516915277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.2836226265,0.0,0.0,0.0,15.863942322,29.242365,6.09052259328,0.0,3.20568,2.88484259328
 12/01  07:00:00,65.2931289131,7.39338392626,0.00386539335106,0.0,15.863942322,29.818365,404.358880127,398.268387847,3.20568,2.88481227932
 12/01  08:00:00,124.735626462,7.39338392626,0.0,0.0,80.527626,29.818365,306.633501498,300.538494598,3.20568,2.88932689987
 12/01  09:00:00,165.487533132,7.39338392626,0.006358884057,0.0,80.527626,75.0917375,243.816363572,208.19399713,24.0426,11.579766442
 12/01  10:00:00,165.415019548,7.39338392626,0.00295461936054,0.0,80.527626,75.0917375,210.804870049,166.346550469,24.0426,20.4157195803
 12/01  11:00:00,169.351541225,7.39338392626,0.00173159621675,0.0,80.527626,79.0911225,193.624681736,141.135402927,32.0568,20.4324788088
 12/01  12:00:00,170.011552233,7.39338392626,0.0,0.0,80.527626,79.0911225,148.725071631,93.2509791711,32.0568,23.41729246
 12/01  13:00:00,169.255904737,7.39688203903,0.0,0.0,80.527626,79.0911225,136.103372267,77.6485102085,32.0568,26.3980620589
 12/01  14:00:00,165.421178551,7.54812368892,0.0,0.0,80.527626,75.0917375,128.180516154,85.7177141222,16.0284,26.4344020322
 12/01  15:00:00,165.388833168,7.52416718134,0.0,0.0,80.527626,75.0917375,116.759916815,80.3115714035,16.0284,20.4199454117
 12/01  16:00:00,163.305368358,7.45431346179,0.0,0.0,80.527626,73.092045,116.928315644,93.2785533362,3.20568,20.4440823079
 12/01  17:00:00,167.438199298,7.39338392626,0.0,0.0,80.527626,73.092045,113.516444522,107.42160887,3.20568,2.88915565248
 12/01  18:00:00,128.487358159,7.39338392626,0.0,0.0,80.527626,29.818365,141.787628537,132.823501503,3.20568,5.75844703431
 12/01  19:00:00,128.508748119,7.39338392626,0.0,0.0,80.527626,29.818365,151.758516317,142.779165811,3.20568,5.77367050631
 12/01  20:00:00,128.547516678,7.39338392626,0.0,0.0,80.527626,29.818365,170.954929535,159.082149001,3.20568,8.66710053386
 12/01  21:00:00,128.625179838,7.39338392626,0.0,0.0,80.527626,29.818365,195.708743039,186.724557362,3.20568,5.77850567672
 12/01  22:00:00,55.3547855387,0.0,0.0,0.0,15.863942322,29.242365,11.8635283274,0.0,3.20568,8.65784832735
 12/01  23:00:00,55.3993227168,0.0,0.0,0.0,15.863942322,29.242365,6.0966762951,0.0,3.20568,2.8909962951
 12/01  24:00:00,56.1784940999,0.0,0.0,0.0,15.863942322,29.242365,8.96202285415,0.0,3.20568,5.75634285415
 12/02  01:00:00,55.4293290928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.4282836132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.4292289109,0.0,0.0,0.0,15.863942322,29.242365,6.08873344399,0.0,3.20568,2.88305344399
 12/02  04:00:00,55.4296908752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.6404868791,0.0,0.0,0.0,15.863942322,29.242365,6.08875166923,0.0,3.20568,2.88307166923
 12/02  06:00:00,55.6298438224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.6465847991,0.0,0.0,0.0,15.863942322,29.242365,6.08877008775,0.0,3.20568,2.88309008775
 12/02  08:00:00,51.2946556309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.0131605822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.0306220465,0.0,0.0,0.0,15.863942322,29.242365,6.09039547388,0.0,3.20568,2.88471547388
 12/02  11:00:00,47.0256823294,0.0,0.0,0.0,15.863942322,29.242365,6.09037138628,0.0,3.20568,2.88469138628
 12/02  12:00:00,47.7157090909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.0195508732,0.0,0.0,0.0,15.863942322,29.242365,6.09034727481,0.0,3.20568,2.88466727481
 12/02  14:00:00,47.0718231952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.089255007,0.0,0.0,0.0,15.863942322,29.242365,6.08878465603,0.0,3.20568,2.88310465603
 12/02  16:00:00,47.078419427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,51.2629238043,0.0,0.0,0.0,15.863942322,29.242365,6.08880330217,0.0,3.20568,2.88312330217
 12/02  18:00:00,55.5460245376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.5397742463,0.0,0.0,0.0,15.863942322,29.242365,6.08826386758,0.0,3.20568,2.88258386758
 12/02  20:00:00,55.748783665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.7338014499,0.0,0.0,0.0,15.863942322,29.242365,6.08867400474,0.0,3.20568,2.88299400474
 12/02  22:00:00,55.618887943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.4636599067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.1636463631,0.0,0.0,0.0,15.863942322,29.242365,6.08869282135,0.0,3.20568,2.88301282135
 12/03  01:00:00,55.4550775657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.4491066161,0.0,0.0,0.0,15.863942322,29.242365,6.08871665404,0.0,3.20568,2.88303665404
 12/03  03:00:00,55.4298778987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.4206383582,0.0,0.0,0.0,15.863942322,29.242365,6.08874040224,0.0,3.20568,2.88306040224
 12/03  05:00:00,55.6376708383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.6284120579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.6402363897,0.0,0.0,0.0,15.863942322,29.242365,6.08876439426,0.0,3.20568,2.88308439426
 12/03  08:00:00,51.2899707596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.0067420542,0.0,0.0,0.0,15.863942322,29.242365,6.09057760158,0.0,3.20568,2.88489760158
 12/03  10:00:00,47.0254847693,0.0,0.0,0.0,15.863942322,29.242365,6.0905593875,0.0,3.20568,2.8848793875
 12/03  11:00:00,47.0244117207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.7096519586,0.0,0.0,0.0,15.863942322,29.242365,6.09054115058,0.0,3.20568,2.88486115058
 12/03  13:00:00,47.0069826727,0.0,0.0,0.0,15.863942322,29.242365,6.09052290761,0.0,3.20568,2.88484290761
 12/03  14:00:00,47.0448588331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,47.0574502165,0.0,0.0,0.0,15.863942322,29.242365,6.08871507099,0.0,3.20568,2.88303507099
 12/03  16:00:00,47.0453718561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,51.2354600568,0.0,0.0,0.0,15.863942322,29.242365,6.08873947972,0.0,3.20568,2.88305947972
 12/03  18:00:00,55.522871436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.5225920549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,55.7304073145,0.0,0.0,0.0,15.863942322,29.242365,6.08876386756,0.0,3.20568,2.88308386756
 12/03  21:00:00,55.7115691548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  22:00:00,55.5915831492,0.0,0.0,0.0,15.863942322,29.242365,6.08878823182,0.0,3.20568,2.88310823182
 12/03  23:00:00,55.4260855057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.1322313958,0.0,0.0,0.0,15.863942322,29.242365,6.08881257091,0.0,3.20568,2.88313257091
 12/04  01:00:00,55.403274039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  02:00:00,55.397909598,0.0,0.0,0.0,15.863942322,29.242365,6.09049654085,0.0,3.20568,2.88481654085
 12/04  03:00:00,55.3902893678,0.0,0.0,0.0,15.863942322,29.242365,6.09048476366,0.0,3.20568,2.88480476366
 12/04  04:00:00,55.3840354856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.5964970656,0.0,0.0,0.0,15.863942322,29.242365,6.09047281847,0.0,3.20568,2.88479281847
 12/04  06:00:00,55.5810079443,0.0,0.0,0.0,15.863942322,29.242365,6.09046078099,0.0,3.20568,2.88478078099
 12/04  07:00:00,65.0144875021,7.39338392626,0.00512261986003,0.0,15.863942322,29.818365,454.552413132,451.326733132,3.20568,0.02
 12/04  08:00:00,124.768705031,7.39338392626,0.0,0.0,80.527626,29.818365,309.714088587,303.619204915,3.20568,2.88920367272
 12/04  09:00:00,165.559273852,7.39338392626,0.00735760118123,0.0,80.527626,75.0917375,256.289560109,220.664282321,24.0426,11.5826777882
 12/04  10:00:00,165.514394647,7.39338392626,0.0031364956915,0.0,80.527626,75.0917375,226.443972204,181.986118156,24.0426,20.4152540477
 12/04  11:00:00,169.388046948,7.39338392626,0.00448782558003,0.0,80.527626,79.0911225,189.856581404,137.362670451,32.0568,20.4371109529
 12/04  12:00:00,170.070832062,7.39338392626,0.0,0.0,80.527626,79.0911225,164.212936091,105.809939004,32.0568,26.3461970873
 12/04  13:00:00,169.313815213,7.39338392626,0.0,0.0,80.527626,79.0911225,155.014615373,96.5582481598,32.0568,26.3995672134
 12/04  14:00:00,165.340289733,7.39338392626,0.0,0.0,80.527626,75.0917375,158.803895291,116.337617418,16.0284,26.4378778726
 12/04  15:00:00,165.386980535,7.39338392626,0.0,0.0,80.527626,75.0917375,174.477272816,138.026250063,16.0284,20.422622753
 12/04  16:00:00,163.432897245,7.39338836073,0.0,0.0,80.527626,73.092045,185.321131488,161.66744602,3.20568,20.4480054682
 12/04  17:00:00,167.641411596,7.39338392626,0.0,0.0,80.527626,73.092045,168.569121654,162.474095789,3.20568,2.88934586505
 12/04  18:00:00,128.707748748,7.39338392626,0.0,0.0,80.527626,29.818365,188.919545093,179.955456127,3.20568,5.7584089656
 12/04  19:00:00,128.754704194,7.39338392626,0.0,0.0,80.527626,29.818365,201.660470624,192.680455417,3.20568,5.77433520706
 12/04  20:00:00,129.048914408,7.39338392626,0.0,0.0,80.527626,29.818365,225.308959612,213.434860161,3.20568,8.66841945119
 12/04  21:00:00,129.098802155,7.39338392626,0.0,0.0,80.527626,29.818365,234.308552216,222.444218757,3.20568,8.65865345892
 12/04  22:00:00,55.4733896674,0.0,0.0,0.0,15.863942322,29.242365,8.98526031913,0.0,3.20568,5.77958031913
 12/04  23:00:00,55.3629723839,0.0,0.0,0.0,15.863942322,29.242365,8.96742186696,0.0,3.20568,5.76174186696
 12/04  24:00:00,56.1552391041,0.0,0.0,0.0,15.863942322,29.242365,6.09381330236,0.0,3.20568,2.88813330236
 12/05  01:00:00,55.391839113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.3905280246,0.0,0.0,0.0,15.863942322,29.242365,6.09058644206,0.0,3.20568,2.88490644206
 12/05  03:00:00,55.3844176769,0.0,0.0,0.0,15.863942322,29.242365,6.09058058486,0.0,3.20568,2.88490058486
 12/05  04:00:00,55.3790139717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.7707413024,0.331521983149,0.0,0.0,15.863942322,29.242365,6.44242072964,0.351846177088,3.20568,2.88489455255
 12/05  06:00:00,57.5961734388,1.3260879326,0.0,0.0,15.863942322,29.242365,7.53107463593,1.4405049496,3.20568,2.88488968633
 12/05  07:00:00,66.5605489206,7.39338392626,0.00211391870083,0.0,15.863942322,29.818365,563.73798108,560.51230108,3.20568,0.02
 12/05  08:00:00,125.760489208,7.39338392626,0.0,0.0,80.527626,29.818365,442.333118096,433.368822812,3.20568,5.75861528404
 12/05  09:00:00,166.452291125,7.39338392626,0.00513829751536,0.0,80.527626,75.0917375,353.127041773,317.503830928,24.0426,11.5806108453
 12/05  10:00:00,166.443103031,7.39338392626,0.00230525242946,0.0,80.527626,75.0917375,299.605604038,258.061002865,24.0426,17.5020011729
 12/05  11:00:00,170.381381422,7.39338392626,0.00134369980588,0.0,80.527626,79.0911225,279.13413074,223.72165202,32.0568,23.3556787202
 12/05  12:00:00,170.949936139,7.39338392626,0.0,0.0,80.527626,79.0911225,248.092074953,192.612491227,32.0568,23.4227837259
 12/05  13:00:00,169.851356219,7.39726318651,0.0,0.0,80.527626,79.0911225,221.922969234,163.459031808,32.0568,26.4071374254
 12/05  14:00:00,166.126068852,7.62555479967,0.0,0.0,80.527626,75.0917375,237.419861387,194.952502367,16.0284,26.4389590202
 12/05  15:00:00,166.311302713,7.79815866981,0.0,0.0,80.527626,75.0917375,227.041215693,190.589489348,16.0284,20.4233263455
 12/05  16:00:00,164.039365392,7.59010914833,0.0,0.0,80.527626,73.092045,221.791282332,195.21423285,3.20568,23.3713694826
 12/05  17:00:00,168.398281998,7.39338392626,0.0,0.0,80.527626,73.092045,228.143538371,222.048611611,3.20568,2.88924676038
 12/05  18:00:00,129.628180352,7.39338392626,0.0,0.0,80.527626,29.818365,247.130632405,241.035631596,3.20568,2.88932080925
 12/05  19:00:00,129.648134836,7.39338392626,0.0,0.0,80.527626,29.818365,277.917257306,268.937323392,3.20568,5.77425391421
 12/05  20:00:00,129.663362376,7.39338392626,0.0,0.0,80.527626,29.818365,300.425788796,288.552526998,3.20568,8.66758179836
 12/05  21:00:00,129.678673749,7.39338392626,0.0,0.0,80.527626,29.818365,317.150241884,305.285268363,3.20568,8.65929352021
 12/05  22:00:00,55.2865213387,0.0,0.0,0.0,15.863942322,29.242365,8.98538413849,0.0,3.20568,5.77970413849
 12/05  23:00:00,55.3366511757,0.0,0.0,0.0,15.863942322,29.242365,8.96806514335,0.0,3.20568,5.76238514335
 12/05  24:00:00,56.1350833561,0.0,0.0,0.0,15.863942322,29.242365,6.09383256999,0.0,3.20568,2.88815256999
 12/06  01:00:00,56.0333497729,0.663043966298,0.0,0.0,15.863942322,29.242365,6.50559210899,0.415151492069,3.20568,2.88476061692
 12/06  02:00:00,56.6986559923,1.3260879326,0.0,0.0,15.863942322,29.242365,4.25133681623,1.02565681623,3.20568,0.02
 12/06  03:00:00,57.0276559089,1.65760991574,0.0,0.0,15.863942322,29.242365,8.02648876962,1.93587426441,3.20568,2.88493450521
 12/06  04:00:00,57.1039900841,1.7391482538,0.0,0.0,15.863942322,29.242365,16.7685856791,10.6781445666,3.20568,2.8847611125
 12/06  05:00:00,59.4393243566,3.84716768501,0.0,0.0,15.863942322,29.242365,42.2405823488,39.0149023488,3.20568,0.02
 12/06  06:00:00,58.923308144,3.34749529015,0.0,0.0,15.863942322,29.242365,43.5004025153,37.4099614258,3.20568,2.88476108955
 12/06  07:00:00,66.6648200834,7.39338392626,0.0,0.0,15.863942322,29.818365,667.488033361,661.397592386,3.20568,2.88476097564
 12/06  08:00:00,126.207272406,7.39338392626,0.000365433599672,0.0,80.527626,29.818365,492.91032849,486.815495424,3.20568,2.88915306589
 12/06  09:00:00,166.521472493,7.39338392626,0.00538590827983,0.0,80.527626,75.0917375,381.611494916,345.986266797,24.0426,11.5826281191
 12/06  10:00:00,166.456367622,7.39338392626,0.00260655012168,0.0,80.527626,75.0917375,315.258375427,270.796701444,24.0426,20.4190739838
 12/06  11:00:00,170.347431461,7.39338392626,0.00137995921353,0.0,80.527626,79.0911225,280.467730957,227.970407751,32.0568,20.4405232056
 12/06  12:00:00,170.634722061,7.41117017956,0.0,0.0,80.527626,79.0911225,223.993584613,168.513658778,32.0568,23.4231258358
 12/06  13:00:00,170.126144017,7.89479045454,0.0,0.0,80.527626,79.0911225,206.923052502,148.457743329,32.0568,26.4085091728
 12/06  14:00:00,166.345510411,8.15878803672,0.0,0.0,80.527626,75.0917375,206.280969017,160.875194995,16.0284,29.3773740214
 12/06  15:00:00,166.170615571,7.94502931334,0.0,0.0,80.527626,75.0917375,210.619761817,174.166490102,16.0284,20.4248717152
 12/06  16:00:00,163.837480306,7.62134092569,0.0,0.0,80.527626,73.092045,202.322144089,178.665272783,3.20568,20.4511913058
 12/06  17:00:00,167.799608581,7.39338392626,0.0,0.0,80.527626,73.092045,184.815887144,178.72082386,3.20568,2.88938328391
 12/06  18:00:00,128.864746719,7.39338392626,0.0,0.0,80.527626,29.818365,201.977221119,193.012859353,3.20568,5.75868176682
 12/06  19:00:00,128.984675877,7.39338392626,0.0,0.0,80.527626,29.818365,229.138401618,220.158608147,3.20568,5.7741134709
 12/06  20:00:00,129.298311275,7.39338392626,0.0,0.0,80.527626,29.818365,243.522886789,231.648925584,3.20568,8.66828120422
 12/06  21:00:00,129.46827421,7.39338392626,0.0,0.0,80.527626,29.818365,264.513330853,255.528287885,3.20568,5.77936296807
 12/06  22:00:00,55.4589348805,0.0,0.0,0.0,15.863942322,29.242365,11.8655673374,0.0,3.20568,8.65988733741
 12/06  23:00:00,55.3534922466,0.0,0.0,0.0,15.863942322,29.242365,8.96739564677,0.0,3.20568,5.76171564677
 12/06  24:00:00,56.149806982,0.0,0.0,0.0,15.863942322,29.242365,6.09424038374,0.0,3.20568,2.88856038374
 12/07  01:00:00,55.3836726756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  02:00:00,55.3820074155,0.0,0.0,0.0,15.863942322,29.242365,6.09056880481,0.0,3.20568,2.88488880481
 12/07  03:00:00,55.3760843437,0.0,0.0,0.0,15.863942322,29.242365,6.09057489185,0.0,3.20568,2.88489489185
 12/07  04:00:00,55.3717874613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,55.9152658466,0.331521983149,0.0,0.0,15.863942322,29.242365,6.29687193532,0.206291146768,3.20568,2.88490078855
 12/07  06:00:00,56.8966195957,1.3260879326,0.0,0.0,15.863942322,29.242365,6.90614407379,0.815556224695,3.20568,2.88490784909
 12/07  07:00:00,66.0057419772,7.39338392626,0.00324309139517,0.0,15.863942322,29.818365,490.281048808,487.055368808,3.20568,0.02
 12/07  08:00:00,125.685489749,7.39338392626,0.0,0.0,80.527626,29.818365,391.069399935,382.104978659,3.20568,5.75874127629
 12/07  09:00:00,166.44455066,7.39338392626,0.00600020768228,0.0,80.527626,75.0917375,309.953349278,274.329224195,24.0426,11.5815250834
 12/07  10:00:00,166.159223253,7.39338392626,0.00283804095417,0.0,80.527626,75.0917375,255.654476111,211.812845566,24.0426,19.7990305447
 12/07  11:00:00,169.671388451,7.39338392626,0.00163674729624,0.0,80.527626,79.0911225,221.997767309,168.88092248,32.0568,21.0600448283
 12/07  12:00:00,170.480819863,7.64549591654,0.0,0.0,80.527626,79.0911225,183.560154815,128.080005569,32.0568,23.4233492457
 12/07  13:00:00,170.006784015,7.99827724747,0.0,0.0,80.527626,79.0911225,171.474948992,113.00973081,32.0568,26.4084181813
 12/07  14:00:00,165.954088812,7.9881798145,0.0,0.0,80.527626,75.0917375,155.872076132,113.40202918,16.0284,26.4416469513
 12/07  15:00:00,166.135301643,8.17947961789,0.0,0.0,80.527626,75.0917375,149.049463397,112.593357132,16.0284,20.4277062658
 12/07  16:00:00,163.919150528,7.99682246643,0.0,0.0,80.527626,73.092045,143.332435885,116.752384916,3.20568,23.3743709686
 12/07  17:00:00,167.501095404,7.39338392626,0.0,0.0,80.527626,73.092045,134.405699925,128.310600399,3.20568,2.8894195266
 12/07  18:00:00,128.601723471,7.39338392626,0.0,0.0,80.527626,29.818365,168.584314101,162.489368891,3.20568,2.88926520923
 12/07  19:00:00,128.696431305,7.39338392626,0.0,0.0,80.527626,29.818365,197.190106165,185.332748473,3.20568,8.6516776919
 12/07  20:00:00,128.959128342,7.39338392626,0.0,0.0,80.527626,29.818365,202.875907229,191.003077538,3.20568,8.66714969154
 12/07  21:00:00,128.950801313,7.39338392626,0.0,0.0,80.527626,29.818365,200.939527378,191.954185959,3.20568,5.77966141871
 12/07  22:00:00,55.4921747734,0.0,0.0,0.0,15.863942322,29.242365,11.8659442841,0.0,3.20568,8.66026428406
 12/07  23:00:00,55.377183319,0.0,0.0,0.0,15.863942322,29.242365,6.09677071829,0.0,3.20568,2.89109071829
 12/07  24:00:00,56.1586450813,0.0,0.0,0.0,15.863942322,29.242365,8.96222825994,0.0,3.20568,5.75654825994
 12/08  01:00:00,55.3994656641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.409523089,0.0,0.0,0.0,15.863942322,29.242365,6.09047047181,0.0,3.20568,2.88479047181
 12/08  03:00:00,55.4145728874,0.0,0.0,0.0,15.863942322,29.242365,6.09048252835,0.0,3.20568,2.88480252835
 12/08  04:00:00,55.4083993875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  05:00:00,56.45693658,0.0,0.0,0.0,15.863942322,29.242365,6.09049440783,0.0,3.20568,2.88481440783
 12/08  06:00:00,56.2707252607,0.0,0.0,0.0,15.863942322,29.242365,6.09050617997,0.0,3.20568,2.88482617997
 12/08  07:00:00,65.8542047111,7.39338392626,0.00266578913946,0.0,15.863942322,29.818365,476.096058086,472.870378086,3.20568,0.02
 12/08  08:00:00,125.372854402,7.39338392626,0.00090776394021,0.0,80.527626,29.818365,360.060654408,353.965647942,3.20568,2.88932646555
 12/08  09:00:00,165.85405716,7.39338392626,0.00713015400591,0.0,80.527626,75.0917375,257.892622323,222.265545594,24.0426,11.5844767294
 12/08  10:00:00,165.545572171,7.39338392626,0.00313224859613,0.0,80.527626,75.0917375,206.971691299,162.507640491,24.0426,20.421450808
 12/08  11:00:00,169.461706204,7.47200288876,0.00177937165605,0.0,80.527626,79.0911225,184.597877343,129.181848477,32.0568,23.3592288651
 12/08  12:00:00,170.757122751,8.09936708858,0.0,0.0,80.527626,79.0911225,146.265160302,90.7834490672,32.0568,23.4249112349
 12/08  13:00:00,170.511323202,8.62286056309,0.0,0.0,80.527626,79.0911225,131.672052362,73.1997871137,32.0568,26.4154652481
 12/08  14:00:00,166.832603527,8.94527323715,0.0,0.0,80.527626,75.0917375,117.433722523,74.9626992522,16.0284,26.442623271
 12/08  15:00:00,166.769828287,8.8945814642,0.0,0.0,80.527626,75.0917375,106.502155217,70.0453484966,16.0284,20.4284067199
 12/08  16:00:00,164.258074181,8.4027665333,0.0,0.0,80.527626,73.092045,109.023231131,82.4418685697,3.20568,23.3756825608
 12/08  17:00:00,167.488729365,7.41114886156,0.0,0.0,80.527626,73.092045,128.073147939,121.978003507,3.20568,2.88946443206
 12/08  18:00:00,128.597317267,7.39338392626,0.0,0.0,80.527626,29.818365,176.476361088,170.381365188,3.20568,2.88931590021
 12/08  19:00:00,128.847817049,7.39338392626,0.0,0.0,80.527626,29.818365,230.476630383,218.6190107,3.20568,8.65193968303
 12/08  20:00:00,129.244176358,7.39338392626,0.0,0.0,80.527626,29.818365,250.74454317,238.871346387,3.20568,8.66751678302
 12/08  21:00:00,129.050195873,7.39338392626,0.0,0.0,80.527626,29.818365,207.610682927,198.625077834,3.20568,5.77992509269
 12/08  22:00:00,55.3176181451,0.0,0.0,0.0,15.863942322,29.242365,11.8656829842,0.0,3.20568,8.66000298421
 12/08  23:00:00,55.3632602374,0.0,0.0,0.0,15.863942322,29.242365,6.09690602946,0.0,3.20568,2.89122602946
 12/08  24:00:00,56.1563635868,0.0,0.0,0.0,15.863942322,29.242365,8.96250045584,0.0,3.20568,5.75682045584
 12/09  01:00:00,55.3897909215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.3866751276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.3795767164,0.0,0.0,0.0,15.863942322,29.242365,6.08875463209,0.0,3.20568,2.88307463209
 12/09  04:00:00,55.3732194442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,56.5805514098,0.994565949447,0.0,0.0,15.863942322,29.242365,6.7327217919,0.643909510017,3.20568,2.88313228189
 12/09  06:00:00,57.1143254919,1.54384819106,0.0,0.0,15.863942322,29.242365,4.56299673333,1.33731673333,3.20568,0.02
 12/09  07:00:00,56.9055831982,1.3260879326,0.0,0.0,15.863942322,29.242365,7.44344331674,1.35457413995,3.20568,2.88318917679
 12/09  08:00:00,52.7690496981,1.54384819106,0.0,0.0,15.863942322,29.242365,4.71761127344,1.49193127345,3.20568,0.02
 12/09  09:00:00,48.2633566924,1.3260879326,0.0,0.0,15.863942322,29.242365,7.17897041364,1.09021338741,3.20568,2.88307702623
 12/09  10:00:00,47.2488147826,0.296300932023,0.0,0.0,15.863942322,29.242365,3.37509080132,0.149410801318,3.20568,0.02
 12/09  11:00:00,46.9443505005,0.0,0.0,0.0,15.863942322,29.242365,6.09049685747,0.0,3.20568,2.88481685747
 12/09  12:00:00,47.6704008241,0.0,0.0,0.0,15.863942322,29.242365,6.09051445031,0.0,3.20568,2.88483445031
 12/09  13:00:00,46.9455223601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,46.9886009083,0.0,0.0,0.0,15.863942322,29.242365,6.08870969615,0.0,3.20568,2.88302969615
 12/09  15:00:00,47.0023715562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,46.985349488,0.0,0.0,0.0,15.863942322,29.242365,6.08876744682,0.0,3.20568,2.88308744682
 12/09  17:00:00,51.1584873313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.4353799232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.4320791786,0.0,0.0,0.0,15.863942322,29.242365,6.0888251209,0.0,3.20568,2.8831451209
 12/09  20:00:00,55.6421931082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.6239808398,0.0,0.0,0.0,15.863942322,29.242365,6.08871315902,0.0,3.20568,2.88303315902
 12/09  22:00:00,57.0027787089,1.49184892417,0.0,0.0,15.863942322,29.242365,4.51844809919,1.29276809919,3.20568,0.02
 12/09  23:00:00,56.6793488222,1.3260879326,0.0,0.0,15.863942322,29.242365,7.91029335457,1.82152244008,3.20568,2.88309091449
 12/09  24:00:00,58.9930466708,2.89679087934,0.0,0.0,15.863942322,29.242365,25.7705602761,22.5448802761,3.20568,0.02
 12/10  01:00:00,57.7786802869,2.42758212246,0.0,0.0,15.863942322,29.242365,24.5093752155,21.2836952155,3.20568,0.02
 12/10  02:00:00,58.8043447653,3.44753797428,0.0,0.0,15.863942322,29.242365,42.948329045,36.8594960163,3.20568,2.88315302865
 12/10  03:00:00,58.3071298081,2.95182363488,0.0,0.0,15.863942322,29.242365,38.9225828387,35.6969028387,3.20568,0.02
 12/10  04:00:00,59.7425262545,4.3676913031,0.0,0.0,15.863942322,29.242365,61.7672297117,55.6785047816,3.20568,2.88304493011
 12/10  05:00:00,59.1455145772,3.56170140053,0.0,0.0,15.863942322,29.242365,53.5756386339,50.3499586339,3.20568,0.02
 12/10  06:00:00,60.0856057679,4.49050649955,0.0,0.0,15.863942322,29.242365,82.1131305139,76.0242741263,3.20568,2.8831763876
 12/10  07:00:00,59.8530776724,4.24801356446,0.0,0.0,15.863942322,29.242365,75.3905996576,72.1649196576,3.20568,0.02
 12/10  08:00:00,57.1740513769,4.49050649955,0.0,0.0,15.863942322,29.242365,91.6632209949,85.5743704656,3.20568,2.88317052935
 12/10  09:00:00,50.3771897566,3.43888620408,0.0,0.0,15.863942322,29.242365,63.9222993473,60.6966193473,3.20568,0.02
 12/10  10:00:00,50.1467449193,3.20658612024,0.0,0.0,15.863942322,29.242365,53.5581113289,47.4675101121,3.20568,2.88492121682
 12/10  11:00:00,49.0658359761,2.152208575,0.0,0.0,15.863942322,29.242365,28.9598102352,22.8691839472,3.20568,2.88494628799
 12/10  12:00:00,50.5305798033,2.89679087934,0.0,0.0,15.863942322,29.242365,30.1342583575,26.9085783575,3.20568,0.02
 12/10  13:00:00,48.0469702341,1.16032694102,0.0,0.0,15.863942322,29.242365,9.73537173069,3.64472253795,3.20568,2.88496919274
 12/10  14:00:00,46.9289565985,0.0,0.0,0.0,15.863942322,29.242365,6.0906712472,0.0,3.20568,2.8849912472
 12/10  15:00:00,46.9496515041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,46.9340771988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,51.1212161709,0.0,0.0,0.0,15.863942322,29.242365,6.0888359672,0.0,3.20568,2.8831559672
 12/10  18:00:00,55.4088429686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4076211084,0.0,0.0,0.0,15.863942322,29.242365,6.08872906317,0.0,3.20568,2.88304906317
 12/10  20:00:00,56.2845367177,0.663043966298,0.0,0.0,15.863942322,29.242365,4.31172134628,1.08604134628,3.20568,0.02
 12/10  21:00:00,56.9339388741,1.3260879326,0.0,0.0,15.863942322,29.242365,9.0699645828,2.98108687887,3.20568,2.88319770393
 12/10  22:00:00,58.0647273654,2.5652688962,0.0,0.0,15.863942322,29.242365,28.5247687607,25.2990887607,3.20568,0.02
 12/10  23:00:00,58.2433689136,2.89679087934,0.0,0.0,15.863942322,29.242365,34.201029406,28.1121735646,3.20568,2.88317584139
 12/10  24:00:00,58.650863652,2.5652688962,0.0,0.0,15.863942322,29.242365,31.1849492079,27.9592692079,3.20568,0.02
 12/11  01:00:00,58.9341634224,3.58522474801,0.0,0.0,15.863942322,29.242365,48.5931532994,42.5025600625,3.20568,2.88491323692
 12/11  02:00:00,58.0515914615,2.70295566993,0.0,0.0,15.863942322,29.242365,39.5776209664,36.3519409664,3.20568,0.02
 12/11  03:00:00,59.4036366942,4.04182367924,0.0,0.0,15.863942322,29.242365,63.9232221809,57.8325994166,3.20568,2.88494276437
 12/11  04:00:00,58.9181008304,3.55402545075,0.0,0.0,15.863942322,29.242365,63.4607402321,57.370086242,3.20568,2.8849739901
 12/11  05:00:00,59.8811827125,4.2986077551,0.0,0.0,15.863942322,29.242365,71.9777251267,68.7520451267,3.20568,0.02
 12/11  06:00:00,59.2785737945,3.70754444631,0.0,0.0,15.863942322,29.242365,71.6153339887,65.5246507292,3.20568,2.88500325942
 12/11  07:00:00,66.6486743207,7.39338392626,0.00298429543428,0.0,15.863942322,29.818365,818.261530998,812.170820478,3.20568,2.88503051991
 12/11  08:00:00,127.718344845,7.39338392626,0.0,0.0,80.527626,29.818365,481.423232581,475.328296145,3.20568,2.88925643579
 12/11  09:00:00,166.549500712,7.39338392626,0.00528090376145,0.0,80.527626,75.0917375,386.688153706,351.060903726,24.0426,11.5846499803
 12/11  10:00:00,166.49255859,7.39338392626,0.00236399808707,0.0,80.527626,75.0917375,345.008288958,300.54204034,24.0426,20.4236486185
 12/11  11:00:00,170.461154766,7.39338392626,0.00313174250138,0.0,80.527626,79.0911225,312.070401985,259.568151239,32.0568,20.4454507453
 12/11  12:00:00,171.115436414,7.39338392626,0.0,0.0,80.527626,79.0911225,268.929089394,210.512663475,32.0568,26.3596259186
 12/11  13:00:00,169.857723246,7.39338392626,0.0,0.0,80.527626,79.0911225,227.829963444,169.356562133,32.0568,26.4166013109
 12/11  14:00:00,165.697837272,7.39338392626,0.0,0.0,80.527626,75.0917375,218.94642506,176.467885215,16.0284,26.4501398451
