Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  15:00:00,165.61648072,7.39338392626,0.0,0.0,80.527626,75.0917375,205.127900338,168.668814303,16.0284,20.4306860349
 12/11  16:00:00,163.544004211,7.39338392626,0.0,0.0,80.527626,73.092045,195.954118809,169.36864148,3.20568,23.3797973282
 12/11  17:00:00,167.735813569,7.39338392626,0.0,0.0,80.527626,73.092045,180.682533773,174.58747569,3.20568,2.88937808332
 12/11  18:00:00,128.762513637,7.39338392626,0.0,0.0,80.527626,29.818365,197.847732331,189.445956095,3.20568,5.19609623592
 12/11  19:00:00,128.763709639,7.39338392626,0.0,0.0,80.527626,29.818365,212.482600973,202.938079962,3.20568,6.3388410101
 12/11  20:00:00,128.983230853,7.39338392626,0.0,0.0,80.527626,29.818365,223.433946764,211.559554561,3.20568,8.66871220331
 12/11  21:00:00,128.970646741,7.39338392626,0.0,0.0,80.527626,29.818365,225.379133278,216.393721367,3.20568,5.77973191085
 12/11  22:00:00,55.48321645,0.0,0.0,0.0,15.863942322,29.242365,11.8663749054,0.0,3.20568,8.66069490544
 12/11  23:00:00,55.3704275664,0.0,0.0,0.0,15.863942322,29.242365,8.96782803655,0.0,3.20568,5.76214803655
 12/11  24:00:00,56.1562254404,0.0,0.0,0.0,15.863942322,29.242365,6.09402652193,0.0,3.20568,2.88834652193
 12/12  01:00:00,55.3880326362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3841065613,0.0,0.0,0.0,15.863942322,29.242365,6.09051183484,0.0,3.20568,2.88483183484
 12/12  03:00:00,55.3782624032,0.0,0.0,0.0,15.863942322,29.242365,6.09054720507,0.0,3.20568,2.88486720507
 12/12  04:00:00,55.3723428827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,57.3153845044,0.880804224764,0.0,0.0,15.863942322,29.242365,7.12990859227,1.03932624277,3.20568,2.8849023495
 12/12  06:00:00,57.5886075713,1.3260879326,0.0,0.0,15.863942322,29.242365,8.07408656664,1.98346923988,3.20568,2.88493732676
 12/12  07:00:00,66.7159232365,7.39338392626,0.00279568138719,0.0,15.863942322,29.818365,595.130938734,591.905258734,3.20568,0.02
 12/12  08:00:00,127.262658567,7.39338392626,0.0,0.0,80.527626,29.818365,453.525301992,444.560892168,3.20568,5.75872982423
 12/12  09:00:00,166.467460451,7.39338392626,0.00539994881895,0.0,80.527626,75.0917375,358.914598275,323.287228796,24.0426,11.5847694797
 12/12  10:00:00,166.27265321,7.39338392626,0.0,0.0,80.527626,75.0917375,278.748314819,234.279295217,24.0426,20.4264196021
 12/12  11:00:00,169.595975805,7.39338392626,0.00360828029692,0.0,80.527626,79.0911225,210.790271077,158.286055684,32.0568,20.4474153934
 12/12  12:00:00,170.226207563,7.53428181288,0.0,0.0,80.527626,79.0911225,155.581588078,100.093470293,32.0568,23.4313177851
 12/12  13:00:00,170.116664202,8.21667796361,0.0,0.0,80.527626,79.0911225,145.023609958,83.6152319355,32.0568,29.3515780224
 12/12  14:00:00,166.528175262,8.6360085908,0.0,0.0,80.527626,75.0917375,130.742530615,88.2592766911,16.0284,26.4548539237
 12/12  15:00:00,166.590651805,8.71806985125,0.0,0.0,80.527626,75.0917375,119.094346959,82.6333512433,16.0284,20.4325957154
 12/12  16:00:00,164.125523982,8.28419142446,0.0,0.0,80.527626,73.092045,112.664033985,86.0790419641,3.20568,23.3793120209
 12/12  17:00:00,167.420525001,7.40388396738,0.0,0.0,80.527626,73.092045,102.293938318,96.1988094773,3.20568,2.88944884043
 12/12  18:00:00,128.492511067,7.39338392626,0.0,0.0,80.527626,29.818365,145.289680427,139.194432491,3.20568,2.8895679366
 12/12  19:00:00,128.641292017,7.39338392626,0.0,0.0,80.527626,29.818365,200.165212397,188.307139814,3.20568,8.65239258325
 12/12  20:00:00,128.800589267,7.39338392626,0.0,0.0,80.527626,29.818365,224.188343059,212.314277142,3.20568,8.66838591717
 12/12  21:00:00,128.863857391,7.39338392626,0.0,0.0,80.527626,29.818365,218.930655417,209.945482989,3.20568,5.77949242865
 12/12  22:00:00,55.3099148158,0.0,0.0,0.0,15.863942322,29.242365,11.8667460521,0.0,3.20568,8.66106605208
 12/12  23:00:00,55.3555888918,0.0,0.0,0.0,15.863942322,29.242365,8.96764067767,0.0,3.20568,5.76196067767
 12/12  24:00:00,56.1542764854,0.0,0.0,0.0,15.863942322,29.242365,6.09437899955,0.0,3.20568,2.88869899955
 12/13  01:00:00,55.3868774197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  02:00:00,55.3871127563,0.0,0.0,0.0,15.863942322,29.242365,6.09067833636,0.0,3.20568,2.88499833636
 12/13  03:00:00,55.3800856287,0.0,0.0,0.0,15.863942322,29.242365,6.09071923958,0.0,3.20568,2.88503923958
 12/13  04:00:00,55.7063005888,0.331521983149,0.0,0.0,15.863942322,29.242365,3.49384143992,0.268161439924,3.20568,0.02
 12/13  05:00:00,57.2466937272,1.65760991574,0.0,0.0,15.863942322,29.242365,7.65507595677,1.56457848737,3.20568,2.88481746939
 12/13  06:00:00,56.895560701,1.3260879326,0.0,0.0,15.863942322,29.242365,7.98661731231,1.89607906069,3.20568,2.88485825162
 12/13  07:00:00,66.382547943,7.39338392626,0.00212461838376,0.0,15.863942322,29.818365,589.341743749,586.116063749,3.20568,0.02
 12/13  08:00:00,127.274919188,7.39338392626,0.0,0.0,80.527626,29.818365,455.443069595,446.478777419,3.20568,5.75861217608
 12/13  09:00:00,166.474505865,7.39338392626,0.00506422762431,0.0,80.527626,75.0917375,363.902594757,328.275139218,24.0426,11.5848555389
 12/13  10:00:00,166.394796562,7.39338392626,0.0,0.0,80.527626,75.0917375,294.449829966,249.979928319,24.0426,20.4273016474
 12/13  11:00:00,169.74884618,7.39338392626,0.00339621041952,0.0,80.527626,79.0911225,227.03355391,174.528076627,32.0568,20.4486772832
 12/13  12:00:00,170.51284435,7.68025159843,0.0,0.0,80.527626,79.0911225,187.191428413,128.774367512,32.0568,26.3602609012
 12/13  13:00:00,170.369933702,8.38435281493,0.0,0.0,80.527626,79.0911225,165.753282709,107.278570412,32.0568,26.4179122974
 12/13  14:00:00,166.653188068,8.71527056605,0.0,0.0,80.527626,75.0917375,146.239732379,103.755057656,16.0284,26.4562747234
 12/13  15:00:00,166.588349748,8.67111007426,0.0,0.0,80.527626,75.0917375,136.664137021,100.200899958,16.0284,20.4348370631
 12/13  16:00:00,164.11003187,8.20760030161,0.0,0.0,80.527626,73.092045,140.429195604,113.842723896,3.20568,23.3807917082
 12/13  17:00:00,167.532687186,7.39877977229,0.0,0.0,80.527626,73.092045,151.012588628,144.917363503,3.20568,2.88954512489
 12/13  18:00:00,128.743557414,7.39338392626,0.0,0.0,80.527626,29.818365,208.810732648,199.846243096,3.20568,5.75880955195
 12/13  19:00:00,128.859635752,7.39338392626,0.0,0.0,80.527626,29.818365,212.713328696,203.732169616,3.20568,5.77547907975
 12/13  20:00:00,129.082734939,7.39338392626,0.0,0.0,80.527626,29.818365,212.195818461,200.320471895,3.20568,8.66966656621
 12/13  21:00:00,129.187514218,7.39338392626,0.0,0.0,80.527626,29.818365,234.253157058,222.387285916,3.20568,8.6601911425
 12/13  22:00:00,55.4645516018,0.0,0.0,0.0,15.863942322,29.242365,8.98659522683,0.0,3.20568,5.78091522683
 12/13  23:00:00,55.3587229664,0.0,0.0,0.0,15.863942322,29.242365,8.96851255213,0.0,3.20568,5.76283255213
 12/13  24:00:00,56.1547955468,0.0,0.0,0.0,15.863942322,29.242365,6.09437003039,0.0,3.20568,2.88869003039
 12/14  01:00:00,55.3883786184,0.0,0.0,0.0,15.863942322,29.242365,6.09058273651,0.0,3.20568,2.88490273651
 12/14  02:00:00,55.38646267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.3799204701,0.0,0.0,0.0,15.863942322,29.242365,6.09062948807,0.0,3.20568,2.88494948807
 12/14  04:00:00,55.3739385581,0.0,0.0,0.0,15.863942322,29.242365,6.09067597906,0.0,3.20568,2.88499597906
 12/14  05:00:00,56.467375716,0.880804224764,0.0,0.0,15.863942322,29.242365,3.79583111006,0.570151110064,3.20568,0.02
 12/14  06:00:00,57.2302610415,1.65760991574,0.0,0.0,15.863942322,29.242365,7.49978408884,1.4090618125,3.20568,2.88504227634
 12/14  07:00:00,66.1267932363,7.39338392626,0.00293172311065,0.0,15.863942322,29.818365,526.245473582,520.154968222,3.20568,2.88482536062
 12/14  08:00:00,127.122263437,7.39338392626,0.000477370491178,0.0,80.527626,29.818365,394.016943826,387.921666892,3.20568,2.88959693399
 12/14  09:00:00,166.45483887,7.39338392626,0.00403829104542,0.0,80.527626,75.0917375,318.22303281,282.595464449,24.0426,11.5849683612
 12/14  10:00:00,166.37585446,7.39338392626,0.0026173985842,0.0,80.527626,75.0917375,284.431420288,239.95974571,24.0426,20.4290745778
 12/14  11:00:00,170.22523689,7.39338392626,0.00151194413198,0.0,80.527626,79.0911225,281.313513243,228.80738021,32.0568,20.4493330326
 12/14  12:00:00,170.982955329,7.39338392626,0.0,0.0,80.527626,79.0911225,268.469794772,210.049065932,32.0568,26.36392884
 12/14  13:00:00,170.217323164,7.39338392626,0.0,0.0,80.527626,79.0911225,263.756811797,205.274210594,32.0568,26.4258012034
 12/14  14:00:00,166.2295412,7.39338392626,0.0,0.0,80.527626,75.0917375,261.920307341,216.497780768,16.0284,29.3941265731
 12/14  15:00:00,166.225789527,7.39338392626,0.0,0.0,80.527626,75.0917375,251.421582814,214.959579745,16.0284,20.4336030689
 12/14  16:00:00,164.199730864,7.39338392626,0.0,0.0,80.527626,73.092045,241.404907599,217.73897624,3.20568,20.4602513597
 12/14  17:00:00,168.173695065,7.39338392626,0.0,0.0,80.527626,73.092045,211.188041766,202.22325008,3.20568,5.75911168579
 12/14  18:00:00,129.26508183,7.39338392626,0.0,0.0,80.527626,29.818365,246.520448326,240.425099745,3.20568,2.88966858088
 12/14  19:00:00,129.422340275,7.39338392626,0.0,0.0,80.527626,29.818365,269.391525919,260.410390199,3.20568,5.77545571983
 12/14  20:00:00,129.643913554,7.39338392626,0.0,0.0,80.527626,29.818365,275.517182431,263.642611353,3.20568,8.66889107811
 12/14  21:00:00,129.634086326,7.39338392626,0.0,0.0,80.527626,29.818365,279.49955847,267.63295704,3.20568,8.66092143023
 12/14  22:00:00,55.4562213681,0.0,0.0,0.0,15.863942322,29.242365,11.8663906189,0.0,3.20568,8.66071061886
 12/14  23:00:00,55.3508660663,0.0,0.0,0.0,15.863942322,29.242365,6.09686109962,0.0,3.20568,2.89118109962
 12/14  24:00:00,56.1471542087,0.0,0.0,0.0,15.863942322,29.242365,6.09440957616,0.0,3.20568,2.88872957616
 12/15  01:00:00,55.3823500082,0.0,0.0,0.0,15.863942322,29.242365,6.09071744314,0.0,3.20568,2.88503744314
 12/15  02:00:00,55.3818199572,0.0,0.0,0.0,15.863942322,29.242365,6.09050601476,0.0,3.20568,2.88482601476
 12/15  03:00:00,55.3769270798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.3726119267,0.0,0.0,0.0,15.863942322,29.242365,6.0905583371,0.0,3.20568,2.8848783371
 12/15  05:00:00,56.4325806748,0.0,0.0,0.0,15.863942322,29.242365,6.09061046078,0.0,3.20568,2.88493046078
 12/15  06:00:00,57.2586221194,0.994565949447,0.0,0.0,15.863942322,29.242365,3.88672514446,0.661045144458,3.20568,0.02
 12/15  07:00:00,66.1391587239,7.39338392626,0.00314126422568,0.0,15.863942322,29.818365,476.112923959,470.022171955,3.20568,2.88507200377
 12/15  08:00:00,126.866524491,7.39338392626,0.0,0.0,80.527626,29.818365,373.649692225,367.554432894,3.20568,2.88957933134
 12/15  09:00:00,166.209027333,7.39338392626,0.00408452878499,0.0,80.527626,75.0917375,306.983862521,271.355547535,24.0426,11.5857149866
 12/15  10:00:00,166.221563976,7.39338392626,0.0024565907213,0.0,80.527626,75.0917375,282.632768326,238.161426383,24.0426,20.428741943
 12/15  11:00:00,170.224594109,7.39338392626,0.00150996433255,0.0,80.527626,79.0911225,285.080435579,229.655864576,32.0568,23.3677710027
 12/15  12:00:00,170.781791659,7.39338392626,0.0,0.0,80.527626,79.0911225,248.31220405,192.818004347,32.0568,23.4373997031
 12/15  13:00:00,170.074102432,7.39338392626,0.0,0.0,80.527626,79.0911225,263.261590289,204.777697656,32.0568,26.4270926329
 12/15  14:00:00,166.236463706,7.39338392626,0.0,0.0,80.527626,75.0917375,266.946340924,221.521010538,16.0284,29.3969303867
 12/15  15:00:00,166.423365566,7.39338392626,0.0,0.0,80.527626,75.0917375,266.94317553,230.479771846,16.0284,20.4350036838
 12/15  16:00:00,164.448069031,7.39338392626,0.0,0.0,80.527626,73.092045,258.90236277,232.313183988,3.20568,23.3834987823
 12/15  17:00:00,168.629595324,7.39338392626,0.0,0.0,80.527626,73.092045,252.324396449,246.229336062,3.20568,2.8893803869
 12/15  18:00:00,129.695316324,7.39338392626,0.0,0.0,80.527626,29.818365,315.555191767,309.459993122,3.20568,2.8895186454
 12/15  19:00:00,129.724506232,7.39338392626,0.0,0.0,80.527626,29.818365,366.357879286,354.498888714,3.20568,8.65331057178
 12/15  20:00:00,129.750495614,7.39338392626,0.0,0.0,80.527626,29.818365,395.558085273,383.682796908,3.20568,8.66960836486
 12/15  21:00:00,129.779699695,7.39338392626,0.0,0.0,80.527626,29.818365,423.192400917,411.32651933,3.20568,8.66020158724
 12/15  22:00:00,55.266059054,0.0,0.0,0.0,15.863942322,29.242365,8.98666516438,0.0,3.20568,5.78098516438
 12/15  23:00:00,55.9884171203,0.663043966298,0.0,0.0,15.863942322,29.242365,9.67133051962,0.702798552248,3.20568,5.76285196737
 12/15  24:00:00,57.4591175894,1.3260879326,0.0,0.0,15.863942322,29.242365,7.93827149014,1.84388882916,3.20568,2.88870266098
 12/16  01:00:00,57.2704158804,1.88788840909,0.0,0.0,15.863942322,29.242365,8.93042465202,5.70474465202,3.20568,0.02
 12/16  02:00:00,58.9860890729,3.59240519964,0.0,0.0,15.863942322,29.242365,59.9121653229,53.8232626092,3.20568,2.88322271373
 12/16  03:00:00,59.9357661083,4.49050649955,0.0,0.0,15.863942322,29.242365,93.246674016,90.020994016,3.20568,0.02
 12/16  04:00:00,59.0204981426,3.59240519964,0.0,0.0,15.863942322,29.242365,89.8362397411,83.7473460308,3.20568,2.88321371036
 12/16  05:00:00,60.2247717531,4.49050649955,0.0,0.0,15.863942322,29.242365,145.570479679,142.344799679,3.20568,0.02
 12/16  06:00:00,60.1789341857,4.49933010431,0.0,0.0,15.863942322,29.242365,127.13259845,121.043679008,3.20568,2.88323944145
 12/16  07:00:00,61.1201202838,5.32094376166,0.0,0.0,15.863942322,29.242365,184.178808996,180.953128996,3.20568,0.02
 12/16  08:00:00,57.4325308354,4.68508580768,0.0,0.0,15.863942322,29.242365,120.368331639,117.142651639,3.20568,0.02
 12/16  09:00:00,52.4175131037,5.31001695558,0.0,0.0,15.863942322,29.242365,170.078427174,163.989516648,3.20568,2.88323052541
 12/16  10:00:00,50.5924847148,3.59240519964,0.0,0.0,15.863942322,29.242365,101.38329188,95.2926999067,3.20568,2.88491197291
 12/16  11:00:00,51.4968280259,4.49050649955,0.0,0.0,15.863942322,29.242365,117.179482603,113.953802603,3.20568,0.02
 12/16  12:00:00,51.2556884828,3.59240519964,0.0,0.0,15.863942322,29.242365,76.0922781293,70.0015436021,3.20568,2.8850545272
 12/16  13:00:00,51.2596015959,4.34466345377,0.0,0.0,15.863942322,29.242365,80.3842862501,74.293549229,3.20568,2.88505702111
 12/16  14:00:00,50.3151739772,3.38771320556,0.0,0.0,15.863942322,29.242365,54.6648194071,51.4391394071,3.20568,0.02
 12/16  15:00:00,50.6755375096,3.73874374357,0.0,0.0,15.863942322,29.242365,56.7720916338,53.5464116338,3.20568,0.02
 12/16  16:00:00,49.4850456642,2.5652688962,0.0,0.0,15.863942322,29.242365,40.0903967405,34.0014940769,3.20568,2.88322266358
 12/16  17:00:00,54.7374850948,3.61964644144,0.0,0.0,15.863942322,29.242365,57.1800313373,53.9543513373,3.20568,0.02
 12/16  18:00:00,58.6410928593,3.23235604348,0.0,0.0,15.863942322,29.242365,52.0636496235,45.974737897,3.20568,2.88323172645
 12/16  19:00:00,59.4232719919,4.00344393035,0.0,0.0,15.863942322,29.242365,67.7321551521,64.5064751521,3.20568,0.02
 12/16  20:00:00,59.3359608182,3.69821222856,0.0,0.0,15.863942322,29.242365,69.6653992317,63.5764789318,3.20568,2.88324029988
 12/16  21:00:00,60.4672588038,4.83215480949,0.0,0.0,15.863942322,29.242365,84.6067005577,81.3810205577,3.20568,0.02
 12/16  22:00:00,60.1855192426,4.64174105698,0.0,0.0,15.863942322,29.242365,96.8714069804,90.7825064244,3.20568,2.883220556
 12/16  23:00:00,60.4851728204,5.06544124268,0.0,0.0,15.863942322,29.242365,123.764573655,120.538893655,3.20568,0.02
 12/16  24:00:00,60.9130218964,4.76575942937,0.0,0.0,15.863942322,29.242365,109.577489653,103.488585882,3.20568,2.8832237712
 12/17  01:00:00,60.4893888611,5.06544124268,0.0,0.0,15.863942322,29.242365,124.741441903,121.515761903,3.20568,0.02
 12/17  02:00:00,60.171867947,4.76575942937,0.0,0.0,15.863942322,29.242365,105.586049502,102.360369502,3.20568,0.02
 12/17  03:00:00,60.4992798869,5.06544124268,0.0,0.0,15.863942322,29.242365,134.177309699,128.08838561,3.20568,2.88324408889
 12/17  04:00:00,60.1980571829,4.78397077284,0.0,0.0,15.863942322,29.242365,110.239047141,107.013367141,3.20568,0.02
 12/17  05:00:00,60.7555225146,5.10186392961,0.0,0.0,15.863942322,29.242365,135.721106841,129.632183759,3.20568,2.88324308237
 12/17  06:00:00,60.4049896149,4.78397077284,0.0,0.0,15.863942322,29.242365,113.593781268,110.368101268,3.20568,0.02
 12/17  07:00:00,60.774766535,5.10186392961,0.0,0.0,15.863942322,29.242365,145.679140818,139.590212824,3.20568,2.88324799335
 12/17  08:00:00,57.3722308875,4.6929140555,0.0,0.0,15.863942322,29.242365,91.6706149053,88.4449349053,3.20568,0.02
 12/17  09:00:00,51.1394994774,4.17761594197,0.0,0.0,15.863942322,29.242365,94.8346954856,88.7439312573,3.20568,2.88508422831
 12/17  10:00:00,49.7630789217,2.81929572228,0.0,0.0,15.863942322,29.242365,47.3606905798,44.1350105798,3.20568,0.02
 12/17  11:00:00,50.2865893839,3.35734786603,0.0,0.0,15.863942322,29.242365,52.2837358569,46.1930013952,3.20568,2.88505446172
 12/17  12:00:00,50.1944387661,2.5652688962,0.0,0.0,15.863942322,29.242365,38.9673376121,32.8766083405,3.20568,2.88504927164
 12/17  13:00:00,49.7838657748,2.89679087934,0.0,0.0,15.863942322,29.242365,36.7479179799,31.7708930851,3.20568,1.77134489488
 12/17  14:00:00,48.2469205977,1.3260879326,0.0,0.0,15.863942322,29.242365,10.4517892737,6.11298466653,3.20568,1.13312460719
 12/17  15:00:00,47.8116963133,0.880804224764,0.0,0.0,15.863942322,29.242365,9.12056873779,3.0316694281,3.20568,2.88321930968
 12/17  16:00:00,46.9152488041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,53.1378636668,2.02721675245,0.0,0.0,15.863942322,29.242365,28.8774850954,22.7885721421,3.20568,2.88323295321
 12/17  18:00:00,57.9669882555,2.5652688962,0.0,0.0,15.863942322,29.242365,34.7611637644,31.5354837644,3.20568,0.02
 12/17  19:00:00,58.3029156361,2.89679087934,0.0,0.0,15.863942322,29.242365,40.6043305894,37.3786505894,3.20568,0.02
 12/17  20:00:00,59.2228932871,3.59424336616,0.0,0.0,15.863942322,29.242365,67.2958190911,61.2068922122,3.20568,2.88324687895
 12/17  21:00:00,59.3956635694,3.77040818723,0.0,0.0,15.863942322,29.242365,71.8126299734,68.5869499734,3.20568,0.02
 12/17  22:00:00,60.6143799879,5.04613242804,0.0,0.0,15.863942322,29.242365,128.626000757,122.537147053,3.20568,2.88317370423
 12/17  23:00:00,60.1780980015,4.7543644449,0.0,0.0,15.863942322,29.242365,123.971011946,120.745331946,3.20568,0.02
 12/17  24:00:00,61.4552327672,5.25166512444,0.0,0.0,15.863942322,29.242365,158.663427897,152.574516556,3.20568,2.88323134053
 12/18  01:00:00,60.2425038308,4.79807166922,0.0,0.0,15.863942322,29.242365,130.852375784,127.626695784,3.20568,0.02
 12/18  02:00:00,61.0889214789,5.59844482302,0.0,0.0,15.863942322,29.242365,175.647652247,169.556902246,3.20568,2.88507000072
 12/18  03:00:00,60.4969403264,5.07549542808,0.0,0.0,15.863942322,29.242365,143.201402051,137.110638288,3.20568,2.88508376323
 12/18  04:00:00,61.0627903595,5.59844482302,0.0,0.0,15.863942322,29.242365,177.081235117,173.855555117,3.20568,0.02
 12/18  05:00:00,60.9001500325,5.28356324723,0.0,0.0,15.863942322,29.242365,140.265882232,134.175181441,3.20568,2.88502079093
 12/18  06:00:00,61.173362413,5.5290888833,0.0,0.0,15.863942322,29.242365,166.411743607,160.320973605,3.20568,2.8850900027
 12/18  07:00:00,66.7451683977,7.39338392626,0.0,0.0,15.863942322,29.818365,784.911156116,781.685476116,3.20568,0.02
 12/18  08:00:00,128.466452605,7.39338392626,0.0,0.0,80.527626,29.818365,616.2074302,607.24273609,3.20568,5.75901410955
 12/18  09:00:00,166.77173716,7.39338392626,0.0,0.0,80.527626,75.0917375,491.492391432,455.862544554,24.0426,11.5872468781
 12/18  10:00:00,166.605023567,7.39338392626,0.00199347165283,0.0,80.527626,75.0917375,440.227135714,395.752401023,24.0426,20.4321346911
 12/18  11:00:00,170.4951443,7.39338392626,0.00256874704211,0.0,80.527626,79.0911225,383.960315533,331.449646192,32.0568,20.4538693415
 12/18  12:00:00,171.222030342,7.39338392626,0.0,0.0,80.527626,79.0911225,324.405657923,265.978767374,32.0568,26.3700905492
 12/18  13:00:00,170.441137494,7.39338392626,0.0,0.0,80.527626,79.0911225,300.573310421,242.087058706,32.0568,26.4294517146
 12/18  14:00:00,166.459939722,7.39338392626,0.0,0.0,80.527626,75.0917375,300.142050635,254.708176689,16.0284,29.4054739459
 12/18  15:00:00,166.452112307,7.39338392626,0.0,0.0,80.527626,75.0917375,281.529237673,245.062524028,16.0284,20.4383136453
 12/18  16:00:00,164.429178671,7.39338392626,0.0,0.0,80.527626,73.092045,271.878487334,245.284395129,3.20568,23.3884122054
 12/18  17:00:00,168.636264963,7.39338392626,0.0,0.0,80.527626,73.092045,280.413886967,274.31843543,3.20568,2.88977153722
 12/18  18:00:00,129.711564744,7.39338392626,0.0,0.0,80.527626,29.818365,338.52371664,332.428606509,3.20568,2.88943013096
 12/18  19:00:00,129.732587689,7.39338392626,0.0,0.0,80.527626,29.818365,370.955394584,359.096362887,3.20568,8.65335169711
 12/18  20:00:00,129.964776415,7.39338392626,0.0,0.0,80.527626,29.818365,384.674457541,372.798829104,3.20568,8.66994843763
 12/18  21:00:00,129.962647749,7.39338392626,0.0,0.0,80.527626,29.818365,393.519800776,381.653489488,3.20568,8.66063128814
 12/18  22:00:00,55.4211055281,0.0,0.0,0.0,15.863942322,29.242365,8.98704810607,0.0,3.20568,5.78136810607
 12/18  23:00:00,55.3183133782,0.0,0.0,0.0,15.863942322,29.242365,8.96883952761,0.0,3.20568,5.76315952761
 12/18  24:00:00,56.1208136053,0.0,0.0,0.0,15.863942322,29.242365,6.09408915176,0.0,3.20568,2.88840915176
 12/19  01:00:00,56.3545195362,0.994565949447,0.0,0.0,15.863942322,29.242365,6.8609835499,0.770254262161,3.20568,2.88504928774
 12/19  02:00:00,57.0243063671,1.65760991574,0.0,0.0,15.863942322,29.242365,4.88922786806,1.66354786806,3.20568,0.02
 12/19  03:00:00,56.687455889,1.3260879326,0.0,0.0,15.863942322,29.242365,7.57315135066,1.48234661439,3.20568,2.88512473627
 12/19  04:00:00,57.020265149,1.65760991574,0.0,0.0,15.863942322,29.242365,8.57144122736,2.48065062357,3.20568,2.88511060379
 12/19  05:00:00,57.7509775774,1.3260879326,0.0,0.0,15.863942322,29.242365,6.01010981367,2.78442981367,3.20568,0.02
 12/19  06:00:00,57.9150100953,1.65760991574,0.0,0.0,15.863942322,29.242365,10.8487007605,4.75801524404,3.20568,2.88500551647
 12/19  07:00:00,66.8204960493,7.39338392626,0.00446735989911,0.0,15.863942322,29.818365,587.326981553,581.236222125,3.20568,2.88507942818
 12/19  08:00:00,127.2822337,7.39338392626,0.0,0.0,80.527626,29.818365,412.212260097,406.117134383,3.20568,2.8894457139
 12/19  09:00:00,166.492218746,7.39338392626,0.00409106852338,0.0,80.527626,75.0917375,335.705585242,300.075115864,24.0426,11.5878693779
 12/19  10:00:00,166.389451734,7.39338392626,0.0026560235204,0.0,80.527626,75.0917375,297.919715401,253.442329344,24.0426,20.4347860566
 12/19  11:00:00,170.229938449,7.39338392626,0.00150695284525,0.0,80.527626,79.0911225,290.077092877,234.643340037,32.0568,23.3769528399
 12/19  12:00:00,170.986035905,7.39338392626,0.0,0.0,80.527626,79.0911225,269.587952897,214.089304532,32.0568,23.4418483652
 12/19  13:00:00,170.222983221,7.39338392626,0.0,0.0,80.527626,79.0911225,271.104863652,209.678789074,32.0568,29.3692745785
 12/19  14:00:00,166.239427714,7.39338392626,0.0,0.0,80.527626,75.0917375,264.523834199,222.026993697,16.0284,26.4684405025
 12/19  15:00:00,166.234993305,7.39338392626,0.0,0.0,80.527626,75.0917375,259.749870548,220.363589938,16.0284,23.3578806098
 12/19  16:00:00,164.208578348,7.39338392626,0.0,0.0,80.527626,73.092045,246.47809438,222.806079295,3.20568,20.4663350842
 12/19  17:00:00,168.616616567,7.39338392626,0.0,0.0,80.527626,73.092045,254.067100074,245.102211159,3.20568,5.75920891568
 12/19  18:00:00,129.686361129,7.39338392626,0.0,0.0,80.527626,29.818365,293.823134878,287.72785839,3.20568,2.88959648818
 12/19  19:00:00,129.69806884,7.39338392626,0.0,0.0,80.527626,29.818365,318.21122824,309.229929016,3.20568,5.77561922372
 12/19  20:00:00,129.716887422,7.39338392626,0.0,0.0,80.527626,29.818365,345.78491084,333.909648722,3.20568,8.66958211817
 12/19  21:00:00,129.733030521,7.39338392626,0.0,0.0,80.527626,29.818365,370.148307638,358.28191225,3.20568,8.66071538815
 12/19  22:00:00,55.2752388171,0.0,0.0,0.0,15.863942322,29.242365,11.8675381977,0.0,3.20568,8.66185819775
 12/19  23:00:00,55.3295940526,0.0,0.0,0.0,15.863942322,29.242365,6.09717354361,0.0,3.20568,2.89149354361
 12/19  24:00:00,57.4110597634,1.27670444393,0.0,0.0,15.863942322,29.242365,7.38460271152,1.29010771553,3.20568,2.88881499599
 12/20  01:00:00,57.0344892699,1.65760991574,0.0,0.0,15.863942322,29.242365,8.95097389652,2.86023699306,3.20568,2.88505690345
 12/20  02:00:00,58.0499765722,2.65882126035,0.0,0.0,15.863942322,29.242365,34.5031636077,28.4123450135,3.20568,2.88513859422
 12/20  03:00:00,59.4121681258,3.99483411411,0.0,0.0,15.863942322,29.242365,63.2207689356,59.9950889356,3.20568,0.02
 12/20  04:00:00,59.4446790986,4.00546552084,0.0,0.0,15.863942322,29.242365,96.3791422035,90.2883506476,3.20568,2.88511155596
 12/20  05:00:00,59.743357675,4.07744617835,0.0,0.0,15.863942322,29.242365,99.861334139,93.7705164909,3.20568,2.8851376481
 12/20  06:00:00,60.1138751729,4.39883053973,0.0,0.0,15.863942322,29.242365,144.061092011,140.835412011,3.20568,0.02
 12/20  07:00:00,66.7714226308,7.39338392626,0.0,0.0,15.863942322,29.818365,842.935084469,836.844294107,3.20568,2.88511036188
 12/20  08:00:00,128.567543362,7.39338392626,0.0,0.0,80.527626,29.818365,692.788496954,686.693255447,3.20568,2.88956150774
 12/20  09:00:00,166.914721617,7.39338392626,0.0,0.0,80.527626,75.0917375,595.679062633,557.158757001,24.0426,14.4777056314
 12/20  10:00:00,166.767104599,7.39338392626,0.0,0.0,80.527626,75.0917375,584.1403573,539.664729021,24.0426,20.4330282795
 12/20  11:00:00,170.625251601,7.39338392626,0.0,0.0,80.527626,79.0911225,538.149445762,485.636181242,32.0568,20.4564645206
 12/20  12:00:00,171.290527286,7.39338392626,0.0,0.0,80.527626,79.0911225,482.468840776,424.039666958,32.0568,26.3723738181
 12/20  13:00:00,170.505258535,7.39338392626,0.0,0.0,80.527626,79.0911225,466.303280283,407.812252598,32.0568,26.4342276857
 12/20  14:00:00,166.549369099,7.39338392626,0.0,0.0,80.527626,75.0917375,476.540577242,431.10432447,16.0284,29.4078527713
 12/20  15:00:00,166.52186196,7.39338392626,0.0,0.0,80.527626,75.0917375,452.222973565,415.754633586,16.0284,20.4399399792
 12/20  16:00:00,164.491960638,7.39338392626,0.0,0.0,80.527626,73.092045,438.153075547,411.556245148,3.20568,23.3911503982
 12/20  17:00:00,168.788972519,7.39338392626,0.0,0.0,80.527626,73.092045,474.869815415,468.774737954,3.20568,2.88939746184
 12/20  18:00:00,129.962432906,7.39338392626,0.0,0.0,80.527626,29.818365,543.636609121,537.541362888,3.20568,2.8895662332
 12/20  19:00:00,130.035377096,7.39338392626,0.0,0.0,80.527626,29.818365,574.007812439,562.148170442,3.20568,8.65396199719
 12/20  20:00:00,130.296621431,7.39338392626,0.0,0.0,80.527626,29.818365,584.532233227,572.655799476,3.20568,8.67075375057
 12/20  21:00:00,130.32248009,7.39338392626,0.0,0.0,80.527626,29.818365,598.664773704,586.797611929,3.20568,8.66148177519
 12/20  22:00:00,56.224551627,0.828804957872,0.0,0.0,15.863942322,29.242365,10.313117769,1.32610782892,3.20568,5.78132994012
 12/20  23:00:00,58.6493273321,3.29448412511,0.0,0.0,15.863942322,29.242365,60.3889465803,51.4204428233,3.20568,5.76282375702
 12/20  24:00:00,60.1349841206,3.92392718279,0.0,0.0,15.863942322,29.242365,89.0152878505,82.9207190174,3.20568,2.88888883313
 12/21  01:00:00,59.6692713974,4.1589845164,0.0,0.0,15.863942322,29.242365,141.16854195,135.077740121,3.20568,2.88512182964
 12/21  02:00:00,60.0920782914,4.57953554761,0.0,0.0,15.863942322,29.242365,138.979815061,135.754135061,3.20568,0.02
 12/21  03:00:00,60.8044509328,5.20795790012,0.0,0.0,15.863942322,29.242365,195.303796428,189.212962986,3.20568,2.88515344192
 12/21  04:00:00,60.4217627527,4.86742760893,0.0,0.0,15.863942322,29.242365,170.96979007,164.878978669,3.20568,2.88513140071
 12/21  05:00:00,61.6065084982,5.76027534902,0.0,0.0,15.863942322,29.242365,234.576748487,231.351068487,3.20568,0.02
 12/21  06:00:00,60.9852821101,5.23732595408,0.0,0.0,15.863942322,29.242365,201.49177578,195.401142347,3.20568,2.88495343222
 12/21  07:00:00,66.8125267215,7.39338392626,0.0,0.0,15.863942322,29.818365,918.850216215,912.759397881,3.20568,2.8851383334
 12/21  08:00:00,128.733309076,7.39338392626,0.0,0.0,80.527626,29.818365,774.846899177,768.751412292,3.20568,2.88980688509
 12/21  09:00:00,167.314811761,7.39338392626,0.0,0.0,80.527626,75.0917375,679.531820741,643.902256283,24.0426,11.5869644582
 12/21  10:00:00,166.801212402,7.39338392626,0.0,0.0,80.527626,75.0917375,611.114617788,566.635115755,24.0426,20.4369020333
 12/21  11:00:00,170.622306274,7.39338392626,0.0,0.0,80.527626,79.0911225,552.244568971,496.811375358,32.0568,23.3763936138
 12/21  12:00:00,171.309700196,7.39338392626,0.0,0.0,80.527626,79.0911225,488.41189903,430.993198623,32.0568,25.3619004062
 12/21  13:00:00,170.547379266,7.39338392626,0.0,0.0,80.527626,79.0911225,483.156165405,423.649784437,32.0568,27.4495809688
 12/21  14:00:00,166.563050403,7.39338392626,0.0,0.0,80.527626,75.0917375,477.042069502,431.602932217,16.0284,29.4107372844
 12/21  15:00:00,166.523735626,7.39338392626,0.0,0.0,80.527626,75.0917375,445.819462464,409.350793102,16.0284,20.4402693613
 12/21  16:00:00,164.488035546,7.39338392626,0.0,0.0,80.527626,73.092045,427.468802449,400.871369982,3.20568,23.3917524668
 12/21  17:00:00,168.759930428,7.39338392626,0.0,0.0,80.527626,73.092045,449.139838308,443.044675386,3.20568,2.88948292169
 12/21  18:00:00,129.891926837,7.39338392626,0.0,0.0,80.527626,29.818365,500.520619051,494.42528108,3.20568,2.88965797171
 12/21  19:00:00,129.916633534,7.39338392626,0.0,0.0,80.527626,29.818365,514.191596965,502.332164607,3.20568,8.65375235807
 12/21  20:00:00,130.152965478,7.39338392626,0.0,0.0,80.527626,29.818365,517.35701463,505.48162586,3.20568,8.66970876985
 12/21  21:00:00,130.160800371,7.39338392626,0.0,0.0,80.527626,29.818365,519.69595609,510.709734149,3.20568,5.78054194054
 12/21  22:00:00,55.3966709111,0.0,0.0,0.0,15.863942322,29.242365,11.8680757326,0.0,3.20568,8.66239573264
 12/21  23:00:00,57.3202007469,2.00302765576,0.0,0.0,15.863942322,29.242365,13.0603641705,4.09160125633,3.20568,5.76308291412
 12/21  24:00:00,59.2381778802,3.0872334811,0.0,0.0,15.863942322,29.242365,47.3598050266,41.2652947964,3.20568,2.88883023017
 12/22  01:00:00,59.8296447702,4.40789443531,0.0,0.0,15.863942322,29.242365,84.2240810693,78.1333995409,3.20568,2.8850015284
 12/22  02:00:00,59.0136660315,3.59240519964,0.0,0.0,15.863942322,29.242365,83.2752559264,80.0495759264,3.20568,0.02
 12/22  03:00:00,59.9794541175,4.49050649955,0.0,0.0,15.863942322,29.242365,136.372200603,130.281359957,3.20568,2.88516064587
 12/22  04:00:00,59.688336518,4.20430634014,0.0,0.0,15.863942322,29.242365,131.901693638,125.810896797,3.20568,2.88511684128
 12/22  05:00:00,62.1716639763,5.53947988327,0.0,0.0,15.863942322,29.242365,181.002389278,177.776709278,3.20568,0.02
 12/22  06:00:00,60.8813494443,4.46654968607,0.0,0.0,15.863942322,29.242365,156.206898592,150.116051855,3.20568,2.88516673748
 12/22  07:00:00,67.1354284742,7.39338392626,0.0,0.0,15.863942322,29.818365,883.633445078,877.542671253,3.20568,2.88509382517
 12/22  08:00:00,128.666019387,7.39338392626,0.0,0.0,80.527626,29.818365,736.670258185,730.575068017,3.20568,2.88951016794
 12/22  09:00:00,167.080331099,7.39338392626,0.0,0.0,80.527626,75.0917375,646.344174636,610.712661909,24.0426,11.5889127271
 12/22  10:00:00,166.747326186,7.39338392626,0.0,0.0,80.527626,75.0917375,596.621121853,552.14259841,24.0426,20.4359234428
 12/22  11:00:00,170.624290762,7.39338392626,0.0,0.0,80.527626,79.0911225,556.101087762,500.668500166,32.0568,23.3757875961
 12/22  12:00:00,171.402402703,7.39338392626,0.0,0.0,80.527626,79.0911225,528.390776236,472.887949086,32.0568,23.44602715
 12/22  13:00:00,170.563265015,7.39338392626,0.0,0.0,80.527626,79.0911225,506.118004123,444.688026418,32.0568,29.3731777052
 12/22  14:00:00,166.576875662,7.39338392626,0.0,0.0,80.527626,75.0917375,491.975749582,446.533431759,16.0284,29.4139178232
 12/22  15:00:00,166.560714522,7.39338392626,0.0,0.0,80.527626,75.0917375,470.792185683,434.322692099,16.0284,20.4410935836
 12/22  16:00:00,164.529755063,7.39338392626,0.0,0.0,80.527626,73.092045,463.930818293,437.332007156,3.20568,23.3931311375
 12/22  17:00:00,168.842529623,7.39338392626,0.0,0.0,80.527626,73.092045,507.852130245,501.756902099,3.20568,2.88954814582
 12/22  18:00:00,130.059886797,7.39338392626,0.0,0.0,80.527626,29.818365,584.571377069,578.475967875,3.20568,2.88972919367
 12/22  19:00:00,130.120175803,7.39338392626,0.0,0.0,80.527626,29.818365,612.077525447,600.217782851,3.20568,8.65406259636
 12/22  20:00:00,130.17917589,7.39338392626,0.0,0.0,80.527626,29.818365,629.46142372,617.585633235,3.20568,8.67011048527
 12/22  21:00:00,130.195988094,7.39338392626,0.0,0.0,80.527626,29.818365,625.093576668,616.107075597,3.20568,5.78082107103
 12/22  22:00:00,56.382237335,1.13584294899,0.0,0.0,15.863942322,29.242365,14.7780877994,2.90951763576,3.20568,8.66289016368
 12/22  23:00:00,58.3275538703,2.97281471784,0.0,0.0,15.863942322,29.242365,54.6130840815,45.6440099083,3.20568,5.76339417314
 12/22  24:00:00,60.7238388407,4.49050649955,0.0,0.0,15.863942322,29.242365,111.022906614,104.928337604,3.20568,2.8888890097
 12/23  01:00:00,59.0999348312,3.59240519964,0.0,0.0,15.863942322,29.242365,127.972575542,124.746895542,3.20568,0.02
 12/23  02:00:00,61.0018543037,5.45206543462,0.0,0.0,15.863942322,29.242365,171.150257736,165.061429765,3.20568,2.88314797119
 12/23  03:00:00,60.0269879501,4.46654968607,0.0,0.0,15.863942322,29.242365,163.962852964,160.737172964,3.20568,0.02
 12/23  04:00:00,61.4457652539,5.88372951302,0.0,0.0,15.863942322,29.242365,191.860669098,185.771710954,3.20568,2.88327814405
 12/23  05:00:00,60.5962638737,4.85956667779,0.0,0.0,15.863942322,29.242365,179.560420043,176.334740043,3.20568,0.02
 12/23  06:00:00,61.857936356,6.13803462531,0.0,0.0,15.863942322,29.242365,205.12414032,199.035192305,3.20568,2.88326801503
 12/23  07:00:00,60.6217254153,4.90580397093,0.0,0.0,15.863942322,29.242365,184.735505512,181.509825512,3.20568,0.02
 12/23  08:00:00,60.2980728076,6.13803462531,0.0,0.0,15.863942322,29.242365,182.716236546,176.627369228,3.20568,2.88318731772
 12/23  09:00:00,51.9258494762,4.92892261751,0.0,0.0,15.863942322,29.242365,162.54165275,159.31597275,3.20568,0.02
 12/23  10:00:00,53.1175678843,6.11491597874,0.0,0.0,15.863942322,29.242365,172.220555711,166.13024396,3.20568,2.88463175055
 12/23  11:00:00,51.793571801,4.81332938465,0.0,0.0,15.863942322,29.242365,147.422074916,144.196394916,3.20568,0.02
 12/23  12:00:00,53.7738177868,6.06867868559,0.0,0.0,15.863942322,29.242365,149.002906208,142.912083236,3.20568,2.88514297186
 12/23  13:00:00,51.6916886783,4.78443107643,0.0,0.0,15.863942322,29.242365,121.574426942,115.48377766,3.20568,2.88496928146
 12/23  14:00:00,52.7238809318,5.79758009879,0.0,0.0,15.863942322,29.242365,117.666676019,114.440996019,3.20568,0.02
 12/23  15:00:00,51.2208330648,4.32085893833,0.0,0.0,15.863942322,29.242365,85.8689523519,79.7800375535,3.20568,2.88323479837
 12/23  16:00:00,51.9720158897,5.06935536659,0.0,0.0,15.863942322,29.242365,80.7522489061,77.5265689061,3.20568,0.02
 12/23  17:00:00,55.2840486521,4.17125406668,0.0,0.0,15.863942322,29.242365,68.6854148447,62.5964572551,3.20568,2.88327758957
 12/23  18:00:00,60.5758547567,5.14611486437,0.0,0.0,15.863942322,29.242365,81.6751488097,78.4494688097,3.20568,0.02
 12/23  19:00:00,59.6702878786,4.24801356446,0.0,0.0,15.863942322,29.242365,70.2136331965,66.9879531965,3.20568,0.02
 12/23  20:00:00,60.8701993013,5.21896023824,0.0,0.0,15.863942322,29.242365,92.7577694719,86.6688567889,3.20568,2.88323268302
 12/23  21:00:00,60.1013719934,4.46654968607,0.0,0.0,15.863942322,29.242365,83.7480351119,80.5223551119,3.20568,0.02
 12/23  22:00:00,60.7357318987,5.14611486437,0.0,0.0,15.863942322,29.242365,147.267742503,141.178875082,3.20568,2.8831874212
 12/23  23:00:00,60.442486133,4.97406888982,0.0,0.0,15.863942322,29.242365,162.327684669,159.102004669,3.20568,0.02
 12/23  24:00:00,61.8231590633,5.61895609827,0.0,0.0,15.863942322,29.242365,181.053141767,174.964178504,3.20568,2.88328326308
 12/24  01:00:00,60.5538319076,5.10122144597,0.0,0.0,15.863942322,29.242365,176.785249253,173.559569253,3.20568,0.02
 12/24  02:00:00,61.3792332623,5.9194985037,0.0,0.0,15.863942322,29.242365,200.018289312,193.929331366,3.20568,2.88327794564
 12/24  03:00:00,60.6128320145,5.14745873911,0.0,0.0,15.863942322,29.242365,189.570575646,186.344895646,3.20568,0.02
 12/24  04:00:00,61.4443497734,5.94261715027,0.0,0.0,15.863942322,29.242365,217.523385806,211.434424906,3.20568,2.88328090073
 12/24  05:00:00,60.8799689167,5.14745873911,0.0,0.0,15.863942322,29.242365,202.967723614,199.742043614,3.20568,0.02
 12/24  06:00:00,61.6832813248,5.94261715027,0.0,0.0,15.863942322,29.242365,217.888828262,214.663148262,3.20568,0.02
 12/24  07:00:00,60.9054493591,5.14745873911,0.0,0.0,15.863942322,29.242365,206.352614137,200.263632507,3.20568,2.88330163041
 12/24  08:00:00,60.1277442212,5.94261715027,0.0,0.0,15.863942322,29.242365,188.393919196,185.168239196,3.20568,0.02
 12/24  09:00:00,52.1610008584,5.14745873911,0.0,0.0,15.863942322,29.242365,169.482926579,163.392056337,3.20568,2.88519024204
 12/24  10:00:00,52.5934135333,5.65363406813,0.0,0.0,15.863942322,29.242365,137.213842212,131.122979321,3.20568,2.88518289151
 12/24  11:00:00,52.1654425397,5.22452089435,0.0,0.0,15.863942322,29.242365,131.625984017,128.400304017,3.20568,0.02
 12/24  12:00:00,53.3258518341,5.63436852932,0.0,0.0,15.863942322,29.242365,142.068339729,135.977524676,3.20568,2.88513505334
 12/24  13:00:00,51.9256123563,5.03186550625,0.0,0.0,15.863942322,29.242365,120.591460955,114.500613692,3.20568,2.88516726288
 12/24  14:00:00,52.5914022989,5.66772346023,0.0,0.0,15.863942322,29.242365,120.971317407,114.880504533,3.20568,2.8851328747
 12/24  15:00:00,51.3864476912,4.46654968607,0.0,0.0,15.863942322,29.242365,89.0828617718,85.8571817718,3.20568,0.02
 12/24  16:00:00,52.1787996661,5.23352931301,0.0,0.0,15.863942322,29.242365,101.133142947,97.907462947,3.20568,0.02
 12/24  17:00:00,55.5701042518,4.42284246175,0.0,0.0,15.863942322,29.242365,88.5452255006,82.4562413027,3.20568,2.88330419786
 12/24  18:00:00,60.6870148165,5.23352931301,0.0,0.0,15.863942322,29.242365,104.084347865,100.858667865,3.20568,0.02
 12/24  19:00:00,59.8647442253,4.42284246175,0.0,0.0,15.863942322,29.242365,92.8520183125,86.7630395077,3.20568,2.88329880484
 12/24  20:00:00,60.9026248091,5.23352931301,0.0,0.0,15.863942322,29.242365,108.197205466,104.971525466,3.20568,0.02
 12/24  21:00:00,60.0667405396,4.42284246175,0.0,0.0,15.863942322,29.242365,96.369644779,90.2807064285,3.20568,2.88325835054
 12/24  22:00:00,60.9008586653,5.32094376166,0.0,0.0,15.863942322,29.242365,134.00113292,130.77545292,3.20568,0.02
 12/24  23:00:00,60.0160563388,4.59767135903,0.0,0.0,15.863942322,29.242365,120.599885113,114.510916714,3.20568,2.88328839874
 12/24  24:00:00,61.4907100951,5.32094376166,0.0,0.0,15.863942322,29.242365,124.336375331,121.110695331,3.20568,0.02
 12/25  01:00:00,59.9172953317,4.51025691039,0.0,0.0,15.863942322,29.242365,108.941504778,102.85253849,3.20568,2.88328628842
 12/25  02:00:00,60.6913835037,5.27723653734,0.0,0.0,15.863942322,29.242365,117.81039668,114.58471668,3.20568,0.02
 12/25  03:00:00,59.9188600342,4.51025691039,0.0,0.0,15.863942322,29.242365,107.322860484,104.097180484,3.20568,0.02
 12/25  04:00:00,60.7430669161,5.32094376166,0.0,0.0,15.863942322,29.242365,127.087258354,120.998302225,3.20568,2.88327612816
 12/25  05:00:00,60.280932637,4.64390865218,0.0,0.0,15.863942322,29.242365,117.380447961,114.154767961,3.20568,0.02
 12/25  06:00:00,61.2060092618,5.5958374517,0.0,0.0,15.863942322,29.242365,137.768568129,131.679604308,3.20568,2.8832838211
 12/25  07:00:00,60.577846201,4.94517058161,0.0,0.0,15.863942322,29.242365,128.971097815,125.745417815,3.20568,0.02
 12/25  08:00:00,59.566850543,5.47506807214,0.0,0.0,15.863942322,29.242365,118.387816281,112.29885345,3.20568,2.88328283108
 12/25  09:00:00,51.1880057739,4.27619234868,0.0,0.0,15.863942322,29.242365,89.9414401248,86.7157601248,3.20568,0.02
 12/25  10:00:00,50.7796279186,3.84716768501,0.0,0.0,15.863942322,29.242365,73.3197288421,67.2289505006,3.20568,2.8850983415
 12/25  11:00:00,50.7257312629,3.80077352676,0.0,0.0,15.863942322,29.242365,68.6835561895,62.5926725816,3.20568,2.88520360786
 12/25  12:00:00,50.8355029369,3.20382887047,0.0,0.0,15.863942322,29.242365,37.2658410438,34.0401610438,3.20568,0.02
 12/25  13:00:00,47.8715835444,0.994565949447,0.0,0.0,15.863942322,29.242365,11.0015443899,4.91068989062,3.20568,2.88517449928
 12/25  14:00:00,47.9306471173,0.994565949447,0.0,0.0,15.863942322,29.242365,9.21012049383,3.11943213995,3.20568,2.88500835388
 12/25  15:00:00,46.9631146534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,46.9652217484,0.0,0.0,0.0,15.863942322,29.242365,6.08895999446,0.0,3.20568,2.88327999446
 12/25  17:00:00,51.1564062995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  18:00:00,55.4351147015,0.0,0.0,0.0,15.863942322,29.242365,6.08892401877,0.0,3.20568,2.88324401877
 12/25  19:00:00,55.4314573624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.6457683583,0.0,0.0,0.0,15.863942322,29.242365,6.08888807726,0.0,3.20568,2.88320807726
 12/25  21:00:00,55.6316004739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,56.5172618145,0.994565949447,0.0,0.0,15.863942322,29.242365,8.64351706457,2.55466490365,3.20568,2.88317216092
 12/25  23:00:00,56.6967343368,1.3260879326,0.0,0.0,15.863942322,29.242365,7.69697919054,4.47129919054,3.20568,0.02
 12/25  24:00:00,57.4234469439,1.3260879326,0.0,0.0,15.863942322,29.242365,8.38722829213,5.16154829213,3.20568,0.02
 12/26  01:00:00,56.692526086,1.3260879326,0.0,0.0,15.863942322,29.242365,11.8494708422,5.75876158229,3.20568,2.88502925995
 12/26  02:00:00,57.0131838567,1.65760991574,0.0,0.0,15.863942322,29.242365,15.7044272329,9.61360530257,3.20568,2.88514193031
 12/26  03:00:00,57.9118904683,2.5652688962,0.0,0.0,15.863942322,29.242365,32.7872070378,26.6963644746,3.20568,2.88516256314
 12/26  04:00:00,58.1131272932,2.75910410561,0.0,0.0,15.863942322,29.242365,35.3618644357,32.1361844357,3.20568,0.02
 12/26  05:00:00,60.0154477118,3.59240519964,0.0,0.0,15.863942322,29.242365,52.3944807006,46.3036176859,3.20568,2.88518301471
 12/26  06:00:00,60.5088824538,4.24559659006,0.0,0.0,15.863942322,29.242365,69.242684019,63.1518023807,3.20568,2.88520163835
 12/26  07:00:00,66.9890547894,7.39338392626,0.00199483474677,0.0,15.863942322,29.818365,826.289883875,823.064203875,3.20568,0.02
 12/26  08:00:00,129.139839294,7.39338392626,0.0,0.0,80.527626,29.818365,499.156191032,490.190931702,3.20568,5.75957932907
 12/26  09:00:00,166.54867211,7.39338392626,0.0041162513091,0.0,80.527626,75.0917375,403.836853052,368.205208765,24.0426,11.5890442868
 12/26  10:00:00,166.465475846,7.39338392626,0.00193472620678,0.0,80.527626,75.0917375,358.307345549,313.824183649,24.0426,20.4405619
 12/26  11:00:00,170.443034227,7.39338392626,0.000953431269601,0.0,80.527626,79.0911225,342.000354489,286.56047751,32.0568,23.3830769786
 12/26  12:00:00,171.193269067,7.39338392626,0.0,0.0,80.527626,79.0911225,311.238736821,255.730093061,32.0568,23.4518437603
 12/26  13:00:00,170.420620761,7.39338392626,0.0,0.0,80.527626,79.0911225,301.566080146,240.126552677,32.0568,29.3827274697
 12/26  14:00:00,166.463386813,7.41850265496,0.0,0.0,80.527626,75.0917375,289.253092059,243.802408677,16.0284,29.4222833825
 12/26  15:00:00,166.51611822,7.47272901672,0.0,0.0,80.527626,75.0917375,275.951162612,239.47600298,16.0284,20.4467596319
 12/26  16:00:00,164.441365004,7.42075339251,0.0,0.0,80.527626,73.092045,263.561296099,236.957478283,3.20568,23.3981378164
 12/26  17:00:00,168.603277243,7.39338392626,0.0,0.0,80.527626,73.092045,250.337000926,244.241421177,3.20568,2.88989974887
 12/26  18:00:00,129.647855038,7.39338392626,0.0,0.0,80.527626,29.818365,281.086788165,272.121721942,3.20568,5.75938622321
 12/26  19:00:00,129.660439579,7.39338392626,0.0,0.0,80.527626,29.818365,292.889774474,283.908263886,3.20568,5.77583058835
 12/26  20:00:00,129.669029665,7.39338392626,0.0,0.0,80.527626,29.818365,301.091788897,289.214572811,3.20568,8.67153608533
 12/26  21:00:00,129.672371168,7.39338392626,0.0,0.0,80.527626,29.818365,300.349912904,288.481411263,3.20568,8.66282164188
 12/26  22:00:00,55.2827662964,0.0,0.0,0.0,15.863942322,29.242365,11.8679487765,0.0,3.20568,8.66226877647
 12/26  23:00:00,55.3334742907,0.0,0.0,0.0,15.863942322,29.242365,6.09711349554,0.0,3.20568,2.89143349554
 12/26  24:00:00,56.1365575552,0.0,0.0,0.0,15.863942322,29.242365,6.09465264395,0.0,3.20568,2.88897264395
 12/27  01:00:00,55.3692884525,0.0,0.0,0.0,15.863942322,29.242365,6.09063938995,0.0,3.20568,2.88495938995
 12/27  02:00:00,55.3715909953,0.0,0.0,0.0,15.863942322,29.242365,6.09075538332,0.0,3.20568,2.88507538332
 12/27  03:00:00,55.3671113007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  04:00:00,56.6301453676,1.26170969658,0.0,0.0,15.863942322,29.242365,6.84083311216,0.749960865172,3.20568,2.88519224699
 12/27  05:00:00,57.2389433235,1.65760991574,0.0,0.0,15.863942322,29.242365,7.44811697006,1.35726466371,3.20568,2.88517230635
 12/27  06:00:00,56.8911139493,1.3260879326,0.0,0.0,15.863942322,29.242365,5.15702712666,1.93134712666,3.20568,0.02
 12/27  07:00:00,66.5470912149,7.39338392626,0.0,0.0,15.863942322,29.818365,606.831453664,600.740566414,3.20568,2.88520725037
 12/27  08:00:00,128.857080852,7.39338392626,0.0,0.0,80.527626,29.818365,498.493461117,492.398063911,3.20568,2.88971720559
 12/27  09:00:00,166.551829979,7.39338392626,0.0018077767248,0.0,80.527626,75.0917375,440.221090105,401.697503798,24.0426,14.4809863071
 12/27  10:00:00,166.486546336,7.39338392626,0.00156824695202,0.0,80.527626,75.0917375,411.077331962,366.595328759,24.0426,20.4394032028
 12/27  11:00:00,170.468639804,7.39338392626,0.000820603632786,0.0,80.527626,79.0911225,402.300762533,346.858782809,32.0568,23.385179724
 12/27  12:00:00,171.209314841,7.39338392626,0.0,0.0,80.527626,79.0911225,367.490356952,311.978680558,32.0568,23.4548763941
 12/27  13:00:00,170.437394084,7.39338392626,0.0,0.0,80.527626,79.0911225,362.701732705,301.262069964,32.0568,29.3828627415
 12/27  14:00:00,166.459577703,7.39338392626,0.0,0.0,80.527626,75.0917375,360.778396226,315.326943695,16.0284,29.4230525307
 12/27  15:00:00,166.458430623,7.39338392626,0.0,0.0,80.527626,75.0917375,355.367879582,318.892221491,16.0284,20.4472580908
 12/27  16:00:00,164.431400673,7.39338392626,0.0,0.0,80.527626,73.092045,350.996999112,324.39220411,3.20568,23.3991150017
 12/27  17:00:00,168.674766815,7.39338392626,0.0,0.0,80.527626,73.092045,375.681650392,369.586306782,3.20568,2.88966361077
 12/27  18:00:00,129.766679393,7.39338392626,0.0,0.0,80.527626,29.818365,432.595307414,423.630181555,3.20568,5.75944585917
 12/27  19:00:00,129.792792751,7.39338392626,0.0,0.0,80.527626,29.818365,446.408699438,437.427069613,3.20568,5.77594982473
 12/27  20:00:00,130.033953485,7.39338392626,0.0,0.0,80.527626,29.818365,459.898272696,448.021427872,3.20568,8.67116482411
 12/27  21:00:00,130.043404457,7.39338392626,0.0,0.0,80.527626,29.818365,468.880464167,457.011940238,3.20568,8.66284392918
 12/27  22:00:00,55.4067650105,0.0,0.0,0.0,15.863942322,29.242365,11.8686408671,0.0,3.20568,8.66296086713
 12/27  23:00:00,56.3069749629,0.994565949447,0.0,0.0,15.863942322,29.242365,7.02435351916,0.926832170598,3.20568,2.89184134856
 12/27  24:00:00,57.4501463326,1.3260879326,0.0,0.0,15.863942322,29.242365,7.82716798894,1.73264277176,3.20568,2.88884521718
 12/28  01:00:00,57.0210926997,1.65760991574,0.0,0.0,15.863942322,29.242365,9.70774935342,3.61701506052,3.20568,2.8850542929
 12/28  02:00:00,58.1359389081,2.76904180702,0.0,0.0,15.863942322,29.242365,33.2838678671,27.1930108921,3.20568,2.88517697499
 12/28  03:00:00,58.843970151,3.4724871127,0.0,0.0,15.863942322,29.242365,33.7969863538,30.5713063538,3.20568,0.02
 12/28  04:00:00,58.4584594162,3.09071121429,0.0,0.0,15.863942322,29.242365,38.5029293663,32.4120197439,3.20568,2.88522962241
 12/28  05:00:00,59.1742444893,3.58762635937,0.0,0.0,15.863942322,29.242365,40.1664139007,34.075519565,3.20568,2.88521433572
 12/28  06:00:00,58.7272872348,3.16351265661,0.0,0.0,15.863942322,29.242365,38.7138957703,32.6230396186,3.20568,2.8851761517
 12/28  07:00:00,65.9676886603,7.39338392626,0.0034868454597,0.0,15.863942322,29.818365,617.214619109,613.988939109,3.20568,0.02
 12/28  08:00:00,128.027196365,7.39338392626,0.0,0.0,80.527626,29.818365,365.414297924,356.449219321,3.20568,5.75939860287
 12/28  09:00:00,165.63706789,7.39338392626,0.00726408130585,0.0,80.527626,75.0917375,273.34318176,237.711685367,24.0426,11.5888963932
 12/28  10:00:00,165.507310806,7.39338392626,0.003118957009,0.0,80.527626,75.0917375,231.04035257,186.556200437,24.0426,20.4415521327
 12/28  11:00:00,169.464337589,7.39338392626,0.00167726607208,0.0,80.527626,79.0911225,224.168363984,168.72659462,32.0568,23.3849693639
 12/28  12:00:00,170.210834781,7.39338392626,0.0,0.0,80.527626,79.0911225,205.364855706,149.853266218,32.0568,23.4547894885
 12/28  13:00:00,169.46641231,7.39338392626,0.0,0.0,80.527626,79.0911225,209.098649735,147.657990596,32.0568,29.3838591396
 12/28  14:00:00,165.485020544,7.39338392626,0.0,0.0,80.527626,75.0917375,205.902772515,160.454267176,16.0284,29.4201053394
 12/28  15:00:00,165.480600231,7.39338392626,0.0,0.0,80.527626,75.0917375,193.123428419,156.64687273,16.0284,20.4481556892
 12/28  16:00:00,163.454718431,7.39338392626,0.0,0.0,80.527626,73.092045,183.776753431,157.172531113,3.20568,23.3985423185
 12/28  17:00:00,167.626019878,7.39338392626,0.0,0.0,80.527626,73.092045,159.28493085,153.189341641,3.20568,2.88990920815
 12/28  18:00:00,128.649522966,7.39338392626,0.0,0.0,80.527626,29.818365,172.796685825,163.831565859,3.20568,5.75943996533
 12/28  19:00:00,128.71554088,7.39338392626,0.0,0.0,80.527626,29.818365,199.768017373,190.78625779,3.20568,5.77607958309
 12/28  20:00:00,128.980252,7.39338392626,0.0,0.0,80.527626,29.818365,217.637444741,205.760748251,3.20568,8.67101648965
 12/28  21:00:00,129.043003489,7.39338392626,0.0,0.0,80.527626,29.818365,238.202790644,226.334710731,3.20568,8.66239991356
 12/28  22:00:00,55.4704809887,0.0,0.0,0.0,15.863942322,29.242365,11.8689805706,0.0,3.20568,8.66330057055
 12/28  23:00:00,55.3592276147,0.0,0.0,0.0,15.863942322,29.242365,6.09718216398,0.0,3.20568,2.89150216398
 12/28  24:00:00,56.1522967235,0.0,0.0,0.0,15.863942322,29.242365,8.96309839327,0.0,3.20568,5.75741839327
 12/29  01:00:00,55.3876391477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  02:00:00,55.3851900926,0.0,0.0,0.0,15.863942322,29.242365,6.09087944655,0.0,3.20568,2.88519944655
 12/29  03:00:00,55.3794095136,0.0,0.0,0.0,15.863942322,29.242365,6.09073269557,0.0,3.20568,2.88505269557
 12/29  04:00:00,55.3802203422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.4436658865,0.0,0.0,0.0,15.863942322,29.242365,6.09085798288,0.0,3.20568,2.88517798288
 12/29  06:00:00,56.2642563855,0.0,0.0,0.0,15.863942322,29.242365,6.09071104857,0.0,3.20568,2.88503104857
 12/29  07:00:00,65.7612028955,7.39338392626,0.00386766357754,0.0,15.863942322,29.818365,474.591629585,471.365949585,3.20568,0.02
 12/29  08:00:00,127.841690022,7.39338392626,0.0,0.0,80.527626,29.818365,336.081978933,327.116715421,3.20568,5.75958351245
 12/29  09:00:00,165.682014932,7.39338392626,0.00431850176712,0.0,80.527626,75.0917375,273.947302547,238.314771284,24.0426,11.5899312631
 12/29  10:00:00,165.537614657,7.39338392626,0.0,0.0,80.527626,75.0917375,220.940200216,176.4546272,24.0426,20.4429730156
 12/29  11:00:00,169.405332439,7.4249264579,0.0017417187908,0.0,80.527626,79.0911225,187.519104721,132.077947955,32.0568,23.3843567664
 12/29  12:00:00,170.688136054,8.01097628477,0.0,0.0,80.527626,79.0911225,161.098059765,102.653011999,32.0568,26.3882477664
 12/29  13:00:00,170.547914884,8.62480795825,0.0,0.0,80.527626,79.0911225,150.803418741,92.2976211099,32.0568,26.448997631
 12/29  14:00:00,166.926321981,8.99009285075,0.0,0.0,80.527626,75.0917375,149.750477196,104.299986668,16.0284,29.4220905286
 12/29  15:00:00,167.017645148,9.10000627399,0.0,0.0,80.527626,75.0917375,135.259329866,95.8593280632,16.0284,23.3716018027
 12/29  16:00:00,164.456525976,8.58208104195,0.0,0.0,80.527626,73.092045,116.62650998,90.1725244006,3.20568,23.2483055793
 12/29  17:00:00,167.46673509,7.44076332792,0.0,0.0,80.527626,73.092045,93.2719611022,87.0283992021,3.20568,3.03788190007
 12/29  18:00:00,128.430663326,7.39338392626,0.0,0.0,80.527626,29.818365,102.520927678,96.4252844243,3.20568,2.88996325324
 12/29  19:00:00,128.447503646,7.39338392626,0.0,0.0,80.527626,29.818365,121.901745785,110.042191448,3.20568,8.65387433687
 12/29  20:00:00,128.487548012,7.39338392626,0.0,0.0,80.527626,29.818365,145.551546461,133.67533105,3.20568,8.67053541094
 12/29  21:00:00,128.53861066,7.39338392626,0.0,0.0,80.527626,29.818365,167.590033865,158.60315785,3.20568,5.78119601499
 12/29  22:00:00,55.3593226279,0.0,0.0,0.0,15.863942322,29.242365,11.8693953117,0.0,3.20568,8.66371531168
 12/29  23:00:00,55.3941565683,0.0,0.0,0.0,15.863942322,29.242365,8.96890437895,0.0,3.20568,5.76322437895
 12/29  24:00:00,56.1701849381,0.0,0.0,0.0,15.863942322,29.242365,6.09442699973,0.0,3.20568,2.88874699973
 12/30  01:00:00,55.4098096181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4025865786,0.0,0.0,0.0,15.863942322,29.242365,6.08899875207,0.0,3.20568,2.88331875207
 12/30  03:00:00,55.3914751515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.3850378481,0.0,0.0,0.0,15.863942322,29.242365,6.08898342064,0.0,3.20568,2.88330342064
 12/30  05:00:00,55.5933626083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.573751955,0.0,0.0,0.0,15.863942322,29.242365,6.08896831685,0.0,3.20568,2.88328831685
 12/30  07:00:00,55.9158341523,0.331521983149,0.0,0.0,15.863942322,29.242365,3.71516998817,0.489489988167,3.20568,0.02
 12/30  08:00:00,54.7506339171,0.663043966298,0.0,0.0,15.863942322,29.242365,6.72504812279,0.636094770788,3.20568,2.883273352
 12/30  09:00:00,46.9367243841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,46.9563259701,0.0,0.0,0.0,15.863942322,29.242365,6.09078161025,0.0,3.20568,2.88510161025
 12/30  11:00:00,46.9586327584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.6757611035,0.0,0.0,0.0,15.863942322,29.242365,6.09091146721,0.0,3.20568,2.88523146721
 12/30  13:00:00,46.9492435063,0.0,0.0,0.0,15.863942322,29.242365,6.09076864142,0.0,3.20568,2.88508864142
 12/30  14:00:00,46.9978196913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.0093153382,0.0,0.0,0.0,15.863942322,29.242365,6.08886503166,0.0,3.20568,2.88318503166
 12/30  16:00:00,46.9939133775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,51.1895289875,0.0,0.0,0.0,15.863942322,29.242365,6.08837482724,0.0,3.20568,2.88269482724
 12/30  18:00:00,55.4799472324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  19:00:00,55.4721899836,0.0,0.0,0.0,15.863942322,29.242365,6.08901280623,0.0,3.20568,2.88333280623
 12/30  20:00:00,55.6735402519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.6524868937,0.0,0.0,0.0,15.863942322,29.242365,6.08899801454,0.0,3.20568,2.88331801454
 12/30  22:00:00,55.5302710709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.3684346337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,57.0304587337,0.930187713434,0.0,0.0,15.863942322,29.242365,7.08884459296,0.999861353884,3.20568,2.88330323908
 12/31  01:00:00,57.0165258719,1.65760991574,0.0,0.0,15.863942322,29.242365,5.6616310167,2.4359510167,3.20568,0.02
 12/31  02:00:00,56.6810879896,1.3260879326,0.0,0.0,15.863942322,29.242365,8.46000068966,2.37156149178,3.20568,2.88275919788
 12/31  03:00:00,57.0140569346,1.65760991574,0.0,0.0,15.863942322,29.242365,7.47142548128,4.24574548128,3.20568,0.02
 12/31  04:00:00,57.0920942336,1.7391482538,0.0,0.0,15.863942322,29.242365,16.9009277386,10.8119073347,3.20568,2.88334040391
 12/31  05:00:00,58.745525702,3.17216442681,0.0,0.0,15.863942322,29.242365,35.8627022613,32.6370222613,3.20568,0.02
 12/31  06:00:00,58.6712960076,3.11233965809,0.0,0.0,15.863942322,29.242365,38.4626454515,32.373695773,3.20568,2.8832696785
 12/31  07:00:00,59.7191104954,4.13045734339,0.0,0.0,15.863942322,29.242365,55.1367776414,51.9110976414,3.20568,0.02
 12/31  08:00:00,57.3961205478,3.31703165217,0.0,0.0,15.863942322,29.242365,46.1392588366,40.0502308566,3.20568,2.88334797992
 12/31  09:00:00,49.6761934135,2.74051463401,0.0,0.0,15.863942322,29.242365,34.7399462506,31.5142662506,3.20568,0.02
 12/31  10:00:00,48.2669828216,1.3260879326,0.0,0.0,15.863942322,29.242365,12.4676686805,6.37677557028,3.20568,2.88521311024
 12/31  11:00:00,48.5912507767,1.65760991574,0.0,0.0,15.863942322,29.242365,11.609089646,5.51815347502,3.20568,2.88525617102
 12/31  12:00:00,48.813343025,1.16032694102,0.0,0.0,15.863942322,29.242365,5.8265383392,2.6008583392,3.20568,0.02
 12/31  13:00:00,46.9247037336,0.0,0.0,0.0,15.863942322,29.242365,6.09093413655,0.0,3.20568,2.88525413655
 12/31  14:00:00,46.97014323,0.0,0.0,0.0,15.863942322,29.242365,6.09093086185,0.0,3.20568,2.88525086185
 12/31  15:00:00,46.9674845919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,46.9675110392,0.0,0.0,0.0,15.863942322,29.242365,6.08893186013,0.0,3.20568,2.88325186013
 12/31  17:00:00,51.1762371257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.457981439,0.0,0.0,0.0,15.863942322,29.242365,6.08892118389,0.0,3.20568,2.88324118389
 12/31  19:00:00,55.4527429785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.6775827022,0.0,0.0,0.0,15.863942322,29.242365,6.08891053346,0.0,3.20568,2.88323053346
 12/31  21:00:00,55.6654124086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.5407939691,0.0,0.0,0.0,15.863942322,29.242365,6.0888999005,0.0,3.20568,2.8832199005
 12/31  23:00:00,55.3804896254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  24:00:00,56.1008216481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
